ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 00:00,2,0.000,ALERT,213.51,299.37,59.928,1471492803,"201051344000645","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,525050.7,525050.7,3642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492805,891158.00
08/18/2016 00:00,2,0.000,ALERT,212.38,297.26,59.933,1471492803,"274151322000085","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,768803.2,768803.2,3609,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492806,891159.00
08/18/2016 00:00,2,0.000,ALERT,213.51,299.07,59.954,1471492803,"201051344000633","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,516535.5,516535.5,3638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492808,891160.00
08/18/2016 00:00,2,0.000,ALERT,213.29,299.07,59.949,1471492803,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,518839.7,518839.7,3653,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492810,891161.00
08/18/2016 00:00,2,0.000,ALERT,212.83,297.57,59.917,1471492803,"201051344000646","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,519896.5,519896.5,3637,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492812,891162.00
08/18/2016 00:00,2,0.000,ALERT,212.16,297.87,59.944,1471492803,"274151322000052","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,788697.8,788697.8,3608,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492814,891163.00
08/18/2016 00:00,2,0.000,ALERT,213.06,297.57,59.938,1471492803,"201051344000585","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,529063.4,529063.4,3633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492816,891164.00
08/18/2016 00:00,2,0.000,ALERT,212.83,298.17,59.959,1471492803,"201051344001230","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,523194.3,523194.3,3656,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492817,891165.00
08/18/2016 00:00,2,0.000,ALERT,213.51,298.47,59.959,1471492803,"201051344000582","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,515962.6,515962.6,3637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492819,891166.00
08/18/2016 00:00,2,0.000,ALERT,212.83,297.87,59.965,1471492803,"201051344000955","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,529617.7,529617.7,3644,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492821,891167.00
08/18/2016 00:00,2,0.000,ALERT,212.38,296.66,59.944,1471492803,"274151322000094","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,646300.0,646300.0,3673,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492823,891168.00
08/18/2016 00:00,2,0.000,ALERT,213.06,299.97,59.954,1471492803,"201051344000579","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,533076.2,533076.2,3649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492825,891169.00
08/18/2016 00:00,2,0.000,ALERT,212.83,298.17,59.996,1471492803,"201051344000890","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,526869.5,526869.5,3638,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492826,891170.00
08/18/2016 00:00,2,0.000,ALERT,213.29,297.87,59.954,1471492803,"201051344000438","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,528405.3,528405.3,3645,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492828,891171.00
08/18/2016 00:00,2,0.000,ALERT,213.06,297.26,59.965,1471492803,"201051344000417","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,519848.6,519848.6,3640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492830,891172.00
08/18/2016 00:00,2,0.000,ALERT,212.38,297.57,59.991,1471492803,"274151322000083","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,781570.1,781570.1,3619,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492832,891173.00
08/18/2016 00:00,2,0.000,ALERT,213.06,297.57,59.949,1471492803,"274151322000076","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,833732.7,833732.7,3621,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492834,891174.00
08/18/2016 00:00,2,0.000,ALERT,213.06,299.97,59.965,1471492803,"201051344000868","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,517698.2,517698.2,3643,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492835,891175.00
08/18/2016 00:00,2,0.000,ALERT,212.16,297.87,59.938,1471492803,"274151322000095","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,825318.2,825318.2,3627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492837,891176.00
08/18/2016 00:00,2,0.000,ALERT,213.06,299.37,59.986,1471492803,"201051344000988","219011344069620",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,511944.1,511944.1,3655,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492839,891177.00
08/18/2016 00:00,2,0.000,ALERT,213.06,297.26,59.959,1471492803,"201051344001025","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,528002.6,528002.6,3640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492841,891178.00
08/18/2016 00:00,2,0.000,ALERT,213.29,299.67,59.954,1471492803,"201051344000458","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,525091.6,525091.6,3639,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492843,891179.00
08/18/2016 00:00,2,0.000,ALERT,213.74,299.07,59.959,1471492803,"201051344000853","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,524261.2,524261.2,3640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492844,891180.00
08/18/2016 00:00,2,0.000,ALERT,213.51,297.87,59.959,1471492803,"201051344000685","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,527680.3,527680.3,3650,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492846,891181.00
08/18/2016 00:00,2,0.000,ALERT,213.29,297.57,59.959,1471492803,"201051344000917","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,524622.4,524622.4,3657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492848,891182.00
08/18/2016 00:00,2,0.000,ALERT,213.51,298.17,59.922,1471492803,"201051344001145","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,529827.9,529827.9,3658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492850,891183.00
08/18/2016 00:00,2,0.000,ALERT,213.29,297.26,59.954,1471492803,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,522667.9,522667.9,3637,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492852,891184.00
08/18/2016 00:00,2,0.000,ALERT,212.16,296.96,59.965,1471492803,"274151322000088","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,752939.5,752939.5,3614,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492853,891185.00
08/18/2016 00:00,2,0.000,ALERT,212.61,297.57,59.949,1471492803,"201051344001135","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,518803.8,518803.8,3636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492856,891186.00
08/18/2016 00:00,2,0.000,ALERT,213.06,300.27,59.959,1471492803,"201051344000594","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,529482.2,529482.2,3643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492858,891187.00
08/18/2016 00:00,2,0.000,ALERT,213.29,297.57,59.965,1471492803,"201051344001203","219011344069620",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,526772.0,526772.0,3647,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471492860,891188.00
08/18/2016 00:00,2,0.000,ALERT,212.38,297.26,59.986,1471492803,"274151322000054","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,768565.5,768565.5,3611,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492862,891189.00
08/18/2016 00:00,2,0.000,ALERT,213.51,299.37,59.970,1471492803,"201051344000867","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,516780.5,516780.5,3640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492864,891190.00
08/18/2016 00:00,2,0.000,ALERT,213.06,297.87,59.959,1471492803,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,524038.4,524038.4,3658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492866,891191.00
08/18/2016 00:00,2,0.000,ALERT,213.06,299.67,59.928,1471492803,"201051344000900","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,533241.2,533241.2,3653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492867,891192.00
08/18/2016 00:00,2,0.000,ALERT,213.51,299.07,59.954,1471492803,"201051344000648","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,522728.7,522728.7,3637,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492869,891193.00
08/18/2016 00:00,2,0.000,ALERT,213.29,300.27,59.912,1471492803,"201051344000569","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,533523.2,533523.2,3640,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492871,891194.00
08/18/2016 00:00,2,0.000,ALERT,213.29,299.97,59.944,1471492803,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,525715.3,525715.3,3635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492873,891195.00
08/18/2016 00:00,2,0.000,ALERT,213.29,299.37,59.954,1471492803,"201051344001158","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,518124.3,518124.3,3644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492875,891196.00
08/18/2016 00:00,2,0.000,ALERT,213.74,299.97,59.959,1471492803,"201051344000576","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,525524.4,525524.4,3642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492877,891197.00
08/18/2016 00:00,2,0.000,ALERT,212.61,296.66,59.938,1471492803,"274151322000087","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,741077.0,741077.0,3660,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492879,891198.00
08/18/2016 00:00,2,0.000,ALERT,212.83,296.06,59.938,1471492803,"274151322000068","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,646523.0,646523.0,3669,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471492880,891199.00
08/18/2016 00:15,2,0.000,ALERT,213.29,298.47,59.965,1471493703,"201051344000645","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,525050.7,525050.7,3644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493705,891200.00
08/18/2016 00:15,2,0.000,ALERT,212.16,297.26,60.012,1471493703,"274151322000085","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,768803.2,768803.2,3611,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493707,891201.00
08/18/2016 00:15,2,0.000,ALERT,213.51,298.47,59.965,1471493703,"201051344000633","219011344069620",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,516535.5,516535.5,3640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493709,891202.00
08/18/2016 00:15,2,0.000,ALERT,213.06,298.77,59.959,1471493703,"201051344000469","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,518839.7,518839.7,3655,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493710,891203.00
08/18/2016 00:15,2,0.000,ALERT,212.61,297.87,59.965,1471493703,"201051344000646","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,519896.5,519896.5,3639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493712,891204.00
08/18/2016 00:15,2,0.000,ALERT,211.93,297.87,59.970,1471493703,"274151322000052","219011344069620",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,788697.8,788697.8,3610,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493714,891205.00
08/18/2016 00:15,2,0.000,ALERT,213.06,298.47,59.959,1471493703,"201051344000585","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,529063.4,529063.4,3635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493716,891206.00
08/18/2016 00:15,2,0.000,ALERT,212.83,298.47,59.965,1471493703,"201051344001230","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,523194.3,523194.3,3658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471493718,891207.00
08/18/2016 00:15,2,0.000,ALERT,213.29,298.77,59.954,1471493703,"201051344000582","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,515962.6,515962.6,3639,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493719,891208.00
08/18/2016 00:15,2,0.000,ALERT,212.61,297.87,59.922,1471493703,"201051344000955","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,529617.7,529617.7,3646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493721,891209.00
08/18/2016 00:15,2,0.000,ALERT,212.38,296.66,59.959,1471493703,"274151322000094","219011344069620",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,646300.0,646300.0,3675,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493723,891210.00
08/18/2016 00:15,2,0.000,ALERT,212.83,299.67,59.970,1471493703,"201051344000579","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,533076.2,533076.2,3651,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493725,891211.00
08/18/2016 00:15,2,0.000,ALERT,212.83,298.47,60.007,1471493703,"201051344000890","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,526869.5,526869.5,3640,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493726,891212.00
08/18/2016 00:15,2,0.000,ALERT,213.06,297.87,59.965,1471493703,"201051344000438","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,528405.3,528405.3,3647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493728,891213.00
08/18/2016 00:15,2,0.000,ALERT,213.06,297.57,59.970,1471493703,"201051344000417","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,519848.6,519848.6,3642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493730,891214.00
08/18/2016 00:15,2,0.000,ALERT,212.16,296.96,59.959,1471493703,"274151322000083","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,781570.1,781570.1,3621,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493732,891215.00
08/18/2016 00:15,2,0.000,ALERT,212.61,297.57,59.970,1471493703,"274151322000076","219011344069620",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,833732.7,833732.7,3623,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493734,891216.00
08/18/2016 00:15,2,0.000,ALERT,213.06,299.67,59.975,1471493703,"201051344000868","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,517698.2,517698.2,3645,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493736,891217.00
08/18/2016 00:15,2,0.000,ALERT,212.16,298.17,59.975,1471493703,"274151322000095","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,825318.2,825318.2,3629,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493738,891218.00
08/18/2016 00:15,2,0.000,ALERT,212.83,299.37,59.949,1471493703,"201051344000988","219011344069620",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,511944.1,511944.1,3657,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493740,891219.00
08/18/2016 00:15,2,0.000,ALERT,212.83,297.26,59.981,1471493703,"201051344001025","219011344069620",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,528002.6,528002.6,3642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493742,891220.00
08/18/2016 00:15,2,0.000,ALERT,213.06,299.37,59.975,1471493703,"201051344000458","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,525091.6,525091.6,3641,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471493743,891221.00
08/18/2016 00:15,2,0.000,ALERT,213.74,299.37,59.996,1471493703,"201051344000853","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,524261.2,524261.2,3642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493745,891222.00
08/18/2016 00:15,2,0.000,ALERT,213.29,297.87,59.981,1471493703,"201051344000685","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,527680.3,527680.3,3652,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493747,891223.00
08/18/2016 00:15,2,0.000,ALERT,213.06,297.57,59.944,1471493703,"201051344000917","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,524622.4,524622.4,3659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471493749,891224.00
08/18/2016 00:15,2,0.000,ALERT,213.06,298.47,60.018,1471493703,"201051344001145","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,529827.9,529827.9,3660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493751,891225.00
08/18/2016 00:15,2,0.000,ALERT,213.06,297.26,59.981,1471493703,"201051344000651","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,522667.9,522667.9,3639,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493752,891226.00
08/18/2016 00:15,2,0.000,ALERT,211.93,297.26,59.981,1471493703,"274151322000088","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,752939.5,752939.5,3616,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493754,891227.00
08/18/2016 00:15,2,0.000,ALERT,212.83,296.36,59.975,1471493703,"274151322000068","219011344069620",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,646523.0,646523.0,3671,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493756,891228.00
08/18/2016 00:15,2,0.000,ALERT,212.61,297.87,59.981,1471493703,"201051344001135","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,518803.8,518803.8,3638,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471493758,891229.00
08/18/2016 00:15,2,0.000,ALERT,212.83,299.97,59.975,1471493703,"201051344000594","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,529482.2,529482.2,3645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471493759,891230.00
08/18/2016 00:15,2,0.000,ALERT,213.06,297.57,59.975,1471493703,"201051344001203","219011344069620",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,526772.0,526772.0,3649,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493761,891231.00
08/18/2016 00:15,2,0.000,ALERT,212.16,296.96,59.970,1471493703,"274151322000054","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,768565.5,768565.5,3613,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471493763,891232.00
08/18/2016 00:15,2,0.000,ALERT,213.29,299.07,59.981,1471493703,"201051344000867","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,516780.5,516780.5,3642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493765,891233.00
08/18/2016 00:15,2,0.000,ALERT,213.06,298.17,59.975,1471493703,"201051344001093","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,524038.4,524038.4,3660,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493767,891234.00
08/18/2016 00:15,2,0.000,ALERT,212.83,299.07,59.981,1471493703,"201051344000900","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,533241.2,533241.2,3655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493769,891235.00
08/18/2016 00:15,2,0.000,ALERT,213.29,298.77,59.991,1471493703,"201051344000648","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,522728.7,522728.7,3639,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493771,891236.00
08/18/2016 00:15,2,0.000,ALERT,213.06,299.67,59.996,1471493703,"201051344000569","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,533523.2,533523.2,3642,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493773,891237.00
08/18/2016 00:15,2,0.000,ALERT,213.06,299.67,59.986,1471493703,"201051344000983","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,525715.3,525715.3,3637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493775,891238.00
08/18/2016 00:15,2,0.000,ALERT,213.06,298.77,59.981,1471493703,"201051344001158","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,518124.3,518124.3,3646,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493776,891239.00
08/18/2016 00:15,2,0.000,ALERT,213.51,299.97,59.975,1471493703,"201051344000576","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,525524.4,525524.4,3644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493778,891240.00
08/18/2016 00:15,2,0.000,ALERT,212.38,296.06,59.986,1471493703,"274151322000087","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,741077.0,741077.0,3662,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471493780,891241.00
08/18/2016 00:30,2,0.000,ALERT,213.51,299.07,59.981,1471494603,"201051344000645","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,525050.7,525050.7,3646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494605,891242.00
08/18/2016 00:30,2,0.000,ALERT,213.74,299.07,59.970,1471494603,"201051344000633","219011344069620",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,516535.5,516535.5,3642,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494608,891243.00
08/18/2016 00:30,2,0.000,ALERT,213.29,299.07,59.970,1471494603,"201051344000469","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,518839.7,518839.7,3657,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494609,891244.00
08/18/2016 00:30,2,0.000,ALERT,212.83,298.17,59.928,1471494603,"201051344000646","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,519896.5,519896.5,3641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494611,891245.00
08/18/2016 00:30,2,0.000,ALERT,212.16,296.96,59.959,1471494603,"274151322000052","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,788697.8,788697.8,3612,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494613,891246.00
08/18/2016 00:30,2,0.000,ALERT,213.29,298.47,59.975,1471494603,"201051344000585","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,529063.4,529063.4,3637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494615,891247.00
08/18/2016 00:30,2,0.000,ALERT,213.29,298.77,59.981,1471494603,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,523194.3,523194.3,3660,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494617,891248.00
08/18/2016 00:30,2,0.000,ALERT,213.74,299.07,59.986,1471494603,"201051344000582","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,515962.6,515962.6,3641,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494619,891249.00
08/18/2016 00:30,2,0.000,ALERT,212.83,298.17,59.970,1471494603,"201051344000955","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,529617.7,529617.7,3648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494620,891250.00
08/18/2016 00:30,2,0.000,ALERT,212.38,296.66,59.965,1471494603,"274151322000094","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,646300.0,646300.0,3677,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494622,891251.00
08/18/2016 00:30,2,0.000,ALERT,213.06,299.37,59.965,1471494603,"201051344000579","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,533076.2,533076.2,3653,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494624,891252.00
08/18/2016 00:30,2,0.000,ALERT,213.29,298.77,59.970,1471494603,"201051344000890","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,526869.5,526869.5,3642,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494626,891253.00
08/18/2016 00:30,2,0.000,ALERT,213.51,298.17,59.965,1471494603,"201051344000438","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,528405.3,528405.3,3649,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494628,891254.00
08/18/2016 00:30,2,0.000,ALERT,213.29,297.26,59.965,1471494603,"201051344000417","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,519848.6,519848.6,3644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494629,891255.00
08/18/2016 00:30,2,0.000,ALERT,212.38,297.57,59.981,1471494603,"274151322000083","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,781570.1,781570.1,3623,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494631,891256.00
08/18/2016 00:30,2,0.000,ALERT,213.06,297.26,59.970,1471494603,"274151322000076","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,833732.7,833732.7,3625,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494633,891257.00
08/18/2016 00:30,2,0.000,ALERT,213.29,300.27,59.959,1471494603,"201051344000868","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,517698.2,517698.2,3647,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494635,891258.00
08/18/2016 00:30,2,0.000,ALERT,212.38,298.47,59.970,1471494603,"274151322000095","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,825318.2,825318.2,3631,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494637,891259.00
08/18/2016 00:30,2,0.000,ALERT,213.06,299.07,59.959,1471494603,"201051344000988","219011344069620",0.00,19.80,0,294.26,301.17,0.0,0.0,0.000,511944.1,511944.1,3659,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494638,891260.00
08/18/2016 00:30,2,0.000,ALERT,213.06,297.57,59.959,1471494603,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,528002.6,528002.6,3644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494640,891261.00
08/18/2016 00:30,2,0.000,ALERT,213.29,299.37,59.970,1471494603,"201051344000458","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,525091.6,525091.6,3643,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494642,891262.00
08/18/2016 00:30,2,0.000,ALERT,213.96,299.07,60.018,1471494603,"201051344000853","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,524261.2,524261.2,3644,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494644,891263.00
08/18/2016 00:30,2,0.000,ALERT,213.74,298.47,59.986,1471494603,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,527680.3,527680.3,3654,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494646,891264.00
08/18/2016 00:30,2,0.000,ALERT,213.51,297.87,59.975,1471494603,"201051344000917","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,524622.4,524622.4,3661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494647,891265.00
08/18/2016 00:30,2,0.000,ALERT,213.51,298.77,59.975,1471494603,"201051344001145","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,529827.9,529827.9,3662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494649,891266.00
08/18/2016 00:30,2,0.000,ALERT,213.51,297.57,59.981,1471494603,"201051344000651","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,522667.9,522667.9,3641,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494651,891267.00
08/18/2016 00:30,2,0.000,ALERT,211.93,297.26,59.938,1471494603,"274151322000088","219011344069620",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,752939.5,752939.5,3618,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494653,891268.00
08/18/2016 00:30,2,0.000,ALERT,213.06,296.36,59.970,1471494603,"274151322000068","219011344069620",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,646523.0,646523.0,3673,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494655,891269.00
08/18/2016 00:30,2,0.000,ALERT,213.06,298.47,59.944,1471494603,"201051344001135","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,518803.8,518803.8,3640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494656,891270.00
08/18/2016 00:30,2,0.000,ALERT,213.06,299.97,59.970,1471494603,"201051344000594","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,529482.2,529482.2,3647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494658,891271.00
08/18/2016 00:30,2,0.000,ALERT,213.51,298.17,59.970,1471494603,"201051344001203","219011344069620",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,526772.0,526772.0,3651,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494660,891272.00
08/18/2016 00:30,2,0.000,ALERT,212.38,297.26,59.965,1471494603,"274151322000054","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,768565.5,768565.5,3615,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494662,891273.00
08/18/2016 00:30,2,0.000,ALERT,213.74,299.07,59.981,1471494603,"201051344000867","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,516780.5,516780.5,3644,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494664,891274.00
08/18/2016 00:30,2,0.000,ALERT,213.06,297.87,59.991,1471494603,"201051344001093","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,524038.4,524038.4,3662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494665,891275.00
08/18/2016 00:30,2,0.000,ALERT,213.29,299.37,59.970,1471494603,"201051344000900","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,533241.2,533241.2,3657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494667,891276.00
08/18/2016 00:30,2,0.000,ALERT,213.74,298.77,60.007,1471494603,"201051344000648","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,522728.7,522728.7,3641,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494669,891277.00
08/18/2016 00:30,2,0.000,ALERT,213.51,299.67,59.928,1471494603,"201051344000569","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,533523.2,533523.2,3644,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494671,891278.00
08/18/2016 00:30,2,0.000,ALERT,213.29,299.67,59.981,1471494603,"201051344000983","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,525715.3,525715.3,3639,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494672,891279.00
08/18/2016 00:30,2,0.000,ALERT,213.29,298.77,60.002,1471494603,"201051344001158","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,518124.3,518124.3,3648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494674,891280.00
08/18/2016 00:30,2,0.000,ALERT,213.74,299.67,59.981,1471494603,"201051344000576","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,525524.4,525524.4,3646,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471494676,891281.00
08/18/2016 00:30,2,0.000,ALERT,212.61,296.66,59.970,1471494603,"274151322000087","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,741077.0,741077.0,3664,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494678,891282.00
08/18/2016 00:30,2,0.000,ALERT,212.61,297.26,59.944,1471494603,"274151322000085","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,768803.2,768803.2,3613,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471494680,891283.00
08/18/2016 00:45,2,0.000,ALERT,213.29,299.07,59.970,1471495504,"201051344000645","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,525050.7,525050.7,3648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495506,891284.00
08/18/2016 00:45,2,0.000,ALERT,212.38,297.57,59.970,1471495504,"274151322000085","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,768803.2,768803.2,3615,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495508,891285.00
08/18/2016 00:45,2,0.000,ALERT,213.29,298.47,59.970,1471495504,"201051344000633","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,516535.5,516535.5,3644,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495509,891286.00
08/18/2016 00:45,2,0.000,ALERT,212.83,298.77,59.965,1471495504,"201051344000469","219011344069620",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,518839.7,518839.7,3659,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495511,891287.00
08/18/2016 00:45,2,0.000,ALERT,212.83,298.17,59.991,1471495504,"201051344000646","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,519896.5,519896.5,3643,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495513,891288.00
08/18/2016 00:45,2,0.000,ALERT,212.16,297.57,59.975,1471495504,"274151322000052","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,788697.8,788697.8,3614,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495515,891289.00
08/18/2016 00:45,2,0.000,ALERT,213.29,298.47,59.970,1471495504,"201051344000585","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,529063.4,529063.4,3639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495517,891290.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.07,59.975,1471495504,"201051344001230","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,523194.3,523194.3,3662,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495518,891291.00
08/18/2016 00:45,2,0.000,ALERT,213.74,299.07,59.975,1471495504,"201051344000582","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,515962.6,515962.6,3643,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495520,891292.00
08/18/2016 00:45,2,0.000,ALERT,212.83,298.47,59.975,1471495504,"201051344000955","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,529617.7,529617.7,3650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495522,891293.00
08/18/2016 00:45,2,0.000,ALERT,212.61,297.57,59.986,1471495504,"274151322000094","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,646300.0,646300.0,3679,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495524,891294.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.97,59.991,1471495504,"201051344000579","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,533076.2,533076.2,3655,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495526,891295.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.07,60.023,1471495504,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,526869.5,526869.5,3644,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495528,891296.00
08/18/2016 00:45,2,0.000,ALERT,213.29,298.47,59.986,1471495504,"201051344000438","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,528405.3,528405.3,3651,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495530,891297.00
08/18/2016 00:45,2,0.000,ALERT,213.29,298.17,59.986,1471495504,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,519848.6,519848.6,3646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495531,891298.00
08/18/2016 00:45,2,0.000,ALERT,212.61,298.47,59.949,1471495504,"274151322000083","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,781570.1,781570.1,3625,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495533,891299.00
08/18/2016 00:45,2,0.000,ALERT,212.83,297.26,59.975,1471495504,"274151322000076","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,833732.7,833732.7,3627,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495535,891300.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.97,60.023,1471495504,"201051344000868","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,517698.2,517698.2,3649,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495537,891301.00
08/18/2016 00:45,2,0.000,ALERT,212.38,298.17,59.981,1471495504,"274151322000095","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,825318.2,825318.2,3633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495539,891302.00
