ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 00:45,2,0.000,ALERT,213.06,299.37,59.954,1471495504,"201051344000988","219011344069620",0.00,19.80,0,294.86,301.47,0.0,0.0,0.000,511944.1,511944.1,3661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495541,891303.00
08/18/2016 00:45,2,0.000,ALERT,213.06,297.87,59.981,1471495504,"201051344001025","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,528002.6,528002.6,3646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495543,891304.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.67,59.991,1471495504,"201051344000458","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,525091.6,525091.6,3645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495545,891305.00
08/18/2016 00:45,2,0.000,ALERT,213.74,299.37,59.991,1471495504,"201051344000853","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,524261.2,524261.2,3646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495546,891306.00
08/18/2016 00:45,2,0.000,ALERT,213.51,298.47,59.981,1471495504,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,527680.3,527680.3,3656,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495548,891307.00
08/18/2016 00:45,2,0.000,ALERT,213.29,297.87,59.959,1471495504,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,524622.4,524622.4,3663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495550,891308.00
08/18/2016 00:45,2,0.000,ALERT,213.51,298.77,59.991,1471495504,"201051344001145","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,529827.9,529827.9,3664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495552,891309.00
08/18/2016 00:45,2,0.000,ALERT,213.51,297.87,59.986,1471495504,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,522667.9,522667.9,3643,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495554,891310.00
08/18/2016 00:45,2,0.000,ALERT,212.16,297.26,59.991,1471495504,"274151322000088","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,752939.5,752939.5,3620,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495555,891311.00
08/18/2016 00:45,2,0.000,ALERT,213.06,296.66,59.986,1471495504,"274151322000068","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,646523.0,646523.0,3675,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495557,891312.00
08/18/2016 00:45,2,0.000,ALERT,213.06,298.77,60.002,1471495504,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,518803.8,518803.8,3642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495559,891313.00
08/18/2016 00:45,2,0.000,ALERT,212.83,300.27,60.002,1471495504,"201051344000594","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,529482.2,529482.2,3649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495561,891314.00
08/18/2016 00:45,2,0.000,ALERT,213.51,298.47,59.986,1471495504,"201051344001203","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,526772.0,526772.0,3653,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495563,891315.00
08/18/2016 00:45,2,0.000,ALERT,212.38,297.57,59.986,1471495504,"274151322000054","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,768565.5,768565.5,3617,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495564,891316.00
08/18/2016 00:45,2,0.000,ALERT,213.29,299.37,59.981,1471495504,"201051344000867","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,516780.5,516780.5,3646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495566,891317.00
08/18/2016 00:45,2,0.000,ALERT,213.29,298.77,59.981,1471495504,"201051344001093","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,524038.4,524038.4,3664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495568,891318.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.37,59.986,1471495504,"201051344000900","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,533241.2,533241.2,3659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471495570,891319.00
08/18/2016 00:45,2,0.000,ALERT,213.51,299.07,60.018,1471495504,"201051344000648","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,522728.7,522728.7,3643,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495572,891320.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.97,59.970,1471495504,"201051344000569","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,533523.2,533523.2,3646,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495574,891321.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.67,59.970,1471495504,"201051344000983","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,525715.3,525715.3,3641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495576,891322.00
08/18/2016 00:45,2,0.000,ALERT,213.06,299.37,60.002,1471495504,"201051344001158","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,518124.3,518124.3,3650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495577,891323.00
08/18/2016 00:45,2,0.000,ALERT,213.51,299.97,59.975,1471495504,"201051344000576","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,525524.4,525524.4,3648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495579,891324.00
08/18/2016 00:45,2,0.000,ALERT,212.61,297.26,59.981,1471495504,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,741077.0,741077.0,3666,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471495581,891325.00
08/18/2016 01:00,2,0.000,ALERT,213.06,299.37,59.991,1471496404,"201051344000645","219011344069620",0.00,19.80,0,297.26,303.58,0.0,0.0,0.000,525050.7,525050.7,3650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496406,891326.00
08/18/2016 01:00,2,0.000,ALERT,211.93,297.26,59.954,1471496404,"274151322000085","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,768803.2,768803.2,3617,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496407,891327.00
08/18/2016 01:00,2,0.000,ALERT,213.06,298.77,60.007,1471496404,"201051344000633","219011344069620",0.00,19.00,0,295.46,303.28,0.0,0.0,0.000,516535.5,516535.5,3646,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496409,891328.00
08/18/2016 01:00,2,0.000,ALERT,212.61,298.77,59.975,1471496404,"201051344000469","219011344069620",0.00,19.00,0,296.36,303.28,0.0,0.0,0.000,518839.7,518839.7,3661,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496411,891329.00
08/18/2016 01:00,2,0.000,ALERT,212.38,297.87,59.981,1471496404,"201051344000646","219011344069620",0.00,19.50,0,295.46,302.68,0.0,0.0,0.000,519896.5,519896.5,3645,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496413,891330.00
08/18/2016 01:00,2,0.000,ALERT,211.70,297.87,59.938,1471496404,"274151322000052","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,788697.8,788697.8,3616,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496415,891331.00
08/18/2016 01:00,2,0.000,ALERT,212.83,297.87,59.986,1471496404,"201051344000585","219011344069620",0.00,19.50,0,295.76,302.68,0.0,0.0,0.000,529063.4,529063.4,3641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496416,891332.00
08/18/2016 01:00,2,0.000,ALERT,212.61,298.17,59.981,1471496404,"201051344001230","219011344069620",0.00,19.30,0,296.66,303.58,0.0,0.0,0.000,523194.3,523194.3,3664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496418,891333.00
08/18/2016 01:00,2,0.000,ALERT,213.06,298.17,59.965,1471496404,"201051344000582","219011344069620",0.00,19.00,0,296.66,303.28,0.0,0.0,0.000,515962.6,515962.6,3645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496420,891334.00
08/18/2016 01:00,2,0.000,ALERT,212.38,297.87,59.986,1471496404,"201051344000955","219011344069620",0.00,19.50,0,296.06,302.98,0.0,0.0,0.000,529617.7,529617.7,3652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496422,891335.00
08/18/2016 01:00,2,0.000,ALERT,211.93,296.36,59.981,1471496404,"274151322000094","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,646300.0,646300.0,3681,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496423,891336.00
08/18/2016 01:00,2,0.000,ALERT,212.61,299.37,59.981,1471496404,"201051344000579","219011344069620",0.00,19.80,0,298.17,304.18,0.0,0.0,0.000,533076.2,533076.2,3657,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496425,891337.00
08/18/2016 01:00,2,0.000,ALERT,212.38,297.87,59.986,1471496404,"201051344000890","219011344069620",0.00,19.50,0,296.66,304.18,0.0,0.0,0.000,526869.5,526869.5,3646,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496427,891338.00
08/18/2016 01:00,2,0.000,ALERT,212.83,297.26,59.944,1471496404,"201051344000438","219011344069620",0.00,19.00,0,296.06,303.58,0.0,0.0,0.000,528405.3,528405.3,3653,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496429,891339.00
08/18/2016 01:00,2,0.000,ALERT,212.83,296.96,59.991,1471496404,"201051344000417","219011344069620",0.00,19.50,0,295.46,302.68,0.0,0.0,0.000,519848.6,519848.6,3648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496431,891340.00
08/18/2016 01:00,2,0.000,ALERT,211.70,296.96,60.012,1471496404,"274151322000083","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,781570.1,781570.1,3627,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496432,891341.00
08/18/2016 01:00,2,0.000,ALERT,212.38,296.66,59.970,1471496404,"274151322000076","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,833732.7,833732.7,3629,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496434,891342.00
08/18/2016 01:00,2,0.000,ALERT,212.38,299.67,59.975,1471496404,"201051344000868","219011344069620",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,517698.2,517698.2,3651,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496436,891343.00
08/18/2016 01:00,2,0.000,ALERT,211.70,298.17,59.986,1471496404,"274151322000095","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,825318.2,825318.2,3635,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496438,891344.00
08/18/2016 01:00,2,0.000,ALERT,212.38,299.07,59.981,1471496404,"201051344000988","219011344069620",0.00,19.50,0,295.16,303.58,0.0,0.0,0.000,511944.1,511944.1,3663,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496440,891345.00
08/18/2016 01:00,2,0.000,ALERT,212.61,296.66,59.986,1471496404,"201051344001025","219011344069620",0.00,19.00,0,295.46,303.58,0.0,0.0,0.000,528002.6,528002.6,3648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496442,891346.00
08/18/2016 01:00,2,0.000,ALERT,212.61,299.37,59.981,1471496404,"201051344000458","219011344069620",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,525091.6,525091.6,3647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496444,891347.00
08/18/2016 01:00,2,0.000,ALERT,213.06,299.07,59.981,1471496404,"201051344000853","219011344069620",0.00,19.30,0,297.57,303.58,0.0,0.0,0.000,524261.2,524261.2,3648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496446,891348.00
08/18/2016 01:00,2,0.000,ALERT,213.06,297.57,59.986,1471496404,"201051344000685","219011344069620",0.00,19.50,0,296.06,303.28,0.0,0.0,0.000,527680.3,527680.3,3658,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496447,891349.00
08/18/2016 01:00,2,0.000,ALERT,212.61,296.66,59.975,1471496404,"201051344000917","219011344069620",0.00,20.00,0,294.86,302.37,0.0,0.0,0.000,524622.4,524622.4,3665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496449,891350.00
08/18/2016 01:00,2,0.000,ALERT,212.83,297.57,59.986,1471496404,"201051344001145","219011344069620",0.00,19.00,0,296.66,304.18,0.0,0.0,0.000,529827.9,529827.9,3666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496451,891351.00
08/18/2016 01:00,2,0.000,ALERT,212.83,296.96,59.975,1471496404,"201051344000651","219011344069620",0.00,18.70,0,295.76,302.37,0.0,0.0,0.000,522667.9,522667.9,3645,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496453,891352.00
08/18/2016 01:00,2,0.000,ALERT,211.25,297.26,59.986,1471496404,"274151322000088","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,752939.5,752939.5,3622,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496455,891353.00
08/18/2016 01:00,2,0.000,ALERT,212.16,296.06,59.981,1471496404,"274151322000068","219011344069620",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,646523.0,646523.0,3677,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496457,891354.00
08/18/2016 01:00,2,0.000,ALERT,212.38,297.26,59.986,1471496404,"201051344001135","219011344069620",0.00,19.30,0,296.06,303.28,0.0,0.0,0.000,518803.8,518803.8,3644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496459,891355.00
08/18/2016 01:00,2,0.000,ALERT,212.16,299.67,59.975,1471496404,"201051344000594","219011344069620",0.00,19.80,0,297.57,304.48,0.0,0.0,0.000,529482.2,529482.2,3651,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496460,891356.00
08/18/2016 01:00,2,0.000,ALERT,212.83,297.26,59.981,1471496404,"201051344001203","219011344069620",0.00,19.30,0,296.06,304.48,0.0,0.0,0.000,526772.0,526772.0,3655,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496462,891357.00
08/18/2016 01:00,2,0.000,ALERT,211.48,297.26,59.981,1471496404,"274151322000054","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,768565.5,768565.5,3619,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496464,891358.00
08/18/2016 01:00,2,0.000,ALERT,212.61,298.47,59.981,1471496404,"201051344000867","219011344069620",0.00,19.80,0,297.26,303.88,0.0,0.0,0.000,516780.5,516780.5,3648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496466,891359.00
08/18/2016 01:00,2,0.000,ALERT,212.61,297.57,59.981,1471496404,"201051344001093","219011344069620",0.00,19.80,0,296.06,302.68,0.0,0.0,0.000,524038.4,524038.4,3666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496468,891360.00
08/18/2016 01:00,2,0.000,ALERT,212.16,299.07,59.981,1471496404,"201051344000900","219011344069620",0.00,19.50,0,297.26,303.58,0.0,0.0,0.000,533241.2,533241.2,3661,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496469,891361.00
08/18/2016 01:00,2,0.000,ALERT,212.61,298.47,59.981,1471496404,"201051344000648","219011344069620",0.00,19.00,0,296.96,303.28,0.0,0.0,0.000,522728.7,522728.7,3645,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496471,891362.00
08/18/2016 01:00,2,0.000,ALERT,212.38,299.37,59.981,1471496404,"201051344000569","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,533523.2,533523.2,3648,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496473,891363.00
08/18/2016 01:00,2,0.000,ALERT,212.38,299.07,59.922,1471496404,"201051344000983","219011344069620",0.00,19.50,0,297.87,303.88,0.0,0.0,0.000,525715.3,525715.3,3643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496475,891364.00
08/18/2016 01:00,2,0.000,ALERT,212.38,298.77,60.002,1471496404,"201051344001158","219011344069620",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,518124.3,518124.3,3652,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496477,891365.00
08/18/2016 01:00,2,0.000,ALERT,212.83,299.37,59.959,1471496404,"201051344000576","219011344069620",0.00,19.30,0,297.57,303.88,0.0,0.0,0.000,525524.4,525524.4,3650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471496478,891366.00
08/18/2016 01:00,2,0.000,ALERT,211.70,296.36,59.949,1471496404,"274151322000087","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,741077.0,741077.0,3668,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471496480,891367.00
08/18/2016 01:15,2,0.000,ALERT,213.06,299.07,59.933,1471497303,"201051344000645","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,525050.7,525050.7,3652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497306,891368.00
08/18/2016 01:15,2,0.000,ALERT,212.16,297.26,59.949,1471497303,"274151322000085","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,768803.2,768803.2,3619,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497308,891369.00
08/18/2016 01:15,2,0.000,ALERT,213.06,298.77,59.949,1471497303,"201051344000633","219011344069620",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,516535.5,516535.5,3648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497310,891370.00
08/18/2016 01:15,2,0.000,ALERT,212.61,298.77,59.986,1471497303,"201051344000469","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,518839.7,518839.7,3663,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497311,891371.00
08/18/2016 01:15,2,0.000,ALERT,212.16,296.96,59.938,1471497303,"201051344000646","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,519896.5,519896.5,3647,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497313,891372.00
08/18/2016 01:15,2,0.000,ALERT,211.48,297.57,59.986,1471497303,"274151322000052","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,788697.8,788697.8,3618,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497315,891373.00
08/18/2016 01:15,2,0.000,ALERT,212.83,297.26,59.954,1471497303,"201051344000585","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,529063.4,529063.4,3643,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497317,891374.00
08/18/2016 01:15,2,0.000,ALERT,212.38,297.26,59.949,1471497303,"201051344001230","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,523194.3,523194.3,3666,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497319,891375.00
08/18/2016 01:15,2,0.000,ALERT,212.83,297.87,59.991,1471497303,"201051344000582","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,515962.6,515962.6,3647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497320,891376.00
08/18/2016 01:15,2,0.000,ALERT,212.16,296.96,59.959,1471497303,"201051344000955","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,529617.7,529617.7,3654,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497322,891377.00
08/18/2016 01:15,2,0.000,ALERT,211.93,296.06,59.938,1471497303,"274151322000094","219011344069620",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,646300.0,646300.0,3683,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497324,891378.00
08/18/2016 01:15,2,0.000,ALERT,212.38,299.37,59.912,1471497303,"201051344000579","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,533076.2,533076.2,3659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471497326,891379.00
08/18/2016 01:15,2,0.000,ALERT,212.38,297.57,59.949,1471497303,"201051344000890","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,526869.5,526869.5,3648,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497328,891380.00
08/18/2016 01:15,2,0.000,ALERT,212.61,296.96,59.928,1471497303,"201051344000438","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,528405.3,528405.3,3655,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497329,891381.00
08/18/2016 01:15,2,0.000,ALERT,212.61,296.36,59.949,1471497303,"201051344000417","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,519848.6,519848.6,3650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471497331,891382.00
08/18/2016 01:15,2,0.000,ALERT,211.93,297.26,59.975,1471497303,"274151322000083","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,781570.1,781570.1,3629,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497333,891383.00
08/18/2016 01:15,2,0.000,ALERT,212.38,296.36,59.944,1471497303,"274151322000076","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,833732.7,833732.7,3631,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497335,891384.00
08/18/2016 01:15,2,0.000,ALERT,212.61,299.67,59.986,1471497303,"201051344000868","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,517698.2,517698.2,3653,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497337,891385.00
08/18/2016 01:15,2,0.000,ALERT,211.70,297.57,59.949,1471497303,"274151322000095","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,825318.2,825318.2,3637,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497339,891386.00
08/18/2016 01:15,2,0.000,ALERT,212.38,298.77,59.949,1471497303,"201051344000988","219011344069620",0.00,19.50,0,294.56,301.17,0.0,0.0,0.000,511944.1,511944.1,3665,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471497340,891387.00
08/18/2016 01:15,2,0.000,ALERT,212.38,296.36,59.991,1471497303,"201051344001025","219011344069620",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,528002.6,528002.6,3650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497342,891388.00
08/18/2016 01:15,2,0.000,ALERT,212.38,299.07,59.954,1471497303,"201051344000458","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,525091.6,525091.6,3649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497344,891389.00
08/18/2016 01:15,2,0.000,ALERT,213.06,298.77,59.944,1471497303,"201051344000853","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,524261.2,524261.2,3650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471497346,891390.00
08/18/2016 01:15,2,0.000,ALERT,212.83,296.96,59.949,1471497303,"201051344000685","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,527680.3,527680.3,3660,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497348,891391.00
08/18/2016 01:15,2,0.000,ALERT,212.61,296.66,59.965,1471497303,"201051344000917","219011344069620",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,524622.4,524622.4,3667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497350,891392.00
08/18/2016 01:15,2,0.000,ALERT,212.83,297.26,59.944,1471497303,"201051344001145","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,529827.9,529827.9,3668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471497352,891393.00
08/18/2016 01:15,2,0.000,ALERT,212.61,296.36,59.954,1471497303,"201051344000651","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,522667.9,522667.9,3647,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497353,891394.00
08/18/2016 01:15,2,0.000,ALERT,211.48,296.36,59.938,1471497303,"274151322000088","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,752939.5,752939.5,3624,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497355,891395.00
08/18/2016 01:15,2,0.000,ALERT,212.38,295.76,59.938,1471497303,"274151322000068","219011344069620",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,646523.0,646523.0,3679,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471497357,891396.00
08/18/2016 01:15,2,0.000,ALERT,212.16,296.96,59.896,1471497303,"201051344001135","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,518803.8,518803.8,3646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471497359,891397.00
08/18/2016 01:15,2,0.000,ALERT,212.38,299.97,59.922,1471497303,"201051344000594","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,529482.2,529482.2,3653,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497361,891398.00
08/18/2016 01:15,2,0.000,ALERT,212.61,296.66,59.944,1471497303,"201051344001203","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,526772.0,526772.0,3657,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497362,891399.00
08/18/2016 01:15,2,0.000,ALERT,211.70,297.26,59.944,1471497303,"274151322000054","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,768565.5,768565.5,3621,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497364,891400.00
08/18/2016 01:15,2,0.000,ALERT,212.83,298.77,59.949,1471497303,"201051344000867","219011344069620",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,516780.5,516780.5,3650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497366,891401.00
08/18/2016 01:15,2,0.000,ALERT,212.61,296.96,59.965,1471497303,"201051344001093","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,524038.4,524038.4,3668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497368,891402.00
08/18/2016 01:15,2,0.000,ALERT,212.38,298.77,59.954,1471497303,"201051344000900","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,533241.2,533241.2,3663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471497370,891403.00
08/18/2016 01:15,2,0.000,ALERT,212.83,298.77,59.954,1471497303,"201051344000648","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,522728.7,522728.7,3647,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497371,891404.00
08/18/2016 01:15,2,0.000,ALERT,212.61,299.67,59.949,1471497303,"201051344000569","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,533523.2,533523.2,3650,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497373,891405.00
08/18/2016 01:15,2,0.000,ALERT,212.61,299.37,59.959,1471497303,"201051344000983","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,525715.3,525715.3,3645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497375,891406.00
08/18/2016 01:15,2,0.000,ALERT,212.38,298.77,59.959,1471497303,"201051344001158","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,518124.3,518124.3,3654,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497377,891407.00
08/18/2016 01:15,2,0.000,ALERT,212.83,299.37,59.949,1471497303,"201051344000576","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,525524.4,525524.4,3652,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497379,891408.00
08/18/2016 01:15,2,0.000,ALERT,211.93,295.76,59.938,1471497303,"274151322000087","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,741077.0,741077.0,3670,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471497381,891409.00
08/18/2016 01:30,2,0.000,ALERT,213.29,299.97,59.996,1471498203,"201051344000645","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,525050.7,525050.7,3654,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498205,891410.00
08/18/2016 01:30,2,0.000,ALERT,212.38,297.87,60.012,1471498203,"274151322000085","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,768803.2,768803.2,3621,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498207,891411.00
08/18/2016 01:30,2,0.000,ALERT,213.51,299.67,59.996,1471498203,"201051344000633","219011344069620",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,516535.5,516535.5,3650,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498209,891412.00
08/18/2016 01:30,2,0.000,ALERT,213.06,299.67,59.996,1471498203,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,518839.7,518839.7,3665,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498210,891413.00
08/18/2016 01:30,2,0.000,ALERT,212.61,297.87,59.996,1471498203,"201051344000646","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,519896.5,519896.5,3649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498212,891414.00
08/18/2016 01:30,2,0.000,ALERT,212.16,298.17,60.028,1471498203,"274151322000052","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,788697.8,788697.8,3620,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498214,891415.00
08/18/2016 01:30,2,0.000,ALERT,213.06,298.17,60.028,1471498203,"201051344000585","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,529063.4,529063.4,3645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498216,891416.00
08/18/2016 01:30,2,0.000,ALERT,212.83,298.47,60.002,1471498203,"201051344001230","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,523194.3,523194.3,3668,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498218,891417.00
08/18/2016 01:30,2,0.000,ALERT,213.51,298.77,59.996,1471498203,"201051344000582","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,515962.6,515962.6,3649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498219,891418.00
08/18/2016 01:30,2,0.000,ALERT,212.61,297.87,59.991,1471498203,"201051344000955","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,529617.7,529617.7,3656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498221,891419.00
08/18/2016 01:30,2,0.000,ALERT,212.38,296.96,59.991,1471498203,"274151322000094","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,646300.0,646300.0,3685,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498223,891420.00
08/18/2016 01:30,2,0.000,ALERT,212.83,300.57,59.996,1471498203,"201051344000579","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,533076.2,533076.2,3661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498225,891421.00
08/18/2016 01:30,2,0.000,ALERT,212.83,298.77,59.996,1471498203,"201051344000890","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,526869.5,526869.5,3650,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498227,891422.00
08/18/2016 01:30,2,0.000,ALERT,213.06,298.17,59.991,1471498203,"201051344000438","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,528405.3,528405.3,3657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498228,891423.00
08/18/2016 01:30,2,0.000,ALERT,213.06,297.57,60.002,1471498203,"201051344000417","219011344069620",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,519848.6,519848.6,3652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498230,891424.00
08/18/2016 01:30,2,0.000,ALERT,212.16,298.17,59.975,1471498203,"274151322000083","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,781570.1,781570.1,3631,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498232,891425.00
08/18/2016 01:30,2,0.000,ALERT,212.61,297.87,59.954,1471498203,"274151322000076","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,833732.7,833732.7,3633,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498234,891426.00
08/18/2016 01:30,2,0.000,ALERT,212.83,300.57,59.996,1471498203,"201051344000868","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,517698.2,517698.2,3655,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498236,891427.00
08/18/2016 01:30,2,0.000,ALERT,212.16,298.77,59.996,1471498203,"274151322000095","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,825318.2,825318.2,3639,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498237,891428.00
08/18/2016 01:30,2,0.000,ALERT,212.83,299.67,59.991,1471498203,"201051344000988","219011344069620",0.00,19.50,0,294.56,301.17,0.0,0.0,0.000,511944.1,511944.1,3667,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498239,891429.00
08/18/2016 01:30,2,0.000,ALERT,212.83,297.26,59.970,1471498203,"201051344001025","219011344069620",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,528002.6,528002.6,3652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498241,891430.00
08/18/2016 01:30,2,0.000,ALERT,212.83,299.97,59.991,1471498203,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,525091.6,525091.6,3651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498243,891431.00
08/18/2016 01:30,2,0.000,ALERT,213.51,299.67,59.996,1471498203,"201051344000853","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,524261.2,524261.2,3652,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498245,891432.00
08/18/2016 01:30,2,0.000,ALERT,213.29,298.17,59.965,1471498203,"201051344000685","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,527680.3,527680.3,3662,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498246,891433.00
08/18/2016 01:30,2,0.000,ALERT,213.06,297.57,59.986,1471498203,"201051344000917","219011344069620",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,524622.4,524622.4,3669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498248,891434.00
08/18/2016 01:30,2,0.000,ALERT,213.29,298.47,59.996,1471498203,"201051344001145","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,529827.9,529827.9,3670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498250,891435.00
08/18/2016 01:30,2,0.000,ALERT,213.06,297.57,59.996,1471498203,"201051344000651","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,522667.9,522667.9,3649,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498252,891436.00
08/18/2016 01:30,2,0.000,ALERT,211.70,297.57,59.975,1471498203,"274151322000088","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,752939.5,752939.5,3626,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498254,891437.00
08/18/2016 01:30,2,0.000,ALERT,212.83,296.96,60.023,1471498203,"274151322000068","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,646523.0,646523.0,3681,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498255,891438.00
08/18/2016 01:30,2,0.000,ALERT,212.61,297.87,59.981,1471498203,"201051344001135","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,518803.8,518803.8,3648,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498257,891439.00
08/18/2016 01:30,2,0.000,ALERT,212.61,300.57,59.981,1471498203,"201051344000594","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,529482.2,529482.2,3655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498259,891440.00
08/18/2016 01:30,2,0.000,ALERT,213.06,297.87,59.996,1471498203,"201051344001203","219011344069620",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,526772.0,526772.0,3659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498261,891441.00
08/18/2016 01:30,2,0.000,ALERT,212.16,298.47,59.986,1471498203,"274151322000054","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,768565.5,768565.5,3623,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471498263,891442.00
08/18/2016 01:30,2,0.000,ALERT,213.06,299.37,59.991,1471498203,"201051344000867","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,516780.5,516780.5,3652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498264,891443.00
08/18/2016 01:30,2,0.000,ALERT,212.83,297.87,59.991,1471498203,"201051344001093","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,524038.4,524038.4,3670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498266,891444.00
08/18/2016 01:30,2,0.000,ALERT,212.83,299.67,60.007,1471498203,"201051344000900","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,533241.2,533241.2,3665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498268,891445.00
08/18/2016 01:30,2,0.000,ALERT,213.29,299.07,59.986,1471498203,"201051344000648","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,522728.7,522728.7,3649,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498270,891446.00
08/18/2016 01:30,2,0.000,ALERT,212.83,300.57,59.991,1471498203,"201051344000569","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,533523.2,533523.2,3652,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498272,891447.00
