ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 01:30,2,0.000,ALERT,212.83,299.97,59.981,1471498203,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,525715.3,525715.3,3647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498273,891448.00
08/18/2016 01:30,2,0.000,ALERT,213.06,299.67,59.996,1471498203,"201051344001158","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,518124.3,518124.3,3656,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498275,891449.00
08/18/2016 01:30,2,0.000,ALERT,213.29,300.27,59.959,1471498203,"201051344000576","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,525524.4,525524.4,3654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498277,891450.00
08/18/2016 01:30,2,0.000,ALERT,212.38,297.26,59.986,1471498203,"274151322000087","219011344069620",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,741077.0,741077.0,3672,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471498279,891451.00
08/18/2016 01:45,2,0.000,ALERT,213.74,299.97,60.007,1471499104,"201051344000645","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,525050.7,525050.7,3656,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499106,891452.00
08/18/2016 01:45,2,0.000,ALERT,212.61,297.87,59.965,1471499104,"274151322000085","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,768803.2,768803.2,3623,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499107,891453.00
08/18/2016 01:45,2,0.000,ALERT,213.74,299.67,59.965,1471499104,"201051344000633","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,516535.5,516535.5,3652,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499109,891454.00
08/18/2016 01:45,2,0.000,ALERT,213.29,299.97,59.922,1471499104,"201051344000469","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,518839.7,518839.7,3667,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499111,891455.00
08/18/2016 01:45,2,0.000,ALERT,212.83,297.87,59.965,1471499104,"201051344000646","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,519896.5,519896.5,3651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499113,891456.00
08/18/2016 01:45,2,0.000,ALERT,212.38,297.26,59.954,1471499104,"274151322000052","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,788697.8,788697.8,3622,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499115,891457.00
08/18/2016 01:45,2,0.000,ALERT,213.29,298.47,59.970,1471499104,"201051344000585","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,529063.4,529063.4,3647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499117,891458.00
08/18/2016 01:45,2,0.000,ALERT,213.06,298.47,59.959,1471499104,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,523194.3,523194.3,3670,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499119,891459.00
08/18/2016 01:45,2,0.000,ALERT,213.74,298.77,59.965,1471499104,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,515962.6,515962.6,3651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499120,891460.00
08/18/2016 01:45,2,0.000,ALERT,212.83,297.87,59.965,1471499104,"201051344000955","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,529617.7,529617.7,3658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499122,891461.00
08/18/2016 01:45,2,0.000,ALERT,212.38,297.26,59.996,1471499104,"274151322000094","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,646300.0,646300.0,3687,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499124,891462.00
08/18/2016 01:45,2,0.000,ALERT,213.29,300.87,60.002,1471499104,"201051344000579","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,533076.2,533076.2,3663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499126,891463.00
08/18/2016 01:45,2,0.000,ALERT,213.06,298.47,59.933,1471499104,"201051344000890","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,526869.5,526869.5,3652,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499128,891464.00
08/18/2016 01:45,2,0.000,ALERT,213.29,298.17,59.954,1471499104,"201051344000438","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,528405.3,528405.3,3659,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499129,891465.00
08/18/2016 01:45,2,0.000,ALERT,213.29,297.57,59.938,1471499104,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,519848.6,519848.6,3654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499131,891466.00
08/18/2016 01:45,2,0.000,ALERT,212.38,297.87,59.986,1471499104,"274151322000083","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,781570.1,781570.1,3633,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499133,891467.00
08/18/2016 01:45,2,0.000,ALERT,212.83,297.57,59.965,1471499104,"274151322000076","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,833732.7,833732.7,3635,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499135,891468.00
08/18/2016 01:45,2,0.000,ALERT,213.29,300.87,59.981,1471499104,"201051344000868","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,517698.2,517698.2,3657,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499137,891469.00
08/18/2016 01:45,2,0.000,ALERT,212.38,298.47,59.975,1471499104,"274151322000095","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,825318.2,825318.2,3641,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499139,891470.00
08/18/2016 01:45,2,0.000,ALERT,213.06,299.97,59.975,1471499104,"201051344000988","219011344069620",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,511944.1,511944.1,3669,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499140,891471.00
08/18/2016 01:45,2,0.000,ALERT,213.06,297.57,59.965,1471499104,"201051344001025","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,528002.6,528002.6,3654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499142,891472.00
08/18/2016 01:45,2,0.000,ALERT,213.06,300.27,59.975,1471499104,"201051344000458","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,525091.6,525091.6,3653,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499144,891473.00
08/18/2016 01:45,2,0.000,ALERT,213.74,299.97,60.007,1471499104,"201051344000853","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,524261.2,524261.2,3654,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499146,891474.00
08/18/2016 01:45,2,0.000,ALERT,213.51,298.17,59.965,1471499104,"201051344000685","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,527680.3,527680.3,3664,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499148,891475.00
08/18/2016 01:45,2,0.000,ALERT,213.29,297.57,60.007,1471499104,"201051344000917","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,524622.4,524622.4,3671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499149,891476.00
08/18/2016 01:45,2,0.000,ALERT,213.51,298.47,59.975,1471499104,"201051344001145","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,529827.9,529827.9,3672,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499151,891477.00
08/18/2016 01:45,2,0.000,ALERT,213.51,297.57,59.965,1471499104,"201051344000651","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,522667.9,522667.9,3651,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499153,891478.00
08/18/2016 01:45,2,0.000,ALERT,212.16,297.57,59.959,1471499104,"274151322000088","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,752939.5,752939.5,3628,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499155,891479.00
08/18/2016 01:45,2,0.000,ALERT,212.83,296.96,59.959,1471499104,"274151322000068","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,646523.0,646523.0,3683,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499157,891480.00
08/18/2016 01:45,2,0.000,ALERT,212.83,297.87,59.965,1471499104,"201051344001135","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,518803.8,518803.8,3650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499159,891481.00
08/18/2016 01:45,2,0.000,ALERT,213.06,300.87,59.965,1471499104,"201051344000594","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,529482.2,529482.2,3657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499161,891482.00
08/18/2016 01:45,2,0.000,ALERT,213.29,297.87,59.965,1471499104,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,526772.0,526772.0,3661,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499162,891483.00
08/18/2016 01:45,2,0.000,ALERT,212.16,297.87,59.959,1471499104,"274151322000054","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,768565.5,768565.5,3625,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499164,891484.00
08/18/2016 01:45,2,0.000,ALERT,213.51,299.97,59.975,1471499104,"201051344000867","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,516780.5,516780.5,3654,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499166,891485.00
08/18/2016 01:45,2,0.000,ALERT,213.29,298.17,59.970,1471499104,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,524038.4,524038.4,3672,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499168,891486.00
08/18/2016 01:45,2,0.000,ALERT,213.06,299.97,59.975,1471499104,"201051344000900","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,533241.2,533241.2,3667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499170,891487.00
08/18/2016 01:45,2,0.000,ALERT,213.51,299.67,59.970,1471499104,"201051344000648","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,522728.7,522728.7,3651,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499171,891488.00
08/18/2016 01:45,2,0.000,ALERT,213.29,300.57,59.959,1471499104,"201051344000569","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,533523.2,533523.2,3654,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499173,891489.00
08/18/2016 01:45,2,0.000,ALERT,213.29,300.57,59.928,1471499104,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,525715.3,525715.3,3649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499175,891490.00
08/18/2016 01:45,2,0.000,ALERT,213.29,299.67,59.970,1471499104,"201051344001158","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,518124.3,518124.3,3658,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499177,891491.00
08/18/2016 01:45,2,0.000,ALERT,213.74,300.57,59.975,1471499104,"201051344000576","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,525524.4,525524.4,3656,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471499179,891492.00
08/18/2016 01:45,2,0.000,ALERT,212.61,297.87,59.965,1471499104,"274151322000087","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,741077.0,741077.0,3674,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471499180,891493.00
08/18/2016 02:00,2,0.000,ALERT,213.96,300.27,59.981,1471500003,"201051344000645","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,525050.7,525050.7,3658,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500005,891494.00
08/18/2016 02:00,2,0.000,ALERT,212.83,298.77,59.981,1471500003,"274151322000085","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,768803.2,768803.2,3625,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500007,891495.00
08/18/2016 02:00,2,0.000,ALERT,213.96,300.27,60.018,1471500003,"201051344000633","219011344069620",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,516535.5,516535.5,3654,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500009,891496.00
08/18/2016 02:00,2,0.000,ALERT,213.51,300.57,59.970,1471500003,"201051344000469","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,518839.7,518839.7,3669,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500010,891497.00
08/18/2016 02:00,2,0.000,ALERT,213.29,298.77,59.981,1471500003,"201051344000646","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,519896.5,519896.5,3653,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500012,891498.00
08/18/2016 02:00,2,0.000,ALERT,212.61,298.47,59.975,1471500003,"274151322000052","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,788697.8,788697.8,3624,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500014,891499.00
08/18/2016 02:00,2,0.000,ALERT,213.74,299.07,59.991,1471500003,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,529063.4,529063.4,3649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500016,891500.00
08/18/2016 02:00,2,0.000,ALERT,213.51,299.07,59.991,1471500003,"201051344001230","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,523194.3,523194.3,3672,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500018,891501.00
08/18/2016 02:00,2,0.000,ALERT,213.96,299.37,59.928,1471500003,"201051344000582","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,515962.6,515962.6,3653,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500020,891502.00
08/18/2016 02:00,2,0.000,ALERT,213.06,298.47,59.975,1471500003,"201051344000955","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,529617.7,529617.7,3660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500022,891503.00
08/18/2016 02:00,2,0.000,ALERT,212.83,298.17,59.949,1471500003,"274151322000094","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,646300.0,646300.0,3689,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500023,891504.00
08/18/2016 02:00,2,0.000,ALERT,213.51,301.17,60.012,1471500003,"201051344000579","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,533076.2,533076.2,3665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500025,891505.00
08/18/2016 02:00,2,0.000,ALERT,213.51,299.37,59.981,1471500003,"201051344000890","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,526869.5,526869.5,3654,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500027,891506.00
08/18/2016 02:00,2,0.000,ALERT,213.74,298.77,59.975,1471500003,"201051344000438","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,528405.3,528405.3,3661,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500029,891507.00
08/18/2016 02:00,2,0.000,ALERT,213.74,298.17,59.970,1471500003,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,519848.6,519848.6,3656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500031,891508.00
08/18/2016 02:00,2,0.000,ALERT,212.83,298.77,59.954,1471500003,"274151322000083","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,781570.1,781570.1,3635,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500032,891509.00
08/18/2016 02:00,2,0.000,ALERT,213.29,298.77,59.938,1471500003,"274151322000076","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,833732.7,833732.7,3637,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500034,891510.00
08/18/2016 02:00,2,0.000,ALERT,213.29,301.17,59.981,1471500003,"201051344000868","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,517698.2,517698.2,3659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500036,891511.00
08/18/2016 02:00,2,0.000,ALERT,212.83,299.67,59.981,1471500003,"274151322000095","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,825318.2,825318.2,3643,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500038,891512.00
08/18/2016 02:00,2,0.000,ALERT,213.29,300.57,59.975,1471500003,"201051344000988","219011344069620",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,511944.1,511944.1,3671,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500040,891513.00
08/18/2016 02:00,2,0.000,ALERT,213.51,298.17,59.970,1471500003,"201051344001025","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,528002.6,528002.6,3656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500042,891514.00
08/18/2016 02:00,2,0.000,ALERT,213.29,300.57,59.996,1471500003,"201051344000458","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,525091.6,525091.6,3655,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500043,891515.00
08/18/2016 02:00,2,0.000,ALERT,213.96,300.57,59.975,1471500003,"201051344000853","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,524261.2,524261.2,3656,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500045,891516.00
08/18/2016 02:00,2,0.000,ALERT,213.96,299.07,60.012,1471500003,"201051344000685","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,527680.3,527680.3,3666,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500047,891517.00
08/18/2016 02:00,2,0.000,ALERT,213.74,298.47,59.965,1471500003,"201051344000917","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,524622.4,524622.4,3673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500049,891518.00
08/18/2016 02:00,2,0.000,ALERT,213.74,299.07,59.981,1471500003,"201051344001145","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,529827.9,529827.9,3674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500051,891519.00
08/18/2016 02:00,2,0.000,ALERT,213.74,298.17,59.981,1471500003,"201051344000651","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,522667.9,522667.9,3653,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500052,891520.00
08/18/2016 02:00,2,0.000,ALERT,212.61,298.17,59.975,1471500003,"274151322000088","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,752939.5,752939.5,3630,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500054,891521.00
08/18/2016 02:00,2,0.000,ALERT,213.29,297.87,59.959,1471500003,"274151322000068","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,646523.0,646523.0,3685,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500056,891522.00
08/18/2016 02:00,2,0.000,ALERT,213.29,299.07,59.938,1471500003,"201051344001135","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,518803.8,518803.8,3652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500058,891523.00
08/18/2016 02:00,2,0.000,ALERT,213.29,301.17,59.944,1471500003,"201051344000594","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,529482.2,529482.2,3659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500059,891524.00
08/18/2016 02:00,2,0.000,ALERT,213.74,298.77,59.944,1471500003,"201051344001203","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,526772.0,526772.0,3663,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500061,891525.00
08/18/2016 02:00,2,0.000,ALERT,212.61,298.47,59.965,1471500003,"274151322000054","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,768565.5,768565.5,3627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500063,891526.00
08/18/2016 02:00,2,0.000,ALERT,213.74,300.27,59.970,1471500003,"201051344000867","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,516780.5,516780.5,3656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500065,891527.00
08/18/2016 02:00,2,0.000,ALERT,213.51,299.07,59.959,1471500003,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,524038.4,524038.4,3674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500067,891528.00
08/18/2016 02:00,2,0.000,ALERT,213.29,300.27,59.981,1471500003,"201051344000900","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,533241.2,533241.2,3669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500069,891529.00
08/18/2016 02:00,2,0.000,ALERT,213.74,299.97,60.023,1471500003,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,522728.7,522728.7,3653,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500070,891530.00
08/18/2016 02:00,2,0.000,ALERT,213.51,300.87,59.981,1471500003,"201051344000569","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,533523.2,533523.2,3656,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500072,891531.00
08/18/2016 02:00,2,0.000,ALERT,213.51,300.87,60.018,1471500003,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,525715.3,525715.3,3651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500074,891532.00
08/18/2016 02:00,2,0.000,ALERT,213.51,300.27,59.975,1471500003,"201051344001158","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,518124.3,518124.3,3660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500076,891533.00
08/18/2016 02:00,2,0.000,ALERT,213.96,301.17,59.959,1471500003,"201051344000576","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,525524.4,525524.4,3658,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500078,891534.00
08/18/2016 02:00,2,0.000,ALERT,212.83,297.87,59.975,1471500003,"274151322000087","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,741077.0,741077.0,3676,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500080,891535.00
08/18/2016 02:15,2,0.000,ALERT,213.74,300.57,59.970,1471500903,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,525050.7,525050.7,3660,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500905,891536.00
08/18/2016 02:15,2,0.000,ALERT,212.83,299.07,59.965,1471500903,"274151322000085","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,768803.2,768803.2,3627,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500907,891537.00
08/18/2016 02:15,2,0.000,ALERT,213.74,299.97,59.954,1471500903,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,516535.5,516535.5,3656,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500909,891538.00
08/18/2016 02:15,2,0.000,ALERT,213.51,300.27,59.965,1471500903,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,518839.7,518839.7,3671,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500911,891539.00
08/18/2016 02:15,2,0.000,ALERT,213.06,298.77,59.965,1471500903,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,519896.5,519896.5,3655,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500912,891540.00
08/18/2016 02:15,2,0.000,ALERT,212.38,298.47,59.965,1471500903,"274151322000052","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,788697.8,788697.8,3626,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500914,891541.00
08/18/2016 02:15,2,0.000,ALERT,213.51,299.07,59.959,1471500903,"201051344000585","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,529063.4,529063.4,3651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500916,891542.00
08/18/2016 02:15,2,0.000,ALERT,213.29,299.37,59.949,1471500903,"201051344001230","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,523194.3,523194.3,3674,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500918,891543.00
08/18/2016 02:15,2,0.000,ALERT,213.74,299.67,59.965,1471500903,"201051344000582","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,515962.6,515962.6,3655,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500920,891544.00
08/18/2016 02:15,2,0.000,ALERT,213.06,298.77,59.975,1471500903,"201051344000955","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,529617.7,529617.7,3662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500922,891545.00
08/18/2016 02:15,2,0.000,ALERT,212.83,298.77,59.965,1471500903,"274151322000094","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,646300.0,646300.0,3691,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500923,891546.00
08/18/2016 02:15,2,0.000,ALERT,213.29,301.17,59.954,1471500903,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,533076.2,533076.2,3667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500925,891547.00
08/18/2016 02:15,2,0.000,ALERT,213.29,299.37,59.959,1471500903,"201051344000890","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,526869.5,526869.5,3656,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500927,891548.00
08/18/2016 02:15,2,0.000,ALERT,213.51,298.77,59.996,1471500903,"201051344000438","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,528405.3,528405.3,3663,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500929,891549.00
08/18/2016 02:15,2,0.000,ALERT,213.51,297.87,59.965,1471500903,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,519848.6,519848.6,3658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500931,891550.00
08/18/2016 02:15,2,0.000,ALERT,212.61,299.07,59.954,1471500903,"274151322000083","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,781570.1,781570.1,3637,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500932,891551.00
08/18/2016 02:15,2,0.000,ALERT,213.06,298.77,59.959,1471500903,"274151322000076","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,833732.7,833732.7,3639,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500934,891552.00
08/18/2016 02:15,2,0.000,ALERT,213.29,301.17,59.970,1471500903,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,517698.2,517698.2,3661,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500936,891553.00
08/18/2016 02:15,2,0.000,ALERT,212.61,299.67,60.012,1471500903,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.17,0.0,0.0,0.000,825318.2,825318.2,3645,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500938,891554.00
08/18/2016 02:15,2,0.000,ALERT,213.06,300.27,59.970,1471500903,"201051344000988","219011344069620",0.00,19.50,0,295.76,302.07,0.0,0.0,0.000,511944.1,511944.1,3673,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500940,891555.00
08/18/2016 02:15,2,0.000,ALERT,213.06,297.87,59.975,1471500903,"201051344001025","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,528002.6,528002.6,3658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500942,891556.00
08/18/2016 02:15,2,0.000,ALERT,213.29,300.57,59.970,1471500903,"201051344000458","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,525091.6,525091.6,3657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500943,891557.00
08/18/2016 02:15,2,0.000,ALERT,213.74,300.57,59.970,1471500903,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,524261.2,524261.2,3658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500945,891558.00
08/18/2016 02:15,2,0.000,ALERT,213.74,299.07,59.965,1471500903,"201051344000685","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,527680.3,527680.3,3668,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500947,891559.00
08/18/2016 02:15,2,0.000,ALERT,213.51,298.47,59.965,1471500903,"201051344000917","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,524622.4,524622.4,3675,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500949,891560.00
08/18/2016 02:15,2,0.000,ALERT,213.74,299.37,59.954,1471500903,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,529827.9,529827.9,3676,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500951,891561.00
08/18/2016 02:15,2,0.000,ALERT,213.74,298.17,59.975,1471500903,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,522667.9,522667.9,3655,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500953,891562.00
08/18/2016 02:15,2,0.000,ALERT,212.38,298.77,59.959,1471500903,"274151322000088","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,752939.5,752939.5,3632,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500954,891563.00
08/18/2016 02:15,2,0.000,ALERT,213.29,298.17,59.965,1471500903,"274151322000068","219011344069620",0.00,21.00,0,296.36,299.37,0.0,0.0,0.000,646523.0,646523.0,3687,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500956,891564.00
08/18/2016 02:15,2,0.000,ALERT,213.29,298.77,59.965,1471500903,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,518803.8,518803.8,3654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500958,891565.00
08/18/2016 02:15,2,0.000,ALERT,213.06,301.47,59.922,1471500903,"201051344000594","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,529482.2,529482.2,3661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500960,891566.00
08/18/2016 02:15,2,0.000,ALERT,213.51,298.47,59.959,1471500903,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,526772.0,526772.0,3665,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500962,891567.00
08/18/2016 02:15,2,0.000,ALERT,212.61,299.37,59.954,1471500903,"274151322000054","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,768565.5,768565.5,3629,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500963,891568.00
08/18/2016 02:15,2,0.000,ALERT,213.51,300.57,59.938,1471500903,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,516780.5,516780.5,3658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500965,891569.00
08/18/2016 02:15,2,0.000,ALERT,213.29,298.77,59.959,1471500903,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,524038.4,524038.4,3676,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500967,891570.00
08/18/2016 02:15,2,0.000,ALERT,213.29,300.57,59.981,1471500903,"201051344000900","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,533241.2,533241.2,3671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500969,891571.00
08/18/2016 02:15,2,0.000,ALERT,213.51,300.27,59.970,1471500903,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,522728.7,522728.7,3655,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471500971,891572.00
08/18/2016 02:15,2,0.000,ALERT,213.51,301.47,59.954,1471500903,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,533523.2,533523.2,3658,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500973,891573.00
08/18/2016 02:15,2,0.000,ALERT,213.51,301.17,59.975,1471500903,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,525715.3,525715.3,3653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500974,891574.00
08/18/2016 02:15,2,0.000,ALERT,213.29,300.57,59.970,1471500903,"201051344001158","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,518124.3,518124.3,3662,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500976,891575.00
08/18/2016 02:15,2,0.000,ALERT,213.74,301.17,59.965,1471500903,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,525524.4,525524.4,3660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500978,891576.00
08/18/2016 02:15,2,0.000,ALERT,212.83,298.17,59.965,1471500903,"274151322000087","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,741077.0,741077.0,3678,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471500980,891577.00
08/18/2016 02:30,2,0.000,ALERT,213.74,300.87,59.981,1471501803,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,525050.7,525050.7,3662,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501805,891578.00
08/18/2016 02:30,2,0.000,ALERT,212.83,299.07,59.991,1471501803,"274151322000085","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,768803.2,768803.2,3629,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501807,891579.00
08/18/2016 02:30,2,0.000,ALERT,213.74,300.27,59.975,1471501803,"201051344000633","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,516535.5,516535.5,3658,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501809,891580.00
08/18/2016 02:30,2,0.000,ALERT,213.29,300.57,59.922,1471501803,"201051344000469","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,518839.7,518839.7,3673,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501810,891581.00
08/18/2016 02:30,2,0.000,ALERT,213.06,298.77,59.965,1471501803,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,519896.5,519896.5,3657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501812,891582.00
08/18/2016 02:30,2,0.000,ALERT,212.61,299.97,59.975,1471501803,"274151322000052","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,788697.8,788697.8,3628,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501814,891583.00
08/18/2016 02:30,2,0.000,ALERT,213.74,299.07,59.965,1471501803,"201051344000585","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,529063.4,529063.4,3653,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501816,891584.00
08/18/2016 02:30,2,0.000,ALERT,213.51,299.37,59.975,1471501803,"201051344001230","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,523194.3,523194.3,3676,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501818,891585.00
08/18/2016 02:30,2,0.000,ALERT,213.96,299.67,59.970,1471501803,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,515962.6,515962.6,3657,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501820,891586.00
08/18/2016 02:30,2,0.000,ALERT,213.06,298.77,59.970,1471501803,"201051344000955","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,529617.7,529617.7,3664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501821,891587.00
08/18/2016 02:30,2,0.000,ALERT,212.83,298.77,59.938,1471501803,"274151322000094","219011344069620",0.00,19.50,0,296.96,299.97,0.0,0.0,0.000,646300.0,646300.0,3693,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501823,891588.00
08/18/2016 02:30,2,0.000,ALERT,213.29,301.17,59.970,1471501803,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,533076.2,533076.2,3669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501825,891589.00
08/18/2016 02:30,2,0.000,ALERT,213.29,299.37,59.981,1471501803,"201051344000890","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,526869.5,526869.5,3658,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501827,891590.00
08/18/2016 02:30,2,0.000,ALERT,213.51,298.77,59.986,1471501803,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,528405.3,528405.3,3665,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501829,891591.00
08/18/2016 02:30,2,0.000,ALERT,213.74,298.47,59.975,1471501803,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,519848.6,519848.6,3660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501830,891592.00
