ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 02:30,2,0.000,ALERT,212.83,299.37,59.965,1471501803,"274151322000083","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,781570.1,781570.1,3639,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501832,891593.00
08/18/2016 02:30,2,0.000,ALERT,213.29,299.67,59.965,1471501803,"274151322000076","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,833732.7,833732.7,3641,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501834,891594.00
08/18/2016 02:30,2,0.000,ALERT,213.29,301.77,60.002,1471501803,"201051344000868","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,517698.2,517698.2,3663,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501836,891595.00
08/18/2016 02:30,2,0.000,ALERT,212.83,300.27,59.959,1471501803,"274151322000095","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,825318.2,825318.2,3647,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501838,891596.00
08/18/2016 02:30,2,0.000,ALERT,213.29,300.87,59.981,1471501803,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,511944.1,511944.1,3675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501839,891597.00
08/18/2016 02:30,2,0.000,ALERT,213.51,298.47,60.034,1471501803,"201051344001025","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,528002.6,528002.6,3660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501841,891598.00
08/18/2016 02:30,2,0.000,ALERT,213.29,301.17,60.007,1471501803,"201051344000458","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,525091.6,525091.6,3659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501843,891599.00
08/18/2016 02:30,2,0.000,ALERT,213.96,300.57,59.975,1471501803,"201051344000853","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,524261.2,524261.2,3660,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501845,891600.00
08/18/2016 02:30,2,0.000,ALERT,213.96,299.07,59.981,1471501803,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,527680.3,527680.3,3670,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501847,891601.00
08/18/2016 02:30,2,0.000,ALERT,213.51,298.47,59.949,1471501803,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,524622.4,524622.4,3677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501848,891602.00
08/18/2016 02:30,2,0.000,ALERT,213.74,299.37,59.981,1471501803,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,529827.9,529827.9,3678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501850,891603.00
08/18/2016 02:30,2,0.000,ALERT,213.74,298.47,59.986,1471501803,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,522667.9,522667.9,3657,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501852,891604.00
08/18/2016 02:30,2,0.000,ALERT,212.61,298.77,59.975,1471501803,"274151322000088","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,752939.5,752939.5,3634,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501854,891605.00
08/18/2016 02:30,2,0.000,ALERT,213.29,298.47,59.975,1471501803,"274151322000068","219011344069620",0.00,20.70,0,296.96,299.97,0.0,0.0,0.000,646523.0,646523.0,3689,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501856,891606.00
08/18/2016 02:30,2,0.000,ALERT,213.29,299.07,59.975,1471501803,"201051344001135","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,518803.8,518803.8,3656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501857,891607.00
08/18/2016 02:30,2,0.000,ALERT,213.06,301.77,60.012,1471501803,"201051344000594","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,529482.2,529482.2,3663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501860,891608.00
08/18/2016 02:30,2,0.000,ALERT,213.74,298.77,59.975,1471501803,"201051344001203","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,526772.0,526772.0,3667,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501862,891609.00
08/18/2016 02:30,2,0.000,ALERT,212.61,299.37,59.938,1471501803,"274151322000054","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,768565.5,768565.5,3631,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501863,891610.00
08/18/2016 02:30,2,0.000,ALERT,213.51,300.57,59.970,1471501803,"201051344000867","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,516780.5,516780.5,3660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501865,891611.00
08/18/2016 02:30,2,0.000,ALERT,213.51,299.37,59.975,1471501803,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,524038.4,524038.4,3678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501867,891612.00
08/18/2016 02:30,2,0.000,ALERT,213.29,301.17,60.023,1471501803,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,533241.2,533241.2,3673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501869,891613.00
08/18/2016 02:30,2,0.000,ALERT,213.51,300.27,59.981,1471501803,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,522728.7,522728.7,3657,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501870,891614.00
08/18/2016 02:30,2,0.000,ALERT,213.29,301.47,59.975,1471501803,"201051344000569","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,533523.2,533523.2,3660,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501872,891615.00
08/18/2016 02:30,2,0.000,ALERT,213.29,301.17,60.002,1471501803,"201051344000983","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,525715.3,525715.3,3655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501874,891616.00
08/18/2016 02:30,2,0.000,ALERT,213.29,300.57,59.970,1471501803,"201051344001158","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,518124.3,518124.3,3664,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501876,891617.00
08/18/2016 02:30,2,0.000,ALERT,213.74,301.47,59.949,1471501803,"201051344000576","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,525524.4,525524.4,3662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471501878,891618.00
08/18/2016 02:30,2,0.000,ALERT,212.83,299.37,59.965,1471501803,"274151322000087","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,741077.0,741077.0,3680,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471501879,891619.00
08/18/2016 02:45,2,0.000,ALERT,213.51,300.27,60.018,1471502703,"201051344000645","219011344069620",0.00,19.80,0,287.05,302.37,0.0,0.0,0.000,525050.7,525050.7,3664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502705,891620.00
08/18/2016 02:45,2,0.000,ALERT,212.61,298.77,59.970,1471502703,"274151322000085","219011344069620",0.00,19.80,0,286.14,303.28,0.0,0.0,0.000,768803.2,768803.2,3631,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502707,891621.00
08/18/2016 02:45,2,0.000,ALERT,213.51,300.27,59.975,1471502703,"201051344000633","219011344069620",0.00,19.00,0,285.24,302.07,0.0,0.0,0.000,516535.5,516535.5,3660,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502708,891622.00
08/18/2016 02:45,2,0.000,ALERT,213.06,300.27,59.970,1471502703,"201051344000469","219011344069620",0.00,19.00,0,286.14,302.07,0.0,0.0,0.000,518839.7,518839.7,3675,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502710,891623.00
08/18/2016 02:45,2,0.000,ALERT,212.83,298.77,59.965,1471502703,"201051344000646","219011344069620",0.00,19.50,0,285.24,300.27,0.0,0.0,0.000,519896.5,519896.5,3659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502712,891624.00
08/18/2016 02:45,2,0.000,ALERT,212.16,298.47,59.954,1471502703,"274151322000052","219011344069620",0.00,20.30,0,285.84,303.88,0.0,0.0,0.000,788697.8,788697.8,3630,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502714,891625.00
08/18/2016 02:45,2,0.000,ALERT,213.51,298.77,59.970,1471502703,"201051344000585","219011344069620",0.00,19.50,0,285.54,300.57,0.0,0.0,0.000,529063.4,529063.4,3655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502716,891626.00
08/18/2016 02:45,2,0.000,ALERT,213.06,299.07,59.970,1471502703,"201051344001230","219011344069620",0.00,19.00,0,286.14,300.87,0.0,0.0,0.000,523194.3,523194.3,3678,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502717,891627.00
08/18/2016 02:45,2,0.000,ALERT,213.51,299.07,59.981,1471502703,"201051344000582","219011344069620",0.00,19.00,0,286.44,301.17,0.0,0.0,0.000,515962.6,515962.6,3659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502719,891628.00
08/18/2016 02:45,2,0.000,ALERT,212.83,298.47,59.954,1471502703,"201051344000955","219011344069620",0.00,19.50,0,285.54,300.57,0.0,0.0,0.000,529617.7,529617.7,3666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502721,891629.00
08/18/2016 02:45,2,0.000,ALERT,212.83,300.87,60.012,1471502703,"201051344000579","219011344069620",0.00,19.50,0,287.95,302.98,0.0,0.0,0.000,533076.2,533076.2,3671,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502724,891630.00
08/18/2016 02:45,2,0.000,ALERT,213.06,298.77,59.975,1471502703,"201051344000890","219011344069620",0.00,19.50,0,286.74,301.77,0.0,0.0,0.000,526869.5,526869.5,3660,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502726,891631.00
08/18/2016 02:45,2,0.000,ALERT,213.06,298.17,59.975,1471502703,"201051344000438","219011344069620",0.00,19.00,0,286.44,300.87,0.0,0.0,0.000,528405.3,528405.3,3667,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502728,891632.00
08/18/2016 02:45,2,0.000,ALERT,213.06,297.57,59.970,1471502703,"201051344000417","219011344069620",0.00,19.50,0,285.24,299.97,0.0,0.0,0.000,519848.6,519848.6,3662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502729,891633.00
08/18/2016 02:45,2,0.000,ALERT,212.16,299.37,59.996,1471502703,"274151322000083","219011344069620",0.00,19.50,0,286.14,304.18,0.0,0.0,0.000,781570.1,781570.1,3641,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502731,891634.00
08/18/2016 02:45,2,0.000,ALERT,212.83,298.77,59.970,1471502703,"274151322000076","219011344069620",0.00,20.00,0,285.84,303.28,0.0,0.0,0.000,833732.7,833732.7,3643,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502733,891635.00
08/18/2016 02:45,2,0.000,ALERT,212.83,301.17,59.991,1471502703,"201051344000868","219011344069620",0.00,19.30,0,287.95,303.28,0.0,0.0,0.000,517698.2,517698.2,3665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502735,891636.00
08/18/2016 02:45,2,0.000,ALERT,212.38,299.37,59.986,1471502703,"274151322000095","219011344069620",0.00,19.50,0,287.05,304.48,0.0,0.0,0.000,825318.2,825318.2,3649,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502737,891637.00
08/18/2016 02:45,2,0.000,ALERT,212.83,299.97,59.954,1471502703,"201051344000988","219011344069620",0.00,19.50,0,284.94,302.37,0.0,0.0,0.000,511944.1,511944.1,3677,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502739,891638.00
08/18/2016 02:45,2,0.000,ALERT,212.83,297.87,59.981,1471502703,"201051344001025","219011344069620",0.00,19.00,0,285.84,301.47,0.0,0.0,0.000,528002.6,528002.6,3662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502741,891639.00
08/18/2016 02:45,2,0.000,ALERT,213.06,300.27,59.981,1471502703,"201051344000458","219011344069620",0.00,20.00,0,287.65,303.28,0.0,0.0,0.000,525091.6,525091.6,3661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502742,891640.00
08/18/2016 02:45,2,0.000,ALERT,213.51,300.27,59.954,1471502703,"201051344000853","219011344069620",0.00,19.30,0,287.35,302.68,0.0,0.0,0.000,524261.2,524261.2,3662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502744,891641.00
08/18/2016 02:45,2,0.000,ALERT,213.51,298.47,59.975,1471502703,"201051344000685","219011344069620",0.00,19.50,0,285.84,300.57,0.0,0.0,0.000,527680.3,527680.3,3672,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502746,891642.00
08/18/2016 02:45,2,0.000,ALERT,213.29,298.17,59.975,1471502703,"201051344000917","219011344069620",0.00,20.00,0,284.64,299.97,0.0,0.0,0.000,524622.4,524622.4,3679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502748,891643.00
08/18/2016 02:45,2,0.000,ALERT,213.29,298.47,59.938,1471502703,"201051344001145","219011344069620",0.00,19.00,0,286.74,301.47,0.0,0.0,0.000,529827.9,529827.9,3680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502749,891644.00
08/18/2016 02:45,2,0.000,ALERT,213.29,297.57,59.981,1471502703,"201051344000651","219011344069620",0.00,18.70,0,285.54,300.27,0.0,0.0,0.000,522667.9,522667.9,3659,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502751,891645.00
08/18/2016 02:45,2,0.000,ALERT,211.93,299.07,59.975,1471502703,"274151322000088","219011344069620",0.00,20.30,0,285.84,303.28,0.0,0.0,0.000,752939.5,752939.5,3636,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502753,891646.00
08/18/2016 02:45,2,0.000,ALERT,212.83,297.57,59.986,1471502703,"274151322000068","219011344069620",0.00,20.70,0,285.24,302.68,0.0,0.0,0.000,646523.0,646523.0,3691,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502755,891647.00
08/18/2016 02:45,2,0.000,ALERT,212.83,298.17,59.986,1471502703,"201051344001135","219011344069620",0.00,19.30,0,286.14,301.17,0.0,0.0,0.000,518803.8,518803.8,3658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502757,891648.00
08/18/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1471502703,"201051344000594","219011344069620",0.00,19.50,0,287.05,302.98,0.0,0.0,0.000,529482.2,529482.2,3665,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502758,891649.00
08/18/2016 02:45,2,0.000,ALERT,213.29,298.17,59.975,1471502703,"201051344001203","219011344069620",0.00,19.30,0,286.14,302.37,0.0,0.0,0.000,526772.0,526772.0,3669,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502760,891650.00
08/18/2016 02:45,2,0.000,ALERT,212.16,298.17,59.975,1471502703,"274151322000054","219011344069620",0.00,20.70,0,286.14,303.88,0.0,0.0,0.000,768565.5,768565.5,3633,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502762,891651.00
08/18/2016 02:45,2,0.000,ALERT,213.06,299.97,59.991,1471502703,"201051344000867","219011344069620",0.00,19.80,0,287.35,302.98,0.0,0.0,0.000,516780.5,516780.5,3662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471502764,891652.00
08/18/2016 02:45,2,0.000,ALERT,213.06,298.47,59.996,1471502703,"201051344001093","219011344069620",0.00,19.80,0,285.84,300.57,0.0,0.0,0.000,524038.4,524038.4,3680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502766,891653.00
08/18/2016 02:45,2,0.000,ALERT,212.83,300.27,59.986,1471502703,"201051344000900","219011344069620",0.00,19.50,0,286.74,302.37,0.0,0.0,0.000,533241.2,533241.2,3675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502767,891654.00
08/18/2016 02:45,2,0.000,ALERT,213.06,299.67,59.986,1471502703,"201051344000648","219011344069620",0.00,19.00,0,287.05,302.68,0.0,0.0,0.000,522728.7,522728.7,3659,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502769,891655.00
08/18/2016 02:45,2,0.000,ALERT,212.83,300.87,59.970,1471502703,"201051344000569","219011344069620",0.00,19.80,0,287.95,302.98,0.0,0.0,0.000,533523.2,533523.2,3662,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502771,891656.00
08/18/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1471502703,"201051344000983","219011344069620",0.00,19.50,0,287.95,302.98,0.0,0.0,0.000,525715.3,525715.3,3657,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502773,891657.00
08/18/2016 02:45,2,0.000,ALERT,212.83,299.67,60.002,1471502703,"201051344001158","219011344069620",0.00,19.00,0,286.74,302.37,0.0,0.0,0.000,518124.3,518124.3,3666,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502775,891658.00
08/18/2016 02:45,2,0.000,ALERT,213.29,300.57,59.986,1471502703,"201051344000576","219011344069620",0.00,19.30,0,287.35,302.68,0.0,0.0,0.000,525524.4,525524.4,3664,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502776,891659.00
08/18/2016 02:45,2,0.000,ACTIVE_NO_POWER,212.38,297.87,59.981,1471502703,"274151322000087","219011344069620",0.00,20.70,0,285.54,303.28,0.0,0.0,0.000,741077.0,741077.0,3682,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471502778,891660.00
08/18/2016 02:45,2,0.000,ALERT,212.38,298.17,59.986,1471502703,"274151322000094","219011344069620",0.00,19.50,0,285.54,303.28,0.0,0.0,0.000,646300.0,646300.0,3695,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471502780,891661.00
08/18/2016 03:00,2,0.000,ALERT,213.51,300.57,59.986,1471503603,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,525050.7,525050.7,3666,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503605,891662.00
08/18/2016 03:00,2,0.000,ALERT,212.38,298.47,59.933,1471503603,"274151322000085","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,768803.2,768803.2,3633,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503607,891663.00
08/18/2016 03:00,2,0.000,ALERT,213.51,300.27,59.986,1471503603,"201051344000633","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,516535.5,516535.5,3662,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503609,891664.00
08/18/2016 03:00,2,0.000,ALERT,213.06,300.57,59.991,1471503603,"201051344000469","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,518839.7,518839.7,3677,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503611,891665.00
08/18/2016 03:00,2,0.000,ALERT,212.83,298.77,60.039,1471503603,"201051344000646","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,519896.5,519896.5,3661,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503613,891666.00
08/18/2016 03:00,2,0.000,ALERT,212.16,299.37,59.986,1471503603,"274151322000052","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,788697.8,788697.8,3632,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503614,891667.00
08/18/2016 03:00,2,0.000,ALERT,213.51,298.77,59.991,1471503603,"201051344000585","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,529063.4,529063.4,3657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471503616,891668.00
08/18/2016 03:00,2,0.000,ALERT,213.29,299.07,59.991,1471503603,"201051344001230","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,523194.3,523194.3,3680,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471503618,891669.00
08/18/2016 03:00,2,0.000,ALERT,213.74,299.37,59.986,1471503603,"201051344000582","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,515962.6,515962.6,3661,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503620,891670.00
08/18/2016 03:00,2,0.000,ALERT,212.83,298.47,59.996,1471503603,"201051344000955","219011344069620",0.00,19.50,0,296.66,299.67,0.0,0.0,0.000,529617.7,529617.7,3668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503621,891671.00
08/18/2016 03:00,2,0.000,ALERT,212.38,298.17,59.954,1471503603,"274151322000094","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,646300.0,646300.0,3697,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471503623,891672.00
08/18/2016 03:00,2,0.000,ALERT,212.83,300.87,59.965,1471503603,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,533076.2,533076.2,3673,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503625,891673.00
08/18/2016 03:00,2,0.000,ALERT,213.06,298.77,59.991,1471503603,"201051344000890","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,526869.5,526869.5,3662,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471503627,891674.00
08/18/2016 03:00,2,0.000,ALERT,213.51,298.77,59.991,1471503603,"201051344000438","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,528405.3,528405.3,3669,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503629,891675.00
08/18/2016 03:00,2,0.000,ALERT,213.51,297.87,59.938,1471503603,"201051344000417","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,519848.6,519848.6,3664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503630,891676.00
08/18/2016 03:00,2,0.000,ALERT,212.38,298.47,59.965,1471503603,"274151322000083","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,781570.1,781570.1,3643,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503632,891677.00
08/18/2016 03:00,2,0.000,ALERT,212.83,298.47,59.991,1471503603,"274151322000076","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,833732.7,833732.7,3645,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503634,891678.00
08/18/2016 03:00,2,0.000,ALERT,212.83,300.87,59.959,1471503603,"201051344000868","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,517698.2,517698.2,3667,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503636,891679.00
08/18/2016 03:00,2,0.000,ALERT,212.16,299.37,59.944,1471503603,"274151322000095","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,825318.2,825318.2,3651,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503638,891680.00
08/18/2016 03:00,2,0.000,ALERT,212.83,300.27,59.991,1471503603,"201051344000988","219011344069620",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,511944.1,511944.1,3679,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503640,891681.00
08/18/2016 03:00,2,0.000,ALERT,213.06,297.87,59.981,1471503603,"201051344001025","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,528002.6,528002.6,3664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503642,891682.00
08/18/2016 03:00,2,0.000,ALERT,212.83,300.57,60.023,1471503603,"201051344000458","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,525091.6,525091.6,3663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503643,891683.00
08/18/2016 03:00,2,0.000,ALERT,213.74,300.57,59.981,1471503603,"201051344000853","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,524261.2,524261.2,3664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503645,891684.00
08/18/2016 03:00,2,0.000,ALERT,213.51,298.47,59.986,1471503603,"201051344000685","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,527680.3,527680.3,3674,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503647,891685.00
08/18/2016 03:00,2,0.000,ALERT,213.29,298.17,60.023,1471503603,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,524622.4,524622.4,3681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503649,891686.00
08/18/2016 03:00,2,0.000,ALERT,213.51,299.07,59.975,1471503603,"201051344001145","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,529827.9,529827.9,3682,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471503651,891687.00
08/18/2016 03:00,2,0.000,ALERT,213.51,298.17,59.981,1471503603,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,522667.9,522667.9,3661,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503652,891688.00
08/18/2016 03:00,2,0.000,ALERT,211.93,298.17,59.975,1471503603,"274151322000088","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,752939.5,752939.5,3638,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503654,891689.00
08/18/2016 03:00,2,0.000,ALERT,213.06,297.57,59.975,1471503603,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,646523.0,646523.0,3693,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503656,891690.00
08/18/2016 03:00,2,0.000,ALERT,213.06,298.47,59.970,1471503603,"201051344001135","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,518803.8,518803.8,3660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503658,891691.00
08/18/2016 03:00,2,0.000,ALERT,212.83,300.87,59.975,1471503603,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,529482.2,529482.2,3667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503660,891692.00
08/18/2016 03:00,2,0.000,ALERT,213.29,298.47,59.970,1471503603,"201051344001203","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,526772.0,526772.0,3671,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503662,891693.00
08/18/2016 03:00,2,0.000,ALERT,212.38,299.37,59.965,1471503603,"274151322000054","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,768565.5,768565.5,3635,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503664,891694.00
08/18/2016 03:00,2,0.000,ALERT,213.29,300.27,59.975,1471503603,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,516780.5,516780.5,3664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503665,891695.00
08/18/2016 03:00,2,0.000,ALERT,213.29,298.77,59.981,1471503603,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,524038.4,524038.4,3682,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503667,891696.00
08/18/2016 03:00,2,0.000,ALERT,212.83,300.27,59.965,1471503603,"201051344000900","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,533241.2,533241.2,3677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503669,891697.00
08/18/2016 03:00,2,0.000,ALERT,213.29,299.97,59.949,1471503603,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,522728.7,522728.7,3661,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471503671,891698.00
08/18/2016 03:00,2,0.000,ALERT,213.06,300.87,60.018,1471503603,"201051344000569","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,533523.2,533523.2,3664,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503673,891699.00
08/18/2016 03:00,2,0.000,ALERT,213.06,300.87,59.965,1471503603,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,525715.3,525715.3,3659,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503674,891700.00
08/18/2016 03:00,2,0.000,ALERT,213.06,299.97,59.970,1471503603,"201051344001158","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,518124.3,518124.3,3668,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503676,891701.00
08/18/2016 03:00,2,0.000,ALERT,213.51,301.17,59.970,1471503603,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,525524.4,525524.4,3666,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503678,891702.00
08/18/2016 03:00,2,0.000,ALERT,212.38,297.87,59.991,1471503603,"274151322000087","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,741077.0,741077.0,3683,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471503680,891703.00
08/18/2016 03:15,2,0.000,ALERT,212.83,299.07,59.922,1471504503,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,768803.2,768803.2,3635,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504506,891704.00
08/18/2016 03:15,2,0.000,ALERT,213.51,299.97,59.954,1471504503,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,516535.5,516535.5,3664,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504508,891705.00
08/18/2016 03:15,2,0.000,ALERT,213.06,299.97,59.954,1471504503,"201051344000469","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,518839.7,518839.7,3679,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504510,891706.00
08/18/2016 03:15,2,0.000,ALERT,213.29,298.77,59.959,1471504503,"201051344000646","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,519896.5,519896.5,3663,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504511,891707.00
08/18/2016 03:15,2,0.000,ALERT,212.16,298.77,59.922,1471504503,"274151322000052","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,788697.8,788697.8,3634,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504513,891708.00
08/18/2016 03:15,2,0.000,ALERT,213.74,298.77,59.965,1471504503,"201051344000585","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,529063.4,529063.4,3659,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504515,891709.00
08/18/2016 03:15,2,0.000,ALERT,213.51,299.07,59.965,1471504503,"201051344001230","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,523194.3,523194.3,3682,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504517,891710.00
08/18/2016 03:15,2,0.000,ALERT,213.96,299.67,59.949,1471504503,"201051344000582","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,515962.6,515962.6,3663,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504519,891711.00
08/18/2016 03:15,2,0.000,ALERT,213.06,298.47,59.954,1471504503,"201051344000955","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,529617.7,529617.7,3670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504520,891712.00
08/18/2016 03:15,2,0.000,ALERT,212.61,298.47,59.954,1471504503,"274151322000094","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,646300.0,646300.0,3699,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504522,891713.00
08/18/2016 03:15,2,0.000,ALERT,213.06,300.87,59.959,1471504503,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,533076.2,533076.2,3675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504524,891714.00
08/18/2016 03:15,2,0.000,ALERT,213.29,299.37,59.944,1471504503,"201051344000890","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,526869.5,526869.5,3664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504526,891715.00
08/18/2016 03:15,2,0.000,ALERT,213.51,298.77,59.965,1471504503,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,528405.3,528405.3,3671,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504528,891716.00
08/18/2016 03:15,2,0.000,ALERT,213.74,298.17,59.944,1471504503,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,519848.6,519848.6,3666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504529,891717.00
08/18/2016 03:15,2,0.000,ALERT,212.61,299.67,59.949,1471504503,"274151322000083","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,781570.1,781570.1,3645,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504531,891718.00
08/18/2016 03:15,2,0.000,ALERT,213.06,298.47,59.933,1471504503,"274151322000076","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,833732.7,833732.7,3647,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504533,891719.00
08/18/2016 03:15,2,0.000,ALERT,213.06,300.87,59.954,1471504503,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,517698.2,517698.2,3669,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504535,891720.00
08/18/2016 03:15,2,0.000,ALERT,212.61,299.67,59.949,1471504503,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,825318.2,825318.2,3653,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504537,891721.00
08/18/2016 03:15,2,0.000,ALERT,213.06,299.97,59.954,1471504503,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,511944.1,511944.1,3681,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504538,891722.00
08/18/2016 03:15,2,0.000,ALERT,213.51,298.17,59.938,1471504503,"201051344001025","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,528002.6,528002.6,3666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504540,891723.00
08/18/2016 03:15,2,0.000,ALERT,213.06,300.57,59.996,1471504503,"201051344000458","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,525091.6,525091.6,3665,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504542,891724.00
08/18/2016 03:15,2,0.000,ALERT,213.74,300.27,59.970,1471504503,"201051344000853","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,524261.2,524261.2,3666,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504544,891725.00
08/18/2016 03:15,2,0.000,ALERT,213.74,298.77,59.965,1471504503,"201051344000685","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,527680.3,527680.3,3676,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504546,891726.00
08/18/2016 03:15,2,0.000,ALERT,213.51,298.47,59.965,1471504503,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,524622.4,524622.4,3683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504547,891727.00
08/18/2016 03:15,2,0.000,ALERT,213.74,299.07,59.970,1471504503,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,529827.9,529827.9,3684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504549,891728.00
08/18/2016 03:15,2,0.000,ALERT,213.51,298.17,59.965,1471504503,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,522667.9,522667.9,3663,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504551,891729.00
08/18/2016 03:15,2,0.000,ALERT,212.16,298.47,59.954,1471504503,"274151322000088","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,752939.5,752939.5,3640,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504553,891730.00
08/18/2016 03:15,2,0.000,ALERT,213.29,298.17,59.959,1471504503,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,646523.0,646523.0,3695,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504555,891731.00
08/18/2016 03:15,2,0.000,ALERT,213.29,298.77,59.970,1471504503,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,518803.8,518803.8,3662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504556,891732.00
08/18/2016 03:15,2,0.000,ALERT,212.83,301.17,59.959,1471504503,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,529482.2,529482.2,3669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504558,891733.00
08/18/2016 03:15,2,0.000,ALERT,213.51,298.47,60.007,1471504503,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,526772.0,526772.0,3673,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504560,891734.00
08/18/2016 03:15,2,0.000,ALERT,212.38,299.67,59.970,1471504503,"274151322000054","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,768565.5,768565.5,3637,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504562,891735.00
08/18/2016 03:15,2,0.000,ALERT,213.29,300.27,59.965,1471504503,"201051344000867","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,516780.5,516780.5,3666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504564,891736.00
08/18/2016 03:15,2,0.000,ALERT,213.51,298.77,59.959,1471504503,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,524038.4,524038.4,3684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504565,891737.00
