ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 03:15,2,0.000,ALERT,213.06,300.57,59.970,1471504503,"201051344000900","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,533241.2,533241.2,3679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504567,891738.00
08/18/2016 03:15,2,0.000,ALERT,213.51,299.97,59.965,1471504503,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,522728.7,522728.7,3663,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504569,891739.00
08/18/2016 03:15,2,0.000,ALERT,213.29,301.17,59.954,1471504503,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,533523.2,533523.2,3666,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504571,891740.00
08/18/2016 03:15,2,0.000,ALERT,213.29,300.87,59.965,1471504503,"201051344000983","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,525715.3,525715.3,3661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504573,891741.00
08/18/2016 03:15,2,0.000,ALERT,213.06,299.97,59.938,1471504503,"201051344001158","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,518124.3,518124.3,3670,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504574,891742.00
08/18/2016 03:15,2,0.000,ALERT,213.51,300.87,59.944,1471504503,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,525524.4,525524.4,3668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504576,891743.00
08/18/2016 03:15,2,0.000,ALERT,212.83,298.47,59.970,1471504503,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,741077.0,741077.0,3685,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471504578,891744.00
08/18/2016 03:15,2,0.000,ALERT,213.51,300.27,59.928,1471504503,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,525050.7,525050.7,3668,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471504580,891745.00
08/18/2016 03:30,2,0.000,ALERT,213.74,300.27,59.959,1471505403,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,525050.7,525050.7,3670,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505405,891746.00
08/18/2016 03:30,2,0.000,ALERT,213.06,298.77,59.949,1471505403,"274151322000085","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,768803.2,768803.2,3637,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505407,891747.00
08/18/2016 03:30,2,0.000,ALERT,213.96,300.57,59.949,1471505403,"201051344000633","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,516535.5,516535.5,3666,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505409,891748.00
08/18/2016 03:30,2,0.000,ALERT,213.51,300.57,59.954,1471505403,"201051344000469","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,518839.7,518839.7,3681,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505411,891749.00
08/18/2016 03:30,2,0.000,ALERT,213.51,299.07,59.965,1471505403,"201051344000646","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,519896.5,519896.5,3665,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505413,891750.00
08/18/2016 03:30,2,0.000,ALERT,212.61,299.37,59.954,1471505403,"274151322000052","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,788697.8,788697.8,3636,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505415,891751.00
08/18/2016 03:30,2,0.000,ALERT,213.96,299.37,59.965,1471505403,"201051344000585","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,529063.4,529063.4,3661,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505416,891752.00
08/18/2016 03:30,2,0.000,ALERT,213.74,299.37,59.959,1471505403,"201051344001230","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,523194.3,523194.3,3684,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505418,891753.00
08/18/2016 03:30,2,0.000,ALERT,214.19,299.67,59.965,1471505403,"201051344000582","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,515962.6,515962.6,3665,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505420,891754.00
08/18/2016 03:30,2,0.000,ALERT,213.51,299.07,59.917,1471505403,"201051344000955","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,529617.7,529617.7,3672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505422,891755.00
08/18/2016 03:30,2,0.000,ALERT,212.83,298.17,59.917,1471505403,"274151322000094","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,646300.0,646300.0,3701,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505424,891756.00
08/18/2016 03:30,2,0.000,ALERT,213.51,301.47,59.975,1471505403,"201051344000579","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,533076.2,533076.2,3677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505425,891757.00
08/18/2016 03:30,2,0.000,ALERT,213.74,299.67,59.896,1471505403,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,526869.5,526869.5,3666,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505427,891758.00
08/18/2016 03:30,2,0.000,ALERT,213.96,299.37,59.954,1471505403,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,528405.3,528405.3,3673,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505429,891759.00
08/18/2016 03:30,2,0.000,ALERT,213.96,298.77,59.949,1471505403,"201051344000417","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,519848.6,519848.6,3668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505431,891760.00
08/18/2016 03:30,2,0.000,ALERT,212.83,298.77,59.944,1471505403,"274151322000083","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,781570.1,781570.1,3647,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505433,891761.00
08/18/2016 03:30,2,0.000,ALERT,213.29,299.07,59.949,1471505403,"274151322000076","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,833732.7,833732.7,3649,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505435,891762.00
08/18/2016 03:30,2,0.000,ALERT,213.51,301.47,59.949,1471505403,"201051344000868","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,517698.2,517698.2,3671,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505437,891763.00
08/18/2016 03:30,2,0.000,ALERT,212.83,300.27,59.949,1471505403,"274151322000095","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,825318.2,825318.2,3655,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505439,891764.00
08/18/2016 03:30,2,0.000,ALERT,213.29,300.57,59.954,1471505403,"201051344000988","219011344069620",0.00,19.50,0,295.76,302.07,0.0,0.0,0.000,511944.1,511944.1,3683,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505441,891765.00
08/18/2016 03:30,2,0.000,ALERT,213.29,297.87,59.928,1471505403,"201051344001025","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,528002.6,528002.6,3668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505443,891766.00
08/18/2016 03:30,2,0.000,ALERT,213.29,300.87,59.959,1471505403,"201051344000458","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,525091.6,525091.6,3667,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505444,891767.00
08/18/2016 03:30,2,0.000,ALERT,213.96,300.57,59.965,1471505403,"201051344000853","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,524261.2,524261.2,3668,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505446,891768.00
08/18/2016 03:30,2,0.000,ALERT,213.96,299.07,59.938,1471505403,"201051344000685","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,527680.3,527680.3,3678,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505448,891769.00
08/18/2016 03:30,2,0.000,ALERT,213.74,298.47,59.954,1471505403,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,524622.4,524622.4,3685,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505450,891770.00
08/18/2016 03:30,2,0.000,ALERT,213.96,299.37,59.954,1471505403,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,529827.9,529827.9,3686,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505452,891771.00
08/18/2016 03:30,2,0.000,ALERT,213.96,298.47,59.965,1471505403,"201051344000651","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,522667.9,522667.9,3665,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505453,891772.00
08/18/2016 03:30,2,0.000,ALERT,212.38,298.77,59.959,1471505403,"274151322000088","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,752939.5,752939.5,3642,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505455,891773.00
08/18/2016 03:30,2,0.000,ALERT,213.29,297.87,59.954,1471505403,"274151322000068","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,646523.0,646523.0,3697,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505457,891774.00
08/18/2016 03:30,2,0.000,ALERT,213.51,299.07,59.970,1471505403,"201051344001135","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,518803.8,518803.8,3664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505459,891775.00
08/18/2016 03:30,2,0.000,ALERT,213.29,301.47,59.970,1471505403,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,529482.2,529482.2,3671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505461,891776.00
08/18/2016 03:30,2,0.000,ALERT,213.96,299.07,59.928,1471505403,"201051344001203","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,526772.0,526772.0,3675,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505462,891777.00
08/18/2016 03:30,2,0.000,ALERT,212.83,299.67,59.959,1471505403,"274151322000054","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,768565.5,768565.5,3639,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505464,891778.00
08/18/2016 03:30,2,0.000,ALERT,213.74,300.57,59.959,1471505403,"201051344000867","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,516780.5,516780.5,3668,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505466,891779.00
08/18/2016 03:30,2,0.000,ALERT,213.74,299.37,59.954,1471505403,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,524038.4,524038.4,3686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505468,891780.00
08/18/2016 03:30,2,0.000,ALERT,213.29,300.57,59.965,1471505403,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,533241.2,533241.2,3681,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505470,891781.00
08/18/2016 03:30,2,0.000,ALERT,213.74,299.97,59.928,1471505403,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,522728.7,522728.7,3665,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505471,891782.00
08/18/2016 03:30,2,0.000,ALERT,213.51,301.17,59.970,1471505403,"201051344000569","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,533523.2,533523.2,3668,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505473,891783.00
08/18/2016 03:30,2,0.000,ALERT,213.51,300.87,59.970,1471505403,"201051344000983","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,525715.3,525715.3,3663,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505475,891784.00
08/18/2016 03:30,2,0.000,ALERT,213.51,300.27,59.954,1471505403,"201051344001158","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,518124.3,518124.3,3672,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505477,891785.00
08/18/2016 03:30,2,0.000,ALERT,213.96,301.17,59.938,1471505403,"201051344000576","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,525524.4,525524.4,3670,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471505479,891786.00
08/18/2016 03:30,2,0.000,ALERT,212.83,297.57,59.959,1471505403,"274151322000087","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,741077.0,741077.0,3687,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471505481,891787.00
08/18/2016 03:45,2,0.000,ALERT,213.96,301.17,59.970,1471506303,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,525050.7,525050.7,3672,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506305,891788.00
08/18/2016 03:45,2,0.000,ALERT,213.06,299.37,59.986,1471506303,"274151322000085","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,768803.2,768803.2,3639,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506307,891789.00
08/18/2016 03:45,2,0.000,ALERT,213.96,300.87,59.970,1471506303,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,516535.5,516535.5,3668,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506308,891790.00
08/18/2016 03:45,2,0.000,ALERT,213.51,300.57,59.970,1471506303,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,518839.7,518839.7,3683,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506310,891791.00
08/18/2016 03:45,2,0.000,ALERT,213.29,298.77,59.970,1471506303,"201051344000646","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,519896.5,519896.5,3667,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506312,891792.00
08/18/2016 03:45,2,0.000,ALERT,212.61,298.17,59.981,1471506303,"274151322000052","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,788697.8,788697.8,3638,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506314,891793.00
08/18/2016 03:45,2,0.000,ALERT,213.74,299.07,59.991,1471506303,"201051344000585","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,529063.4,529063.4,3663,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506316,891794.00
08/18/2016 03:45,2,0.000,ALERT,213.51,299.37,59.981,1471506303,"201051344001230","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,523194.3,523194.3,3686,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506317,891795.00
08/18/2016 03:45,2,0.000,ALERT,213.96,299.67,59.975,1471506303,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,515962.6,515962.6,3667,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506319,891796.00
08/18/2016 03:45,2,0.000,ALERT,213.29,299.07,59.975,1471506303,"201051344000955","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,529617.7,529617.7,3674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506321,891797.00
08/18/2016 03:45,2,0.000,ALERT,213.06,298.47,59.970,1471506303,"274151322000094","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,646300.0,646300.0,3703,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506323,891798.00
08/18/2016 03:45,2,0.000,ALERT,213.51,301.77,59.949,1471506303,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,533076.2,533076.2,3679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506325,891799.00
08/18/2016 03:45,2,0.000,ALERT,213.51,299.37,59.970,1471506303,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,526869.5,526869.5,3668,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506327,891800.00
08/18/2016 03:45,2,0.000,ALERT,213.74,299.07,59.975,1471506303,"201051344000438","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,528405.3,528405.3,3675,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506328,891801.00
08/18/2016 03:45,2,0.000,ALERT,213.74,298.17,59.975,1471506303,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,519848.6,519848.6,3670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506330,891802.00
08/18/2016 03:45,2,0.000,ALERT,212.83,299.67,59.975,1471506303,"274151322000083","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,781570.1,781570.1,3649,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506332,891803.00
08/18/2016 03:45,2,0.000,ALERT,213.29,299.37,59.954,1471506303,"274151322000076","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,833732.7,833732.7,3651,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506334,891804.00
08/18/2016 03:45,2,0.000,ALERT,213.51,301.77,59.970,1471506303,"201051344000868","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,517698.2,517698.2,3673,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506336,891805.00
08/18/2016 03:45,2,0.000,ALERT,212.83,300.57,59.975,1471506303,"274151322000095","219011344069620",0.00,19.30,0,298.47,301.47,0.0,0.0,0.000,825318.2,825318.2,3657,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506337,891806.00
08/18/2016 03:45,2,0.000,ALERT,213.29,300.87,59.970,1471506303,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,511944.1,511944.1,3685,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506339,891807.00
08/18/2016 03:45,2,0.000,ALERT,213.29,298.17,59.959,1471506303,"201051344001025","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,528002.6,528002.6,3670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506341,891808.00
08/18/2016 03:45,2,0.000,ALERT,213.51,301.17,59.981,1471506303,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,525091.6,525091.6,3669,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506343,891809.00
08/18/2016 03:45,2,0.000,ALERT,213.96,301.17,59.975,1471506303,"201051344000853","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,524261.2,524261.2,3670,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506345,891810.00
08/18/2016 03:45,2,0.000,ALERT,213.96,298.77,60.002,1471506303,"201051344000685","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,527680.3,527680.3,3680,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506347,891811.00
08/18/2016 03:45,2,0.000,ALERT,213.74,298.47,59.944,1471506303,"201051344000917","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,524622.4,524622.4,3687,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506349,891812.00
08/18/2016 03:45,2,0.000,ALERT,213.96,299.37,59.996,1471506303,"201051344001145","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,529827.9,529827.9,3688,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506351,891813.00
08/18/2016 03:45,2,0.000,ALERT,213.74,298.47,59.986,1471506303,"201051344000651","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,522667.9,522667.9,3667,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506352,891814.00
08/18/2016 03:45,2,0.000,ALERT,212.38,299.07,59.959,1471506303,"274151322000088","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,752939.5,752939.5,3644,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506354,891815.00
08/18/2016 03:45,2,0.000,ALERT,213.51,298.77,59.981,1471506303,"274151322000068","219011344069620",0.00,20.70,0,296.96,299.67,0.0,0.0,0.000,646523.0,646523.0,3699,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506356,891816.00
08/18/2016 03:45,2,0.000,ALERT,213.51,299.07,59.981,1471506303,"201051344001135","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,518803.8,518803.8,3666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506358,891817.00
08/18/2016 03:45,2,0.000,ALERT,213.29,301.77,59.975,1471506303,"201051344000594","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,529482.2,529482.2,3673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506360,891818.00
08/18/2016 03:45,2,0.000,ALERT,213.74,298.77,59.981,1471506303,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,526772.0,526772.0,3677,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506362,891819.00
08/18/2016 03:45,2,0.000,ALERT,212.83,299.97,59.975,1471506303,"274151322000054","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,768565.5,768565.5,3641,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506363,891820.00
08/18/2016 03:45,2,0.000,ALERT,213.74,300.87,59.975,1471506303,"201051344000867","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,516780.5,516780.5,3670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506365,891821.00
08/18/2016 03:45,2,0.000,ALERT,213.74,299.07,59.970,1471506303,"201051344001093","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,524038.4,524038.4,3688,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471506367,891822.00
08/18/2016 03:45,2,0.000,ALERT,213.51,301.17,59.970,1471506303,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,533241.2,533241.2,3683,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506369,891823.00
08/18/2016 03:45,2,0.000,ALERT,213.74,300.57,59.981,1471506303,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,522728.7,522728.7,3667,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506370,891824.00
08/18/2016 03:45,2,0.000,ALERT,213.74,301.77,60.028,1471506303,"201051344000569","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,533523.2,533523.2,3670,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506372,891825.00
08/18/2016 03:45,2,0.000,ALERT,213.51,301.17,59.981,1471506303,"201051344000983","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,525715.3,525715.3,3665,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506374,891826.00
08/18/2016 03:45,2,0.000,ALERT,213.51,300.87,59.970,1471506303,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,518124.3,518124.3,3674,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506376,891827.00
08/18/2016 03:45,2,0.000,ALERT,213.96,301.47,60.007,1471506303,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,525524.4,525524.4,3672,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506378,891828.00
08/18/2016 03:45,2,0.000,ALERT,213.06,299.07,59.970,1471506303,"274151322000087","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,741077.0,741077.0,3689,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471506380,891829.00
08/18/2016 04:00,2,0.000,ALERT,213.96,300.57,59.996,1471507203,"201051344000645","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,525050.7,525050.7,3674,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507205,891830.00
08/18/2016 04:00,2,0.000,ALERT,213.06,299.07,59.970,1471507203,"274151322000085","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,768803.2,768803.2,3641,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507207,891831.00
08/18/2016 04:00,2,0.000,ALERT,213.96,300.27,59.954,1471507203,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,516535.5,516535.5,3670,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507209,891832.00
08/18/2016 04:00,2,0.000,ALERT,213.51,300.57,59.954,1471507203,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,518839.7,518839.7,3685,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507211,891833.00
08/18/2016 04:00,2,0.000,ALERT,213.51,298.77,59.944,1471507203,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,519896.5,519896.5,3669,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507213,891834.00
08/18/2016 04:00,2,0.000,ALERT,212.83,299.67,59.949,1471507203,"274151322000052","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,788697.8,788697.8,3640,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507214,891835.00
08/18/2016 04:00,2,0.000,ALERT,213.96,299.07,59.959,1471507203,"201051344000585","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,529063.4,529063.4,3665,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507216,891836.00
08/18/2016 04:00,2,0.000,ALERT,213.74,299.37,59.986,1471507203,"201051344001230","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,523194.3,523194.3,3688,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507218,891837.00
08/18/2016 04:00,2,0.000,ALERT,214.19,299.67,59.996,1471507203,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,515962.6,515962.6,3669,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507220,891838.00
08/18/2016 04:00,2,0.000,ALERT,213.51,298.77,59.970,1471507203,"201051344000955","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,529617.7,529617.7,3676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507222,891839.00
08/18/2016 04:00,2,0.000,ALERT,213.06,298.77,59.954,1471507203,"274151322000094","219011344069620",0.00,19.50,0,297.26,300.27,0.0,0.0,0.000,646300.0,646300.0,3705,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507223,891840.00
08/18/2016 04:00,2,0.000,ALERT,213.51,301.17,59.965,1471507203,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,533076.2,533076.2,3681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507225,891841.00
08/18/2016 04:00,2,0.000,ALERT,213.74,299.67,59.954,1471507203,"201051344000890","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,526869.5,526869.5,3670,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507227,891842.00
08/18/2016 04:00,2,0.000,ALERT,213.96,299.07,59.954,1471507203,"201051344000438","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,528405.3,528405.3,3677,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507229,891843.00
08/18/2016 04:00,2,0.000,ALERT,213.96,298.47,59.949,1471507203,"201051344000417","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,519848.6,519848.6,3672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507231,891844.00
08/18/2016 04:00,2,0.000,ALERT,213.29,299.67,59.965,1471507203,"274151322000083","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,781570.1,781570.1,3651,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507232,891845.00
08/18/2016 04:00,2,0.000,ALERT,213.74,299.37,59.965,1471507203,"274151322000076","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,833732.7,833732.7,3653,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507234,891846.00
08/18/2016 04:00,2,0.000,ALERT,213.51,301.17,59.949,1471507203,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,517698.2,517698.2,3675,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507236,891847.00
08/18/2016 04:00,2,0.000,ALERT,213.06,299.97,59.954,1471507203,"274151322000095","219011344069620",0.00,19.30,0,299.07,301.77,0.0,0.0,0.000,825318.2,825318.2,3659,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507238,891848.00
08/18/2016 04:00,2,0.000,ALERT,213.51,300.87,59.949,1471507203,"201051344000988","219011344069620",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,511944.1,511944.1,3687,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507240,891849.00
08/18/2016 04:00,2,0.000,ALERT,213.74,298.47,59.975,1471507203,"201051344001025","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,528002.6,528002.6,3672,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507242,891850.00
08/18/2016 04:00,2,0.000,ALERT,213.51,300.87,59.938,1471507203,"201051344000458","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,525091.6,525091.6,3671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507244,891851.00
08/18/2016 04:00,2,0.000,ALERT,214.19,300.57,59.949,1471507203,"201051344000853","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,524261.2,524261.2,3672,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507246,891852.00
08/18/2016 04:00,2,0.000,ALERT,214.19,299.07,59.901,1471507203,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,527680.3,527680.3,3682,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507247,891853.00
08/18/2016 04:00,2,0.000,ALERT,213.96,298.77,59.944,1471507203,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,524622.4,524622.4,3689,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507249,891854.00
08/18/2016 04:00,2,0.000,ALERT,213.96,299.37,59.949,1471507203,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,529827.9,529827.9,3690,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507251,891855.00
08/18/2016 04:00,2,0.000,ALERT,213.96,298.47,59.944,1471507203,"201051344000651","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,522667.9,522667.9,3669,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507253,891856.00
08/18/2016 04:00,2,0.000,ALERT,212.61,299.07,59.944,1471507203,"274151322000088","219011344069620",0.00,20.30,0,297.87,300.87,0.0,0.0,0.000,752939.5,752939.5,3646,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507254,891857.00
08/18/2016 04:00,2,0.000,ALERT,213.51,298.17,59.917,1471507203,"274151322000068","219011344069620",0.00,20.70,0,297.26,300.27,0.0,0.0,0.000,646523.0,646523.0,3701,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507256,891858.00
08/18/2016 04:00,2,0.000,ALERT,213.51,299.07,59.954,1471507203,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,518803.8,518803.8,3668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507258,891859.00
08/18/2016 04:00,2,0.000,ALERT,213.29,301.47,59.938,1471507203,"201051344000594","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,529482.2,529482.2,3675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507260,891860.00
08/18/2016 04:00,2,0.000,ALERT,213.96,298.77,59.949,1471507203,"201051344001203","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,526772.0,526772.0,3679,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507262,891861.00
08/18/2016 04:00,2,0.000,ALERT,213.06,299.37,59.938,1471507203,"274151322000054","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,768565.5,768565.5,3643,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507264,891862.00
08/18/2016 04:00,2,0.000,ALERT,213.74,300.57,59.949,1471507203,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,516780.5,516780.5,3672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507265,891863.00
08/18/2016 04:00,2,0.000,ALERT,213.96,299.07,59.965,1471507203,"201051344001093","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,524038.4,524038.4,3690,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507267,891864.00
08/18/2016 04:00,2,0.000,ALERT,213.51,300.87,59.944,1471507203,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,533241.2,533241.2,3685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507269,891865.00
08/18/2016 04:00,2,0.000,ALERT,213.74,300.27,59.949,1471507203,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,522728.7,522728.7,3669,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507271,891866.00
08/18/2016 04:00,2,0.000,ALERT,213.51,301.17,59.949,1471507203,"201051344000569","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,533523.2,533523.2,3672,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507273,891867.00
08/18/2016 04:00,2,0.000,ALERT,213.51,300.87,59.949,1471507203,"201051344000983","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,525715.3,525715.3,3667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507274,891868.00
08/18/2016 04:00,2,0.000,ALERT,213.74,300.57,59.949,1471507203,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,518124.3,518124.3,3676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507276,891869.00
08/18/2016 04:00,2,0.000,ALERT,213.96,301.17,59.949,1471507203,"201051344000576","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,525524.4,525524.4,3674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471507278,891870.00
08/18/2016 04:00,2,0.000,ALERT,212.38,297.87,59.938,1471507203,"274151322000087","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,741077.0,741077.0,3691,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471507280,891871.00
08/18/2016 04:15,2,0.000,ALERT,214.19,301.17,59.981,1471508103,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,525050.7,525050.7,3676,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508105,891872.00
08/18/2016 04:15,2,0.000,ALERT,213.29,299.97,59.965,1471508103,"274151322000085","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,768803.2,768803.2,3643,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508107,891873.00
08/18/2016 04:15,2,0.000,ALERT,214.19,301.17,59.975,1471508103,"201051344000633","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,516535.5,516535.5,3672,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508108,891874.00
08/18/2016 04:15,2,0.000,ALERT,213.74,301.17,59.970,1471508103,"201051344000469","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,518839.7,518839.7,3687,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508110,891875.00
08/18/2016 04:15,2,0.000,ALERT,213.51,299.37,60.007,1471508103,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,519896.5,519896.5,3671,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508112,891876.00
08/18/2016 04:15,2,0.000,ALERT,212.83,299.37,59.981,1471508103,"274151322000052","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,788697.8,788697.8,3642,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508114,891877.00
08/18/2016 04:15,2,0.000,ALERT,213.06,298.17,59.991,1471508103,"201051344000585","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,529063.4,529063.4,3667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508116,891878.00
08/18/2016 04:15,2,0.000,ALERT,213.06,298.77,59.981,1471508103,"201051344001230","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,523194.3,523194.3,3690,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508118,891879.00
08/18/2016 04:15,2,0.000,ALERT,213.29,298.47,59.975,1471508103,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,515962.6,515962.6,3671,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508120,891880.00
08/18/2016 04:15,2,0.000,ALERT,212.61,298.17,59.981,1471508103,"201051344000955","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,529617.7,529617.7,3678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508121,891881.00
08/18/2016 04:15,2,0.000,ALERT,212.83,298.77,59.981,1471508103,"274151322000094","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,646300.0,646300.0,3707,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508123,891882.00
