ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 04:15,2,0.000,ALERT,213.51,302.07,59.949,1471508103,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,533076.2,533076.2,3683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508125,891883.00
08/18/2016 04:15,2,0.000,ALERT,212.83,298.47,59.975,1471508103,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,526869.5,526869.5,3672,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508127,891884.00
08/18/2016 04:15,2,0.000,ALERT,213.06,297.87,59.986,1471508103,"201051344000438","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,528405.3,528405.3,3679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508129,891885.00
08/18/2016 04:15,2,0.000,ALERT,213.29,297.57,59.949,1471508103,"201051344000417","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,519848.6,519848.6,3674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508130,891886.00
08/18/2016 04:15,2,0.000,ALERT,212.83,299.07,59.996,1471508103,"274151322000083","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,781570.1,781570.1,3653,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508132,891887.00
08/18/2016 04:15,2,0.000,ALERT,213.29,299.07,59.981,1471508103,"274151322000076","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,833732.7,833732.7,3655,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508134,891888.00
08/18/2016 04:15,2,0.000,ALERT,213.51,301.77,59.975,1471508103,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,517698.2,517698.2,3677,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508136,891889.00
08/18/2016 04:15,2,0.000,ALERT,212.83,300.27,59.981,1471508103,"274151322000095","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,825318.2,825318.2,3661,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508138,891890.00
08/18/2016 04:15,2,0.000,ALERT,213.29,301.17,59.996,1471508103,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.68,0.0,0.0,0.000,511944.1,511944.1,3689,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508140,891891.00
08/18/2016 04:15,2,0.000,ALERT,213.06,297.57,59.954,1471508103,"201051344001025","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,528002.6,528002.6,3674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508141,891892.00
08/18/2016 04:15,2,0.000,ALERT,213.51,301.77,59.996,1471508103,"201051344000458","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,525091.6,525091.6,3673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508143,891893.00
08/18/2016 04:15,2,0.000,ALERT,214.19,301.47,59.991,1471508103,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,524261.2,524261.2,3674,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508145,891894.00
08/18/2016 04:15,2,0.000,ALERT,213.51,298.17,60.023,1471508103,"201051344000685","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,527680.3,527680.3,3684,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508147,891895.00
08/18/2016 04:15,2,0.000,ALERT,213.29,297.87,60.007,1471508103,"201051344000917","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,524622.4,524622.4,3691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508149,891896.00
08/18/2016 04:15,2,0.000,ALERT,213.29,298.47,60.002,1471508103,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,529827.9,529827.9,3692,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508151,891897.00
08/18/2016 04:15,2,0.000,ALERT,213.29,297.57,60.023,1471508103,"201051344000651","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,522667.9,522667.9,3671,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508152,891898.00
08/18/2016 04:15,2,0.000,ALERT,212.38,298.47,59.991,1471508103,"274151322000088","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,752939.5,752939.5,3648,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508154,891899.00
08/18/2016 04:15,2,0.000,ALERT,213.51,298.47,59.991,1471508103,"274151322000068","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,646523.0,646523.0,3703,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508156,891900.00
08/18/2016 04:15,2,0.000,ALERT,212.83,298.47,59.991,1471508103,"201051344001135","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,518803.8,518803.8,3670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508158,891901.00
08/18/2016 04:15,2,0.000,ALERT,213.29,302.37,60.002,1471508103,"201051344000594","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,529482.2,529482.2,3677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508159,891902.00
08/18/2016 04:15,2,0.000,ALERT,213.29,298.17,59.991,1471508103,"201051344001203","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,526772.0,526772.0,3681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508161,891903.00
08/18/2016 04:15,2,0.000,ALERT,212.83,299.97,59.975,1471508103,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,768565.5,768565.5,3645,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508163,891904.00
08/18/2016 04:15,2,0.000,ALERT,213.74,301.17,59.991,1471508103,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,516780.5,516780.5,3674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508165,891905.00
08/18/2016 04:15,2,0.000,ALERT,213.29,298.47,60.002,1471508103,"201051344001093","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,524038.4,524038.4,3692,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508167,891906.00
08/18/2016 04:15,2,0.000,ALERT,213.29,301.17,59.996,1471508103,"201051344000900","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,533241.2,533241.2,3687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508169,891907.00
08/18/2016 04:15,2,0.000,ALERT,213.74,300.57,59.996,1471508103,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,522728.7,522728.7,3671,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508171,891908.00
08/18/2016 04:15,2,0.000,ALERT,213.51,302.07,59.996,1471508103,"201051344000569","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,533523.2,533523.2,3674,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508172,891909.00
08/18/2016 04:15,2,0.000,ALERT,213.51,301.77,59.981,1471508103,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,525715.3,525715.3,3669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508174,891910.00
08/18/2016 04:15,2,0.000,ALERT,213.51,300.87,59.991,1471508103,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,518124.3,518124.3,3678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508176,891911.00
08/18/2016 04:15,2,0.000,ALERT,213.96,301.77,60.007,1471508103,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,525524.4,525524.4,3676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471508178,891912.00
08/18/2016 04:15,2,0.000,ALERT,213.06,299.37,60.023,1471508103,"274151322000087","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,741077.0,741077.0,3693,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471508180,891913.00
08/18/2016 04:30,2,0.000,ALERT,213.51,299.97,59.965,1471509003,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,525050.7,525050.7,3678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509005,891914.00
08/18/2016 04:30,2,0.000,ALERT,212.83,298.47,59.959,1471509003,"274151322000085","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,768803.2,768803.2,3645,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509007,891915.00
08/18/2016 04:30,2,0.000,ALERT,213.51,299.97,60.023,1471509003,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,516535.5,516535.5,3674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509009,891916.00
08/18/2016 04:30,2,0.000,ALERT,213.06,300.27,59.970,1471509003,"201051344000469","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,518839.7,518839.7,3689,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509011,891917.00
08/18/2016 04:30,2,0.000,ALERT,212.16,297.57,59.959,1471509003,"201051344000646","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,519896.5,519896.5,3673,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509012,891918.00
08/18/2016 04:30,2,0.000,ALERT,212.38,298.77,59.954,1471509003,"274151322000052","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,788697.8,788697.8,3644,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509014,891919.00
08/18/2016 04:30,2,0.000,ALERT,212.61,297.87,60.002,1471509003,"201051344000585","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,529063.4,529063.4,3669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509016,891920.00
08/18/2016 04:30,2,0.000,ALERT,212.38,298.17,59.970,1471509003,"201051344001230","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,523194.3,523194.3,3692,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509018,891921.00
08/18/2016 04:30,2,0.000,ALERT,212.83,298.17,59.975,1471509003,"201051344000582","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,515962.6,515962.6,3673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509020,891922.00
08/18/2016 04:30,2,0.000,ALERT,212.16,297.57,59.970,1471509003,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,529617.7,529617.7,3680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509022,891923.00
08/18/2016 04:30,2,0.000,ALERT,212.61,298.17,59.959,1471509003,"274151322000094","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,646300.0,646300.0,3709,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509023,891924.00
08/18/2016 04:30,2,0.000,ALERT,212.83,300.87,59.996,1471509003,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,533076.2,533076.2,3685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509025,891925.00
08/18/2016 04:30,2,0.000,ALERT,212.38,298.17,59.970,1471509003,"201051344000890","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,526869.5,526869.5,3674,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509027,891926.00
08/18/2016 04:30,2,0.000,ALERT,212.61,297.57,59.922,1471509003,"201051344000438","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,528405.3,528405.3,3681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509029,891927.00
08/18/2016 04:30,2,0.000,ALERT,212.61,296.96,59.965,1471509003,"201051344000417","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,519848.6,519848.6,3676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509031,891928.00
08/18/2016 04:30,2,0.000,ALERT,212.83,298.17,59.965,1471509003,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,781570.1,781570.1,3655,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509032,891929.00
08/18/2016 04:30,2,0.000,ALERT,213.06,298.17,59.954,1471509003,"274151322000076","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,833732.7,833732.7,3657,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509034,891930.00
08/18/2016 04:30,2,0.000,ALERT,212.83,300.87,59.959,1471509003,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,517698.2,517698.2,3679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509036,891931.00
08/18/2016 04:30,2,0.000,ALERT,212.61,299.37,59.949,1471509003,"274151322000095","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,825318.2,825318.2,3663,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509038,891932.00
08/18/2016 04:30,2,0.000,ALERT,212.83,300.27,60.002,1471509003,"201051344000988","219011344069620",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,511944.1,511944.1,3691,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509040,891933.00
08/18/2016 04:30,2,0.000,ALERT,212.38,297.26,59.970,1471509003,"201051344001025","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,528002.6,528002.6,3676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509042,891934.00
08/18/2016 04:30,2,0.000,ALERT,213.06,300.57,59.965,1471509003,"201051344000458","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,525091.6,525091.6,3675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509043,891935.00
08/18/2016 04:30,2,0.000,ALERT,213.74,300.27,59.965,1471509003,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,524261.2,524261.2,3676,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509045,891936.00
08/18/2016 04:30,2,0.000,ALERT,212.83,297.87,59.970,1471509003,"201051344000685","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,527680.3,527680.3,3686,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509047,891937.00
08/18/2016 04:30,2,0.000,ALERT,212.61,297.26,59.965,1471509003,"201051344000917","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,524622.4,524622.4,3693,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509049,891938.00
08/18/2016 04:30,2,0.000,ALERT,212.83,298.17,59.970,1471509003,"201051344001145","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,529827.9,529827.9,3694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509051,891939.00
08/18/2016 04:30,2,0.000,ALERT,212.83,297.26,59.970,1471509003,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,522667.9,522667.9,3673,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509053,891940.00
08/18/2016 04:30,2,0.000,ALERT,212.38,298.77,59.965,1471509003,"274151322000088","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,752939.5,752939.5,3650,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509055,891941.00
08/18/2016 04:30,2,0.000,ALERT,213.29,297.26,59.959,1471509003,"274151322000068","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,646523.0,646523.0,3705,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509056,891942.00
08/18/2016 04:30,2,0.000,ALERT,212.38,297.87,59.970,1471509003,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,518803.8,518803.8,3672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509058,891943.00
08/18/2016 04:30,2,0.000,ALERT,212.83,301.17,59.959,1471509003,"201051344000594","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,529482.2,529482.2,3679,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509060,891944.00
08/18/2016 04:30,2,0.000,ALERT,212.83,297.87,59.970,1471509003,"201051344001203","219011344069620",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,526772.0,526772.0,3683,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509062,891945.00
08/18/2016 04:30,2,0.000,ALERT,212.83,299.07,59.959,1471509003,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,768565.5,768565.5,3647,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509064,891946.00
08/18/2016 04:30,2,0.000,ALERT,213.29,300.27,59.959,1471509003,"201051344000867","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,516780.5,516780.5,3676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509066,891947.00
08/18/2016 04:30,2,0.000,ALERT,212.83,298.47,59.959,1471509003,"201051344001093","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,524038.4,524038.4,3694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509067,891948.00
08/18/2016 04:30,2,0.000,ALERT,213.06,300.27,59.970,1471509003,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,533241.2,533241.2,3689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509069,891949.00
08/18/2016 04:30,2,0.000,ALERT,213.29,299.97,59.970,1471509003,"201051344000648","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,522728.7,522728.7,3673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509071,891950.00
08/18/2016 04:30,2,0.000,ALERT,213.29,301.17,59.933,1471509003,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,533523.2,533523.2,3676,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509073,891951.00
08/18/2016 04:30,2,0.000,ALERT,213.29,300.87,59.981,1471509003,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,525715.3,525715.3,3671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509075,891952.00
08/18/2016 04:30,2,0.000,ALERT,213.29,300.27,59.959,1471509003,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,518124.3,518124.3,3680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509076,891953.00
08/18/2016 04:30,2,0.000,ALERT,213.51,300.87,59.991,1471509003,"201051344000576","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,525524.4,525524.4,3678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509078,891954.00
08/18/2016 04:30,2,0.000,ALERT,213.06,298.47,59.970,1471509003,"274151322000087","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,741077.0,741077.0,3695,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509080,891955.00
08/18/2016 04:45,2,0.000,ALERT,213.74,301.47,59.991,1471509903,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,525050.7,525050.7,3680,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509905,891956.00
08/18/2016 04:45,2,0.000,ALERT,212.83,299.07,59.970,1471509903,"274151322000085","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,768803.2,768803.2,3647,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509907,891957.00
08/18/2016 04:45,2,0.000,ALERT,213.96,300.87,59.991,1471509903,"201051344000633","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,516535.5,516535.5,3676,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509909,891958.00
08/18/2016 04:45,2,0.000,ALERT,213.29,300.87,59.965,1471509903,"201051344000469","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,518839.7,518839.7,3691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509911,891959.00
08/18/2016 04:45,2,0.000,ALERT,212.38,297.57,59.959,1471509903,"201051344000646","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,519896.5,519896.5,3675,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509912,891960.00
08/18/2016 04:45,2,0.000,ALERT,212.61,298.47,59.965,1471509903,"274151322000052","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,788697.8,788697.8,3646,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509914,891961.00
08/18/2016 04:45,2,0.000,ALERT,212.83,297.87,59.954,1471509903,"201051344000585","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,529063.4,529063.4,3671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509916,891962.00
08/18/2016 04:45,2,0.000,ALERT,212.61,298.17,59.970,1471509903,"201051344001230","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,523194.3,523194.3,3694,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509918,891963.00
08/18/2016 04:45,2,0.000,ALERT,213.29,298.77,59.928,1471509903,"201051344000582","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,515962.6,515962.6,3675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509920,891964.00
08/18/2016 04:45,2,0.000,ALERT,212.38,297.87,59.970,1471509903,"201051344000955","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,529617.7,529617.7,3682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509922,891965.00
08/18/2016 04:45,2,0.000,ALERT,212.83,298.77,59.970,1471509903,"274151322000094","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,646300.0,646300.0,3711,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509923,891966.00
08/18/2016 04:45,2,0.000,ALERT,213.29,301.77,59.959,1471509903,"201051344000579","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,533076.2,533076.2,3687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509925,891967.00
08/18/2016 04:45,2,0.000,ALERT,212.61,298.17,59.970,1471509903,"201051344000890","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,526869.5,526869.5,3676,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509927,891968.00
08/18/2016 04:45,2,0.000,ALERT,212.83,297.57,59.965,1471509903,"201051344000438","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,528405.3,528405.3,3683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509929,891969.00
08/18/2016 04:45,2,0.000,ALERT,212.83,296.66,59.959,1471509903,"201051344000417","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,519848.6,519848.6,3678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509931,891970.00
08/18/2016 04:45,2,0.000,ALERT,212.83,299.37,59.965,1471509903,"274151322000083","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,781570.1,781570.1,3657,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509932,891971.00
08/18/2016 04:45,2,0.000,ALERT,213.06,298.47,59.970,1471509903,"274151322000076","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,833732.7,833732.7,3659,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509934,891972.00
08/18/2016 04:45,2,0.000,ALERT,213.06,301.77,59.965,1471509903,"201051344000868","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,517698.2,517698.2,3681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509936,891973.00
08/18/2016 04:45,2,0.000,ALERT,212.61,299.67,59.928,1471509903,"274151322000095","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,825318.2,825318.2,3665,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509938,891974.00
08/18/2016 04:45,2,0.000,ALERT,213.06,300.87,59.959,1471509903,"201051344000988","219011344069620",0.00,19.30,0,296.06,302.68,0.0,0.0,0.000,511944.1,511944.1,3693,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509940,891975.00
08/18/2016 04:45,2,0.000,ALERT,212.61,296.96,59.991,1471509903,"201051344001025","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,528002.6,528002.6,3678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509942,891976.00
08/18/2016 04:45,2,0.000,ALERT,213.06,301.17,59.959,1471509903,"201051344000458","219011344069620",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,525091.6,525091.6,3677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509943,891977.00
08/18/2016 04:45,2,0.000,ALERT,213.74,300.87,59.965,1471509903,"201051344000853","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,524261.2,524261.2,3678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509945,891978.00
08/18/2016 04:45,2,0.000,ALERT,212.83,297.87,59.965,1471509903,"201051344000685","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,527680.3,527680.3,3688,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509947,891979.00
08/18/2016 04:45,2,0.000,ALERT,212.83,296.96,59.959,1471509903,"201051344000917","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,524622.4,524622.4,3695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509949,891980.00
08/18/2016 04:45,2,0.000,ALERT,212.83,298.17,59.965,1471509903,"201051344001145","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,529827.9,529827.9,3696,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509951,891981.00
08/18/2016 04:45,2,0.000,ALERT,212.83,296.96,59.981,1471509903,"201051344000651","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,522667.9,522667.9,3675,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509952,891982.00
08/18/2016 04:45,2,0.000,ALERT,212.16,298.47,59.959,1471509903,"274151322000088","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,752939.5,752939.5,3652,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509954,891983.00
08/18/2016 04:45,2,0.000,ALERT,213.06,297.57,59.954,1471509903,"274151322000068","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,646523.0,646523.0,3707,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509956,891984.00
08/18/2016 04:45,2,0.000,ALERT,212.38,297.57,59.970,1471509903,"201051344001135","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,518803.8,518803.8,3674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509958,891985.00
08/18/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1471509903,"201051344000594","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,529482.2,529482.2,3681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509960,891986.00
08/18/2016 04:45,2,0.000,ALERT,212.83,297.57,59.975,1471509903,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,526772.0,526772.0,3685,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509961,891987.00
08/18/2016 04:45,2,0.000,ALERT,212.38,299.37,59.975,1471509903,"274151322000054","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,768565.5,768565.5,3649,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509963,891988.00
08/18/2016 04:45,2,0.000,ALERT,213.29,300.87,59.954,1471509903,"201051344000867","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,516780.5,516780.5,3678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509965,891989.00
08/18/2016 04:45,2,0.000,ALERT,212.61,297.57,59.975,1471509903,"201051344001093","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,524038.4,524038.4,3696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509967,891990.00
08/18/2016 04:45,2,0.000,ALERT,213.06,300.87,59.996,1471509903,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,533241.2,533241.2,3691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509969,891991.00
08/18/2016 04:45,2,0.000,ALERT,213.51,300.57,59.975,1471509903,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,522728.7,522728.7,3675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509970,891992.00
08/18/2016 04:45,2,0.000,ALERT,213.29,301.47,59.938,1471509903,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,533523.2,533523.2,3678,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471509972,891993.00
08/18/2016 04:45,2,0.000,ALERT,213.29,301.47,59.965,1471509903,"201051344000983","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,525715.3,525715.3,3673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509974,891994.00
08/18/2016 04:45,2,0.000,ALERT,213.29,301.17,59.965,1471509903,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,518124.3,518124.3,3682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509976,891995.00
08/18/2016 04:45,2,0.000,ALERT,213.74,301.47,59.965,1471509903,"201051344000576","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,525524.4,525524.4,3680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509978,891996.00
08/18/2016 04:45,2,0.000,ALERT,212.61,298.77,59.944,1471509903,"274151322000087","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,741077.0,741077.0,3697,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471509979,891997.00
08/18/2016 05:00,2,0.000,ALERT,213.51,300.57,59.970,1471510803,"201051344000645","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,525050.7,525050.7,3682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510805,891998.00
08/18/2016 05:00,2,0.000,ALERT,212.61,299.07,59.970,1471510803,"274151322000085","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,768803.2,768803.2,3649,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510807,891999.00
08/18/2016 05:00,2,0.000,ALERT,213.29,300.27,59.954,1471510803,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,516535.5,516535.5,3678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510809,892000.00
08/18/2016 05:00,2,0.000,ALERT,213.06,300.57,59.965,1471510803,"201051344000469","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,518839.7,518839.7,3693,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510810,892001.00
08/18/2016 05:00,2,0.000,ALERT,212.16,297.26,59.970,1471510803,"201051344000646","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,519896.5,519896.5,3677,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510812,892002.00
08/18/2016 05:00,2,0.000,ALERT,212.16,299.37,59.959,1471510803,"274151322000052","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,788697.8,788697.8,3648,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510814,892003.00
08/18/2016 05:00,2,0.000,ALERT,212.61,297.57,59.965,1471510803,"201051344000585","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,529063.4,529063.4,3673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510816,892004.00
08/18/2016 05:00,2,0.000,ALERT,212.38,297.87,59.965,1471510803,"201051344001230","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,523194.3,523194.3,3696,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510818,892005.00
08/18/2016 05:00,2,0.000,ALERT,212.83,298.17,59.975,1471510803,"201051344000582","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,515962.6,515962.6,3677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510820,892006.00
08/18/2016 05:00,2,0.000,ALERT,212.16,297.26,59.996,1471510803,"201051344000955","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,529617.7,529617.7,3684,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510821,892007.00
08/18/2016 05:00,2,0.000,ALERT,212.38,298.17,59.965,1471510803,"274151322000094","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,646300.0,646300.0,3713,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510823,892008.00
08/18/2016 05:00,2,0.000,ALERT,212.83,301.17,59.975,1471510803,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,533076.2,533076.2,3689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510825,892009.00
08/18/2016 05:00,2,0.000,ALERT,212.38,297.87,60.007,1471510803,"201051344000890","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,526869.5,526869.5,3678,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510827,892010.00
08/18/2016 05:00,2,0.000,ALERT,212.61,297.57,59.986,1471510803,"201051344000438","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,528405.3,528405.3,3685,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510829,892011.00
08/18/2016 05:00,2,0.000,ALERT,212.61,296.66,59.970,1471510803,"201051344000417","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,519848.6,519848.6,3680,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510830,892012.00
08/18/2016 05:00,2,0.000,ALERT,212.38,299.07,59.975,1471510803,"274151322000083","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,781570.1,781570.1,3659,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510832,892013.00
08/18/2016 05:00,2,0.000,ALERT,212.83,298.17,59.970,1471510803,"274151322000076","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,833732.7,833732.7,3661,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510834,892014.00
08/18/2016 05:00,2,0.000,ALERT,212.83,301.47,59.975,1471510803,"201051344000868","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,517698.2,517698.2,3683,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510836,892015.00
08/18/2016 05:00,2,0.000,ALERT,212.38,299.67,59.975,1471510803,"274151322000095","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,825318.2,825318.2,3667,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510838,892016.00
08/18/2016 05:00,2,0.000,ALERT,212.61,300.57,59.970,1471510803,"201051344000988","219011344069620",0.00,19.00,0,296.36,302.68,0.0,0.0,0.000,511944.1,511944.1,3695,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510840,892017.00
08/18/2016 05:00,2,0.000,ALERT,212.38,296.66,59.944,1471510803,"201051344001025","219011344069620",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,528002.6,528002.6,3680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510841,892018.00
08/18/2016 05:00,2,0.000,ALERT,212.83,300.87,59.975,1471510803,"201051344000458","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,525091.6,525091.6,3679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510843,892019.00
08/18/2016 05:00,2,0.000,ALERT,213.51,300.57,59.959,1471510803,"201051344000853","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,524261.2,524261.2,3680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510845,892020.00
08/18/2016 05:00,2,0.000,ALERT,212.83,297.26,59.970,1471510803,"201051344000685","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,527680.3,527680.3,3690,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510847,892021.00
08/18/2016 05:00,2,0.000,ALERT,212.61,296.66,59.975,1471510803,"201051344000917","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,524622.4,524622.4,3697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510849,892022.00
08/18/2016 05:00,2,0.000,ALERT,212.61,297.57,59.970,1471510803,"201051344001145","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,529827.9,529827.9,3698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510850,892023.00
08/18/2016 05:00,2,0.000,ALERT,212.61,296.66,59.970,1471510803,"201051344000651","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,522667.9,522667.9,3677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510852,892024.00
08/18/2016 05:00,2,0.000,ALERT,211.93,299.07,60.007,1471510803,"274151322000088","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,752939.5,752939.5,3654,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510854,892025.00
08/18/2016 05:00,2,0.000,ALERT,213.06,298.17,59.975,1471510803,"274151322000068","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,646523.0,646523.0,3709,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510856,892026.00
08/18/2016 05:00,2,0.000,ALERT,212.16,297.26,59.970,1471510803,"201051344001135","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,518803.8,518803.8,3676,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510858,892027.00
