ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 05:00,2,0.000,ALERT,212.61,301.17,59.965,1471510803,"201051344000594","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,529482.2,529482.2,3683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510859,892028.00
08/18/2016 05:00,2,0.000,ALERT,212.61,296.96,59.970,1471510803,"201051344001203","219011344069620",0.00,18.70,0,295.46,301.47,0.0,0.0,0.000,526772.0,526772.0,3687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510861,892029.00
08/18/2016 05:00,2,0.000,ALERT,212.16,299.37,59.965,1471510803,"274151322000054","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,768565.5,768565.5,3651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510863,892030.00
08/18/2016 05:00,2,0.000,ALERT,213.06,300.57,59.965,1471510803,"201051344000867","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,516780.5,516780.5,3680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510865,892031.00
08/18/2016 05:00,2,0.000,ALERT,212.38,297.26,59.970,1471510803,"201051344001093","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,524038.4,524038.4,3698,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510867,892032.00
08/18/2016 05:00,2,0.000,ALERT,212.83,300.87,59.975,1471510803,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,533241.2,533241.2,3693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510868,892033.00
08/18/2016 05:00,2,0.000,ALERT,213.06,299.97,60.002,1471510803,"201051344000648","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,522728.7,522728.7,3677,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510870,892034.00
08/18/2016 05:00,2,0.000,ALERT,212.83,301.17,59.970,1471510803,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,533523.2,533523.2,3680,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510872,892035.00
08/18/2016 05:00,2,0.000,ALERT,212.83,300.87,59.970,1471510803,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,525715.3,525715.3,3675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510874,892036.00
08/18/2016 05:00,2,0.000,ALERT,212.83,300.27,59.986,1471510803,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,518124.3,518124.3,3684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510876,892037.00
08/18/2016 05:00,2,0.000,ALERT,213.29,301.17,59.959,1471510803,"201051344000576","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,525524.4,525524.4,3682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471510877,892038.00
08/18/2016 05:00,2,0.000,ALERT,212.38,297.87,59.970,1471510803,"274151322000087","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,741077.0,741077.0,3699,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471510879,892039.00
08/18/2016 05:15,2,0.000,ALERT,213.06,299.97,59.965,1471511703,"201051344000645","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,525050.7,525050.7,3684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511705,892040.00
08/18/2016 05:15,2,0.000,ALERT,212.16,298.17,59.970,1471511703,"274151322000085","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,768803.2,768803.2,3651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511707,892041.00
08/18/2016 05:15,2,0.000,ALERT,213.06,299.67,59.938,1471511703,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,516535.5,516535.5,3680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511708,892042.00
08/18/2016 05:15,2,0.000,ALERT,212.61,299.67,59.959,1471511703,"201051344000469","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,518839.7,518839.7,3695,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511710,892043.00
08/18/2016 05:15,2,0.000,ALERT,211.93,297.26,59.965,1471511703,"201051344000646","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,519896.5,519896.5,3679,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511712,892044.00
08/18/2016 05:15,2,0.000,ALERT,211.70,299.07,59.970,1471511703,"274151322000052","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,788697.8,788697.8,3650,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511714,892045.00
08/18/2016 05:15,2,0.000,ALERT,212.61,297.57,59.965,1471511703,"201051344000585","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,529063.4,529063.4,3675,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511716,892046.00
08/18/2016 05:15,2,0.000,ALERT,212.16,297.57,59.975,1471511703,"201051344001230","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,523194.3,523194.3,3698,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511717,892047.00
08/18/2016 05:15,2,0.000,ALERT,212.83,298.17,59.965,1471511703,"201051344000582","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,515962.6,515962.6,3679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511719,892048.00
08/18/2016 05:15,2,0.000,ALERT,211.93,297.57,59.970,1471511703,"201051344000955","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,529617.7,529617.7,3686,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511721,892049.00
08/18/2016 05:15,2,0.000,ALERT,212.16,297.87,59.965,1471511703,"274151322000094","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,646300.0,646300.0,3715,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511723,892050.00
08/18/2016 05:15,2,0.000,ALERT,212.61,300.57,59.965,1471511703,"201051344000579","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,533076.2,533076.2,3691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511725,892051.00
08/18/2016 05:15,2,0.000,ALERT,212.38,298.17,59.975,1471511703,"201051344000890","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,526869.5,526869.5,3680,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511727,892052.00
08/18/2016 05:15,2,0.000,ALERT,212.61,297.57,59.975,1471511703,"201051344000438","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,528405.3,528405.3,3687,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511728,892053.00
08/18/2016 05:15,2,0.000,ALERT,212.38,296.66,59.981,1471511703,"201051344000417","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,519848.6,519848.6,3682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511730,892054.00
08/18/2016 05:15,2,0.000,ALERT,212.16,299.67,59.965,1471511703,"274151322000083","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,781570.1,781570.1,3661,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511732,892055.00
08/18/2016 05:15,2,0.000,ALERT,212.38,298.77,59.975,1471511703,"274151322000076","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,833732.7,833732.7,3663,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511734,892056.00
08/18/2016 05:15,2,0.000,ALERT,212.61,300.87,59.981,1471511703,"201051344000868","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,517698.2,517698.2,3685,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511736,892057.00
08/18/2016 05:15,2,0.000,ALERT,212.16,299.67,59.944,1471511703,"274151322000095","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,825318.2,825318.2,3669,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511738,892058.00
08/18/2016 05:15,2,0.000,ALERT,212.61,299.97,59.975,1471511703,"201051344000988","219011344069620",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,511944.1,511944.1,3697,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511740,892059.00
08/18/2016 05:15,2,0.000,ALERT,212.38,296.96,59.975,1471511703,"201051344001025","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,528002.6,528002.6,3682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511742,892060.00
08/18/2016 05:15,2,0.000,ALERT,212.61,300.27,59.970,1471511703,"201051344000458","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,525091.6,525091.6,3681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511744,892061.00
08/18/2016 05:15,2,0.000,ALERT,213.29,299.97,59.975,1471511703,"201051344000853","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,524261.2,524261.2,3682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511746,892062.00
08/18/2016 05:15,2,0.000,ALERT,212.83,297.87,59.981,1471511703,"201051344000685","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,527680.3,527680.3,3692,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511747,892063.00
08/18/2016 05:15,2,0.000,ALERT,212.38,297.26,59.970,1471511703,"201051344000917","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,524622.4,524622.4,3699,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511749,892064.00
08/18/2016 05:15,2,0.000,ALERT,212.61,298.17,59.965,1471511703,"201051344001145","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,529827.9,529827.9,3700,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511751,892065.00
08/18/2016 05:15,2,0.000,ALERT,212.61,296.96,59.970,1471511703,"201051344000651","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,522667.9,522667.9,3679,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511753,892066.00
08/18/2016 05:15,2,0.000,ALERT,211.70,298.47,59.996,1471511703,"274151322000088","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,752939.5,752939.5,3656,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511754,892067.00
08/18/2016 05:15,2,0.000,ALERT,212.61,296.66,59.949,1471511703,"274151322000068","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,646523.0,646523.0,3711,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511756,892068.00
08/18/2016 05:15,2,0.000,ALERT,211.70,297.87,59.975,1471511703,"201051344001135","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,518803.8,518803.8,3678,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511758,892069.00
08/18/2016 05:15,2,0.000,ALERT,212.38,300.57,60.002,1471511703,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,529482.2,529482.2,3685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511760,892070.00
08/18/2016 05:15,2,0.000,ALERT,212.16,296.96,59.922,1471511703,"201051344001203","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,526772.0,526772.0,3689,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511762,892071.00
08/18/2016 05:15,2,0.000,ALERT,211.93,298.77,59.965,1471511703,"274151322000054","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,768565.5,768565.5,3653,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511764,892072.00
08/18/2016 05:15,2,0.000,ALERT,212.83,299.67,59.970,1471511703,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,516780.5,516780.5,3682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511766,892073.00
08/18/2016 05:15,2,0.000,ALERT,211.93,297.57,59.954,1471511703,"201051344001093","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,524038.4,524038.4,3700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511767,892074.00
08/18/2016 05:15,2,0.000,ALERT,212.38,299.67,59.938,1471511703,"201051344000900","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,533241.2,533241.2,3695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511769,892075.00
08/18/2016 05:15,2,0.000,ALERT,212.61,299.37,59.970,1471511703,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,522728.7,522728.7,3679,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511771,892076.00
08/18/2016 05:15,2,0.000,ALERT,212.38,300.27,60.018,1471511703,"201051344000569","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,533523.2,533523.2,3682,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511773,892077.00
08/18/2016 05:15,2,0.000,ALERT,212.61,299.97,59.959,1471511703,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,525715.3,525715.3,3677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511775,892078.00
08/18/2016 05:15,2,0.000,ALERT,212.38,299.37,59.991,1471511703,"201051344001158","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,518124.3,518124.3,3686,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511777,892079.00
08/18/2016 05:15,2,0.000,ALERT,212.83,299.97,59.965,1471511703,"201051344000576","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,525524.4,525524.4,3684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471511778,892080.00
08/18/2016 05:15,2,0.000,ALERT,211.93,296.96,59.965,1471511703,"274151322000087","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,741077.0,741077.0,3701,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471511780,892081.00
08/18/2016 05:30,2,0.000,ALERT,212.61,299.37,59.986,1471512604,"201051344000645","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,525050.7,525050.7,3686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512606,892082.00
08/18/2016 05:30,2,0.000,ALERT,211.25,296.66,59.981,1471512604,"274151322000085","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,768803.2,768803.2,3653,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512607,892083.00
08/18/2016 05:30,2,0.000,ALERT,212.16,298.77,59.975,1471512604,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,516535.5,516535.5,3682,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512609,892084.00
08/18/2016 05:30,2,0.000,ALERT,211.93,298.77,59.981,1471512604,"201051344000469","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,518839.7,518839.7,3697,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512611,892085.00
08/18/2016 05:30,2,0.000,ALERT,210.57,295.46,59.975,1471512604,"201051344000646","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,519896.5,519896.5,3681,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512613,892086.00
08/18/2016 05:30,2,0.000,ALERT,211.03,296.66,59.975,1471512604,"274151322000052","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,788697.8,788697.8,3652,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512615,892087.00
08/18/2016 05:30,2,0.000,ALERT,211.03,295.76,59.975,1471512604,"201051344000585","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,529063.4,529063.4,3677,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512617,892088.00
08/18/2016 05:30,2,0.000,ALERT,210.80,296.06,59.981,1471512604,"201051344001230","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,523194.3,523194.3,3700,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512618,892089.00
08/18/2016 05:30,2,0.000,ALERT,211.25,296.36,59.965,1471512604,"201051344000582","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,515962.6,515962.6,3681,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512620,892090.00
08/18/2016 05:30,2,0.000,ALERT,210.35,295.46,59.975,1471512604,"201051344000955","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,529617.7,529617.7,3688,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512622,892091.00
08/18/2016 05:30,2,0.000,ALERT,211.25,296.36,59.965,1471512604,"274151322000094","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,646300.0,646300.0,3717,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512624,892092.00
08/18/2016 05:30,2,0.000,ALERT,211.70,299.37,59.970,1471512604,"201051344000579","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,533076.2,533076.2,3693,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512626,892093.00
08/18/2016 05:30,2,0.000,ALERT,210.57,296.06,59.970,1471512604,"201051344000890","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,526869.5,526869.5,3682,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512628,892094.00
08/18/2016 05:30,2,0.000,ALERT,211.03,295.76,59.954,1471512604,"201051344000438","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,528405.3,528405.3,3689,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512629,892095.00
08/18/2016 05:30,2,0.000,ALERT,211.03,295.16,59.965,1471512604,"201051344000417","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,519848.6,519848.6,3684,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512631,892096.00
08/18/2016 05:30,2,0.000,ALERT,211.25,297.87,59.959,1471512604,"274151322000083","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,781570.1,781570.1,3663,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512633,892097.00
08/18/2016 05:30,2,0.000,ALERT,211.93,296.66,59.954,1471512604,"274151322000076","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,833732.7,833732.7,3665,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512635,892098.00
08/18/2016 05:30,2,0.000,ALERT,211.93,299.67,60.002,1471512604,"201051344000868","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,517698.2,517698.2,3687,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512637,892099.00
08/18/2016 05:30,2,0.000,ALERT,211.25,297.87,59.954,1471512604,"274151322000095","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,825318.2,825318.2,3671,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512639,892100.00
08/18/2016 05:30,2,0.000,ALERT,211.70,298.77,59.954,1471512604,"201051344000988","219011344069620",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,511944.1,511944.1,3699,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512640,892101.00
08/18/2016 05:30,2,0.000,ALERT,211.03,295.46,59.965,1471512604,"201051344001025","219011344069620",0.00,18.70,0,294.26,299.67,0.0,0.0,0.000,528002.6,528002.6,3684,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512642,892102.00
08/18/2016 05:30,2,0.000,ALERT,211.93,299.37,59.959,1471512604,"201051344000458","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,525091.6,525091.6,3683,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512644,892103.00
08/18/2016 05:30,2,0.000,ALERT,212.38,299.07,59.965,1471512604,"201051344000853","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,524261.2,524261.2,3684,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512646,892104.00
08/18/2016 05:30,2,0.000,ALERT,211.48,296.06,59.965,1471512604,"201051344000685","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,527680.3,527680.3,3694,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512648,892105.00
08/18/2016 05:30,2,0.000,ALERT,211.48,295.76,59.954,1471512604,"201051344000917","219011344069620",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,524622.4,524622.4,3701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512649,892106.00
08/18/2016 05:30,2,0.000,ALERT,211.70,296.66,59.959,1471512604,"201051344001145","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,529827.9,529827.9,3702,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512651,892107.00
08/18/2016 05:30,2,0.000,ALERT,211.48,295.46,60.002,1471512604,"201051344000651","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,522667.9,522667.9,3681,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512653,892108.00
08/18/2016 05:30,2,0.000,ALERT,211.25,297.87,59.959,1471512604,"274151322000088","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,752939.5,752939.5,3658,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512655,892109.00
08/18/2016 05:30,2,0.000,ALERT,212.16,297.26,59.954,1471512604,"274151322000068","219011344069620",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,646523.0,646523.0,3713,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512657,892110.00
08/18/2016 05:30,2,0.000,ALERT,211.03,296.36,59.959,1471512604,"201051344001135","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,518803.8,518803.8,3680,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512659,892111.00
08/18/2016 05:30,2,0.000,ALERT,211.70,300.27,59.959,1471512604,"201051344000594","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,529482.2,529482.2,3687,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512661,892112.00
08/18/2016 05:30,2,0.000,ALERT,211.48,295.76,59.922,1471512604,"201051344001203","219011344069620",0.00,19.00,0,294.56,300.57,0.0,0.0,0.000,526772.0,526772.0,3691,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512662,892113.00
08/18/2016 05:30,2,0.000,ALERT,211.48,297.87,59.954,1471512604,"274151322000054","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,768565.5,768565.5,3655,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512664,892114.00
08/18/2016 05:30,2,0.000,ALERT,212.38,299.37,59.965,1471512604,"201051344000867","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,516780.5,516780.5,3684,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512666,892115.00
08/18/2016 05:30,2,0.000,ALERT,211.25,296.06,59.981,1471512604,"201051344001093","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,524038.4,524038.4,3702,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512668,892116.00
08/18/2016 05:30,2,0.000,ALERT,211.93,299.67,59.954,1471512604,"201051344000900","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,533241.2,533241.2,3697,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512670,892117.00
08/18/2016 05:30,2,0.000,ALERT,212.38,299.07,59.996,1471512604,"201051344000648","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,522728.7,522728.7,3681,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512671,892118.00
08/18/2016 05:30,2,0.000,ALERT,212.16,299.67,59.949,1471512604,"201051344000569","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,533523.2,533523.2,3684,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512673,892119.00
08/18/2016 05:30,2,0.000,ALERT,211.93,299.37,59.954,1471512604,"201051344000983","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,525715.3,525715.3,3679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512675,892120.00
08/18/2016 05:30,2,0.000,ALERT,212.16,299.07,59.996,1471512604,"201051344001158","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,518124.3,518124.3,3688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512677,892121.00
08/18/2016 05:30,2,0.000,ALERT,212.61,299.97,59.922,1471512604,"201051344000576","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,525524.4,525524.4,3686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471512678,892122.00
08/18/2016 05:30,2,0.000,ALERT,211.48,297.26,59.949,1471512604,"274151322000087","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,741077.0,741077.0,3703,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471512680,892123.00
08/18/2016 05:45,2,0.000,ALERT,211.93,298.17,59.981,1471513503,"201051344000645","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,525050.7,525050.7,3688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471513505,892124.00
08/18/2016 05:45,2,0.000,ALERT,211.25,296.96,60.002,1471513503,"274151322000085","219011344069620",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,768803.2,768803.2,3655,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513507,892125.00
08/18/2016 05:45,2,0.000,ALERT,211.93,297.87,59.970,1471513503,"201051344000633","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,516535.5,516535.5,3684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513509,892126.00
08/18/2016 05:45,2,0.000,ALERT,211.48,297.87,59.928,1471513503,"201051344000469","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,518839.7,518839.7,3699,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513511,892127.00
08/18/2016 05:45,2,0.000,ALERT,211.03,296.66,59.965,1471513503,"274151322000052","219011344069620",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,788697.8,788697.8,3654,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513514,892128.00
08/18/2016 05:45,2,0.000,ALERT,211.48,296.66,59.996,1471513503,"201051344000585","219011344069620",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,529063.4,529063.4,3679,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513516,892129.00
08/18/2016 05:45,2,0.000,ALERT,211.25,296.96,59.959,1471513503,"201051344001230","219011344069620",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,523194.3,523194.3,3702,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513518,892130.00
08/18/2016 05:45,2,0.000,ALERT,211.70,297.26,59.965,1471513503,"201051344000582","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,515962.6,515962.6,3683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513520,892131.00
08/18/2016 05:45,2,0.000,ALERT,211.03,296.36,59.965,1471513503,"201051344000955","219011344069620",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,529617.7,529617.7,3690,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471513521,892132.00
08/18/2016 05:45,2,0.000,ALERT,211.48,296.06,59.970,1471513503,"274151322000094","219011344069620",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,646300.0,646300.0,3719,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513523,892133.00
08/18/2016 05:45,2,0.000,ALERT,211.48,299.07,59.965,1471513503,"201051344000579","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,533076.2,533076.2,3695,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471513525,892134.00
08/18/2016 05:45,2,0.000,ALERT,211.48,296.96,59.970,1471513503,"201051344000438","219011344069620",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,528405.3,528405.3,3691,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513528,892135.00
08/18/2016 05:45,2,0.000,ALERT,211.48,296.06,59.975,1471513503,"201051344000417","219011344069620",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,519848.6,519848.6,3686,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471513530,892136.00
08/18/2016 05:45,2,0.000,ALERT,211.25,296.96,59.965,1471513503,"274151322000083","219011344069620",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,781570.1,781570.1,3665,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513532,892137.00
08/18/2016 05:45,2,0.000,ALERT,211.70,296.66,59.981,1471513503,"274151322000076","219011344069620",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,833732.7,833732.7,3667,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513534,892138.00
08/18/2016 05:45,2,0.000,ALERT,211.48,299.07,59.981,1471513503,"201051344000868","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,517698.2,517698.2,3689,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513535,892139.00
08/18/2016 05:45,2,0.000,ALERT,211.25,298.17,59.970,1471513503,"274151322000095","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,825318.2,825318.2,3673,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513537,892140.00
08/18/2016 05:45,2,0.000,ALERT,211.48,298.47,59.981,1471513503,"201051344000988","219011344069620",0.00,19.80,0,294.56,300.57,0.0,0.0,0.000,511944.1,511944.1,3701,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513539,892141.00
08/18/2016 05:45,2,0.000,ALERT,211.48,296.06,59.975,1471513503,"201051344001025","219011344069620",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,528002.6,528002.6,3686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513541,892142.00
08/18/2016 05:45,2,0.000,ALERT,211.48,298.17,59.965,1471513503,"201051344000458","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,525091.6,525091.6,3685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471513543,892143.00
08/18/2016 05:45,2,0.000,ALERT,212.16,298.17,59.970,1471513503,"201051344000853","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,524261.2,524261.2,3686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513544,892144.00
08/18/2016 05:45,2,0.000,ALERT,211.70,296.66,59.944,1471513503,"201051344000685","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,527680.3,527680.3,3696,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513546,892145.00
08/18/2016 05:45,2,0.000,ALERT,211.70,296.36,60.023,1471513503,"201051344000917","219011344069620",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,524622.4,524622.4,3703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513548,892146.00
08/18/2016 05:45,2,0.000,ALERT,211.70,297.26,59.975,1471513503,"201051344001145","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,529827.9,529827.9,3704,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513550,892147.00
08/18/2016 05:45,2,0.000,ALERT,211.70,296.06,59.975,1471513503,"201051344000651","219011344069620",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,522667.9,522667.9,3683,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513552,892148.00
08/18/2016 05:45,2,0.000,ALERT,210.80,297.26,59.996,1471513503,"274151322000088","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,752939.5,752939.5,3660,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513553,892149.00
08/18/2016 05:45,2,0.000,ALERT,211.93,296.36,59.970,1471513503,"274151322000068","219011344069620",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,646523.0,646523.0,3715,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513555,892150.00
08/18/2016 05:45,2,0.000,ALERT,211.25,296.66,59.981,1471513503,"201051344001135","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,518803.8,518803.8,3682,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513557,892151.00
08/18/2016 05:45,2,0.000,ALERT,211.48,299.37,59.991,1471513503,"201051344000594","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,529482.2,529482.2,3689,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513559,892152.00
08/18/2016 05:45,2,0.000,ALERT,211.48,296.36,59.975,1471513503,"201051344001203","219011344069620",0.00,19.00,0,293.96,299.97,0.0,0.0,0.000,526772.0,526772.0,3693,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513561,892153.00
08/18/2016 05:45,2,0.000,ALERT,211.25,297.26,59.975,1471513503,"274151322000054","219011344069620",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,768565.5,768565.5,3657,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513562,892154.00
08/18/2016 05:45,2,0.000,ALERT,211.93,298.77,59.981,1471513503,"201051344000867","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,516780.5,516780.5,3686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513564,892155.00
08/18/2016 05:45,2,0.000,ALERT,211.70,296.96,60.023,1471513503,"201051344001093","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,524038.4,524038.4,3704,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513566,892156.00
08/18/2016 05:45,2,0.000,ALERT,211.70,298.77,59.986,1471513503,"201051344000900","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,533241.2,533241.2,3699,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513568,892157.00
08/18/2016 05:45,2,0.000,ALERT,212.16,298.17,59.975,1471513503,"201051344000648","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,522728.7,522728.7,3683,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513570,892158.00
08/18/2016 05:45,2,0.000,ALERT,211.93,299.37,59.986,1471513503,"201051344000569","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,533523.2,533523.2,3686,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513572,892159.00
08/18/2016 05:45,2,0.000,ALERT,211.93,298.77,59.954,1471513503,"201051344000983","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,525715.3,525715.3,3681,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471513573,892160.00
08/18/2016 05:45,2,0.000,ALERT,211.70,298.17,59.986,1471513503,"201051344001158","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,518124.3,518124.3,3690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471513575,892161.00
08/18/2016 05:45,2,0.000,ALERT,212.16,299.07,59.986,1471513503,"201051344000576","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,525524.4,525524.4,3688,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471513577,892162.00
08/18/2016 05:45,2,0.000,ALERT,211.48,296.36,59.981,1471513503,"274151322000087","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,741077.0,741077.0,3705,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513579,892163.00
08/18/2016 05:45,2,0.000,ALERT,211.03,296.36,59.975,1471513503,"201051344000646","219011344069620",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,519896.5,519896.5,3683,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513581,892164.00
08/18/2016 05:45,2,0.000,ALERT,211.25,297.26,59.970,1471513503,"201051344000890","219011344069620",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,526869.5,526869.5,3684,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471513583,892165.00
08/18/2016 06:00,2,0.000,ALERT,211.48,296.96,59.970,1471514403,"201051344000645","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,525050.7,525050.7,3690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514405,892166.00
08/18/2016 06:00,2,0.000,ALERT,210.57,295.76,59.954,1471514403,"274151322000085","219011344069620",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,768803.2,768803.2,3657,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514407,892167.00
08/18/2016 06:00,2,0.000,ALERT,211.03,296.36,59.970,1471514403,"201051344000633","219011344069620",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,516535.5,516535.5,3686,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514409,892168.00
08/18/2016 06:00,2,0.000,ALERT,210.80,296.96,59.965,1471514403,"201051344000469","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,518839.7,518839.7,3701,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514411,892169.00
08/18/2016 06:00,2,0.000,ALERT,210.35,295.46,60.012,1471514403,"201051344000646","219011344069620",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,519896.5,519896.5,3685,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514413,892170.00
08/18/2016 06:00,2,0.000,ALERT,210.12,295.16,59.949,1471514403,"274151322000052","219011344069620",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,788697.8,788697.8,3656,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514414,892171.00
08/18/2016 06:00,2,0.000,ALERT,210.80,296.06,59.965,1471514403,"201051344000585","219011344069620",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,529063.4,529063.4,3681,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514416,892172.00
