ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 06:00,2,0.000,ALERT,210.57,295.76,59.933,1471514403,"201051344001230","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,523194.3,523194.3,3704,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514418,892173.00
08/18/2016 06:00,2,0.000,ALERT,211.03,296.36,59.970,1471514403,"201051344000582","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,515962.6,515962.6,3685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514420,892174.00
08/18/2016 06:00,2,0.000,ALERT,210.35,295.46,59.965,1471514403,"201051344000955","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,529617.7,529617.7,3692,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514422,892175.00
08/18/2016 06:00,2,0.000,ALERT,210.35,295.16,59.949,1471514403,"274151322000094","219011344069620",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,646300.0,646300.0,3721,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514424,892176.00
08/18/2016 06:00,2,0.000,ALERT,210.57,297.57,59.959,1471514403,"201051344000579","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,533076.2,533076.2,3697,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514426,892177.00
08/18/2016 06:00,2,0.000,ALERT,210.57,295.76,59.954,1471514403,"201051344000890","219011344069620",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,526869.5,526869.5,3686,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514427,892178.00
08/18/2016 06:00,2,0.000,ALERT,210.80,295.46,59.954,1471514403,"201051344000438","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,528405.3,528405.3,3693,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514429,892179.00
08/18/2016 06:00,2,0.000,ALERT,210.80,294.56,59.959,1471514403,"201051344000417","219011344069620",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,519848.6,519848.6,3688,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514431,892180.00
08/18/2016 06:00,2,0.000,ALERT,210.35,296.06,59.954,1471514403,"274151322000083","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,781570.1,781570.1,3667,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514433,892181.00
08/18/2016 06:00,2,0.000,ALERT,210.57,295.46,59.949,1471514403,"274151322000076","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,833732.7,833732.7,3669,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514435,892182.00
08/18/2016 06:00,2,0.000,ALERT,210.57,297.26,59.928,1471514403,"201051344000868","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,517698.2,517698.2,3691,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514436,892183.00
08/18/2016 06:00,2,0.000,ALERT,210.12,296.36,59.954,1471514403,"274151322000095","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,825318.2,825318.2,3675,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514438,892184.00
08/18/2016 06:00,2,0.000,ALERT,210.57,296.66,59.954,1471514403,"201051344000988","219011344069620",0.00,20.30,0,293.36,299.67,0.0,0.0,0.000,511944.1,511944.1,3703,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514440,892185.00
08/18/2016 06:00,2,0.000,ALERT,210.57,294.56,59.954,1471514403,"201051344001025","219011344069620",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,528002.6,528002.6,3688,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514442,892186.00
08/18/2016 06:00,2,0.000,ALERT,210.57,296.96,59.949,1471514403,"201051344000458","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,525091.6,525091.6,3687,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514444,892187.00
08/18/2016 06:00,2,0.000,ALERT,211.25,296.96,59.949,1471514403,"201051344000853","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,524261.2,524261.2,3688,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514446,892188.00
08/18/2016 06:00,2,0.000,ALERT,211.03,295.46,59.949,1471514403,"201051344000685","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,527680.3,527680.3,3698,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514448,892189.00
08/18/2016 06:00,2,0.000,ALERT,210.80,294.86,59.907,1471514403,"201051344000917","219011344069620",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,524622.4,524622.4,3705,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514449,892190.00
08/18/2016 06:00,2,0.000,ALERT,210.80,295.76,59.954,1471514403,"201051344001145","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,529827.9,529827.9,3706,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514451,892191.00
08/18/2016 06:00,2,0.000,ALERT,210.57,294.56,59.907,1471514403,"201051344000651","219011344069620",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,522667.9,522667.9,3685,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514453,892192.00
08/18/2016 06:00,2,0.000,ALERT,209.90,295.16,59.986,1471514403,"274151322000088","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,752939.5,752939.5,3662,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514455,892193.00
08/18/2016 06:00,2,0.000,ALERT,210.80,294.56,59.949,1471514403,"274151322000068","219011344069620",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,646523.0,646523.0,3717,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514457,892194.00
08/18/2016 06:00,2,0.000,ALERT,210.12,294.86,59.944,1471514403,"201051344001135","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,518803.8,518803.8,3684,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514458,892195.00
08/18/2016 06:00,2,0.000,ALERT,211.25,299.07,59.965,1471514403,"201051344000594","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,529482.2,529482.2,3691,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514460,892196.00
08/18/2016 06:00,2,0.000,ALERT,210.80,295.46,59.912,1471514403,"201051344001203","219011344069620",0.00,19.30,0,293.66,299.97,0.0,0.0,0.000,526772.0,526772.0,3695,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514462,892197.00
08/18/2016 06:00,2,0.000,ALERT,210.35,295.46,59.917,1471514403,"274151322000054","219011344069620",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,768565.5,768565.5,3659,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514464,892198.00
08/18/2016 06:00,2,0.000,ALERT,211.70,298.17,59.928,1471514403,"201051344000867","219011344069620",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,516780.5,516780.5,3688,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514466,892199.00
08/18/2016 06:00,2,0.000,ALERT,210.57,295.46,59.949,1471514403,"201051344001093","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,524038.4,524038.4,3706,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514467,892200.00
08/18/2016 06:00,2,0.000,ALERT,211.25,298.17,59.949,1471514403,"201051344000900","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,533241.2,533241.2,3701,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514469,892201.00
08/18/2016 06:00,2,0.000,ALERT,211.70,297.57,59.944,1471514403,"201051344000648","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,522728.7,522728.7,3685,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514471,892202.00
08/18/2016 06:00,2,0.000,ALERT,211.48,298.77,59.954,1471514403,"201051344000569","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,533523.2,533523.2,3688,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514473,892203.00
08/18/2016 06:00,2,0.000,ALERT,211.25,298.17,59.959,1471514403,"201051344000983","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,525715.3,525715.3,3683,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514475,892204.00
08/18/2016 06:00,2,0.000,ALERT,211.48,297.87,59.986,1471514403,"201051344001158","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,518124.3,518124.3,3692,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514476,892205.00
08/18/2016 06:00,2,0.000,ALERT,211.70,298.47,59.949,1471514403,"201051344000576","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,525524.4,525524.4,3690,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471514478,892206.00
08/18/2016 06:00,2,0.000,ALERT,210.35,295.16,59.933,1471514403,"274151322000087","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,741077.0,741077.0,3707,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471514480,892207.00
08/18/2016 06:15,2,0.000,ALERT,212.38,298.77,59.954,1471515303,"201051344000645","219011344069620",0.00,20.70,0,294.86,301.17,0.0,0.0,0.000,525050.7,525050.7,3692,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515305,892208.00
08/18/2016 06:15,2,0.000,ALERT,211.03,296.96,59.965,1471515303,"274151322000085","219011344069620",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,768803.2,768803.2,3659,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515307,892209.00
08/18/2016 06:15,2,0.000,ALERT,212.61,298.77,60.007,1471515303,"201051344000633","219011344069620",0.00,19.50,0,293.06,300.87,0.0,0.0,0.000,516535.5,516535.5,3688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515309,892210.00
08/18/2016 06:15,2,0.000,ALERT,211.93,298.47,59.975,1471515303,"201051344000469","219011344069620",0.00,19.80,0,294.26,300.87,0.0,0.0,0.000,518839.7,518839.7,3703,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515311,892211.00
08/18/2016 06:15,2,0.000,ALERT,211.03,296.06,59.986,1471515303,"201051344000646","219011344069620",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,519896.5,519896.5,3687,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515312,892212.00
08/18/2016 06:15,2,0.000,ALERT,210.57,296.06,60.002,1471515303,"274151322000052","219011344069620",0.00,20.70,0,293.66,299.67,0.0,0.0,0.000,788697.8,788697.8,3658,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515314,892213.00
08/18/2016 06:15,2,0.000,ALERT,211.70,296.06,59.981,1471515303,"201051344000585","219011344069620",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,529063.4,529063.4,3683,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515316,892214.00
08/18/2016 06:15,2,0.000,ALERT,211.48,296.36,59.991,1471515303,"201051344001230","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,523194.3,523194.3,3706,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515318,892215.00
08/18/2016 06:15,2,0.000,ALERT,211.93,296.96,59.970,1471515303,"201051344000582","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,515962.6,515962.6,3687,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515320,892216.00
08/18/2016 06:15,2,0.000,ALERT,211.25,296.06,59.970,1471515303,"201051344000955","219011344069620",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,529617.7,529617.7,3694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515321,892217.00
08/18/2016 06:15,2,0.000,ALERT,211.03,296.06,59.981,1471515303,"274151322000094","219011344069620",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,646300.0,646300.0,3723,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515323,892218.00
08/18/2016 06:15,2,0.000,ALERT,212.16,299.67,59.981,1471515303,"201051344000579","219011344069620",0.00,20.30,0,295.46,302.07,0.0,0.0,0.000,533076.2,533076.2,3699,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515325,892219.00
08/18/2016 06:15,2,0.000,ALERT,211.25,296.36,59.981,1471515303,"201051344000890","219011344069620",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,526869.5,526869.5,3688,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515327,892220.00
08/18/2016 06:15,2,0.000,ALERT,211.70,296.36,59.975,1471515303,"201051344000438","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,528405.3,528405.3,3695,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515328,892221.00
08/18/2016 06:15,2,0.000,ALERT,211.48,295.46,59.975,1471515303,"201051344000417","219011344069620",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,519848.6,519848.6,3690,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515330,892222.00
08/18/2016 06:15,2,0.000,ALERT,211.03,296.66,59.970,1471515303,"274151322000083","219011344069620",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,781570.1,781570.1,3669,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515332,892223.00
08/18/2016 06:15,2,0.000,ALERT,211.25,296.36,59.949,1471515303,"274151322000076","219011344069620",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,833732.7,833732.7,3671,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515334,892224.00
08/18/2016 06:15,2,0.000,ALERT,211.93,299.97,59.975,1471515303,"201051344000868","219011344069620",0.00,20.30,0,295.46,302.07,0.0,0.0,0.000,517698.2,517698.2,3693,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515336,892225.00
08/18/2016 06:15,2,0.000,ALERT,211.03,297.57,59.981,1471515303,"274151322000095","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,825318.2,825318.2,3677,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515338,892226.00
08/18/2016 06:15,2,0.000,ALERT,212.16,299.37,59.933,1471515303,"201051344000988","219011344069620",0.00,20.70,0,292.76,300.87,0.0,0.0,0.000,511944.1,511944.1,3705,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515340,892227.00
08/18/2016 06:15,2,0.000,ALERT,211.48,295.76,59.944,1471515303,"201051344001025","219011344069620",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,528002.6,528002.6,3690,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515341,892228.00
08/18/2016 06:15,2,0.000,ALERT,211.93,299.37,59.975,1471515303,"201051344000458","219011344069620",0.00,21.30,0,294.56,302.07,0.0,0.0,0.000,525091.6,525091.6,3689,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515343,892229.00
08/18/2016 06:15,2,0.000,ALERT,212.61,299.07,59.975,1471515303,"201051344000853","219011344069620",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,524261.2,524261.2,3690,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515345,892230.00
08/18/2016 06:15,2,0.000,ALERT,211.93,296.06,59.928,1471515303,"201051344000685","219011344069620",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,527680.3,527680.3,3700,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515347,892231.00
08/18/2016 06:15,2,0.000,ALERT,211.70,295.76,59.959,1471515303,"201051344000917","219011344069620",0.00,20.70,0,292.16,297.57,0.0,0.0,0.000,524622.4,524622.4,3707,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515348,892232.00
08/18/2016 06:15,2,0.000,ALERT,211.93,296.66,59.975,1471515303,"201051344001145","219011344069620",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,529827.9,529827.9,3708,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515350,892233.00
08/18/2016 06:15,2,0.000,ALERT,211.70,295.46,59.965,1471515303,"201051344000651","219011344069620",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,522667.9,522667.9,3687,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515352,892234.00
08/18/2016 06:15,2,0.000,ALERT,210.35,296.36,59.965,1471515303,"274151322000088","219011344069620",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,752939.5,752939.5,3664,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515354,892235.00
08/18/2016 06:15,2,0.000,ALERT,211.48,295.46,59.970,1471515303,"274151322000068","219011344069620",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,646523.0,646523.0,3719,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515356,892236.00
08/18/2016 06:15,2,0.000,ALERT,211.25,296.36,59.970,1471515303,"201051344001135","219011344069620",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,518803.8,518803.8,3686,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515357,892237.00
08/18/2016 06:15,2,0.000,ALERT,211.93,299.67,60.018,1471515303,"201051344000594","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,529482.2,529482.2,3693,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515359,892238.00
08/18/2016 06:15,2,0.000,ALERT,211.70,296.36,59.922,1471515303,"201051344001203","219011344069620",0.00,19.80,0,293.66,299.67,0.0,0.0,0.000,526772.0,526772.0,3697,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515361,892239.00
08/18/2016 06:15,2,0.000,ALERT,210.80,296.36,59.975,1471515303,"274151322000054","219011344069620",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,768565.5,768565.5,3661,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515363,892240.00
08/18/2016 06:15,2,0.000,ALERT,212.38,298.77,59.965,1471515303,"201051344000867","219011344069620",0.00,20.70,0,296.06,301.77,0.0,0.0,0.000,516780.5,516780.5,3690,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471515365,892241.00
08/18/2016 06:15,2,0.000,ALERT,211.48,296.36,59.959,1471515303,"201051344001093","219011344069620",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,524038.4,524038.4,3708,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515367,892242.00
08/18/2016 06:15,2,0.000,ALERT,212.16,299.07,59.938,1471515303,"201051344000900","219011344069620",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,533241.2,533241.2,3703,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515368,892243.00
08/18/2016 06:15,2,0.000,ALERT,212.38,298.77,59.975,1471515303,"201051344000648","219011344069620",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,522728.7,522728.7,3687,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515370,892244.00
08/18/2016 06:15,2,0.000,ALERT,212.16,299.67,59.970,1471515303,"201051344000569","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,533523.2,533523.2,3690,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515372,892245.00
08/18/2016 06:15,2,0.000,ALERT,211.93,299.37,59.959,1471515303,"201051344000983","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,525715.3,525715.3,3685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515374,892246.00
08/18/2016 06:15,2,0.000,ALERT,212.16,299.07,59.965,1471515303,"201051344001158","219011344069620",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,518124.3,518124.3,3694,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515376,892247.00
08/18/2016 06:15,2,0.000,ALERT,212.61,299.37,59.965,1471515303,"201051344000576","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,525524.4,525524.4,3692,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515378,892248.00
08/18/2016 06:15,2,0.000,ALERT,211.03,295.76,59.975,1471515303,"274151322000087","219011344069620",0.00,21.00,0,293.36,298.77,0.0,0.0,0.000,741077.0,741077.0,3709,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471515379,892249.00
08/18/2016 06:30,2,0.000,ALERT,212.16,298.47,59.986,1471516203,"201051344000645","219011344069620",0.00,21.00,0,294.26,309.59,0.0,0.0,0.000,525050.7,525050.7,3694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516205,892250.00
08/18/2016 06:30,2,0.000,ALERT,211.25,296.96,59.991,1471516203,"274151322000085","219011344069620",0.00,20.70,0,291.85,300.87,0.0,0.0,0.000,768803.2,768803.2,3661,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516207,892251.00
08/18/2016 06:30,2,0.000,ALERT,212.16,298.17,59.986,1471516203,"201051344000633","219011344069620",0.00,19.80,0,292.46,309.29,0.0,0.0,0.000,516535.5,516535.5,3690,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516209,892252.00
08/18/2016 06:30,2,0.000,ALERT,211.70,298.47,59.986,1471516203,"201051344000469","219011344069620",0.00,20.30,0,293.06,308.39,0.0,0.0,0.000,518839.7,518839.7,3705,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516211,892253.00
08/18/2016 06:30,2,0.000,ALERT,211.03,296.06,59.986,1471516203,"201051344000646","219011344069620",0.00,20.00,0,291.55,297.87,0.0,0.0,0.000,519896.5,519896.5,3689,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516213,892254.00
08/18/2016 06:30,2,0.000,ALERT,210.80,296.96,60.028,1471516203,"274151322000052","219011344069620",0.00,21.00,0,291.55,301.47,0.0,0.0,0.000,788697.8,788697.8,3660,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516214,892255.00
08/18/2016 06:30,2,0.000,ALERT,211.25,296.36,59.991,1471516203,"201051344000585","219011344069620",0.00,20.70,0,291.85,298.17,0.0,0.0,0.000,529063.4,529063.4,3685,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516216,892256.00
08/18/2016 06:30,2,0.000,ALERT,211.25,296.36,59.949,1471516203,"201051344001230","219011344069620",0.00,19.80,0,292.46,298.47,0.0,0.0,0.000,523194.3,523194.3,3708,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516218,892257.00
08/18/2016 06:30,2,0.000,ALERT,211.93,296.96,59.996,1471516203,"201051344000582","219011344069620",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,515962.6,515962.6,3689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516220,892258.00
08/18/2016 06:30,2,0.000,ALERT,211.03,296.06,59.981,1471516203,"201051344000955","219011344069620",0.00,20.30,0,292.16,297.87,0.0,0.0,0.000,529617.7,529617.7,3696,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516222,892259.00
08/18/2016 06:30,2,0.000,ALERT,211.25,296.66,60.023,1471516203,"274151322000094","219011344069620",0.00,20.00,0,291.25,300.57,0.0,0.0,0.000,646300.0,646300.0,3725,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516224,892260.00
08/18/2016 06:30,2,0.000,ALERT,211.48,299.07,59.981,1471516203,"201051344000579","219011344069620",0.00,20.70,0,294.86,309.89,0.0,0.0,0.000,533076.2,533076.2,3701,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516226,892261.00
08/18/2016 06:30,2,0.000,ALERT,211.25,296.66,59.986,1471516203,"201051344000890","219011344069620",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,526869.5,526869.5,3690,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516227,892262.00
08/18/2016 06:30,2,0.000,ALERT,211.48,296.36,59.996,1471516203,"201051344000438","219011344069620",0.00,19.80,0,292.46,298.47,0.0,0.0,0.000,528405.3,528405.3,3697,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516229,892263.00
08/18/2016 06:30,2,0.000,ALERT,211.48,295.76,59.996,1471516203,"201051344000417","219011344069620",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,519848.6,519848.6,3692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516231,892264.00
08/18/2016 06:30,2,0.000,ALERT,211.25,297.57,59.981,1471516203,"274151322000083","219011344069620",0.00,20.00,0,292.16,301.77,0.0,0.0,0.000,781570.1,781570.1,3671,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516233,892265.00
08/18/2016 06:30,2,0.000,ALERT,211.48,296.66,59.981,1471516203,"274151322000076","219011344069620",0.00,21.00,0,291.55,300.87,0.0,0.0,0.000,833732.7,833732.7,3673,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516235,892266.00
08/18/2016 06:30,2,0.000,ALERT,211.48,299.07,59.996,1471516203,"201051344000868","219011344069620",0.00,20.70,0,294.86,310.79,0.0,0.0,0.000,517698.2,517698.2,3695,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516237,892267.00
08/18/2016 06:30,2,0.000,ALERT,211.03,297.87,59.970,1471516203,"274151322000095","219011344069620",0.00,19.80,0,292.76,302.07,0.0,0.0,0.000,825318.2,825318.2,3679,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516238,892268.00
08/18/2016 06:30,2,0.000,ALERT,211.70,298.47,59.986,1471516203,"201051344000988","219011344069620",0.00,21.00,0,291.85,308.69,0.0,0.0,0.000,511944.1,511944.1,3707,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516240,892269.00
08/18/2016 06:30,2,0.000,ALERT,211.25,295.76,59.996,1471516203,"201051344001025","219011344069620",0.00,19.80,0,291.55,298.47,0.0,0.0,0.000,528002.6,528002.6,3692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516242,892270.00
08/18/2016 06:30,2,0.000,ALERT,211.70,298.47,59.991,1471516203,"201051344000458","219011344069620",0.00,21.50,0,294.26,310.19,0.0,0.0,0.000,525091.6,525091.6,3691,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516244,892271.00
08/18/2016 06:30,2,0.000,ALERT,212.16,298.17,59.991,1471516203,"201051344000853","219011344069620",0.00,20.70,0,294.26,309.59,0.0,0.0,0.000,524261.2,524261.2,3692,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516246,892272.00
08/18/2016 06:30,2,0.000,ALERT,211.70,296.06,59.981,1471516203,"201051344000685","219011344069620",0.00,20.00,0,292.16,298.17,0.0,0.0,0.000,527680.3,527680.3,3702,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516247,892273.00
08/18/2016 06:30,2,0.000,ALERT,211.70,295.76,59.991,1471516203,"201051344000917","219011344069620",0.00,21.00,0,290.95,297.57,0.0,0.0,0.000,524622.4,524622.4,3709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516249,892274.00
08/18/2016 06:30,2,0.000,ALERT,211.70,296.66,59.981,1471516203,"201051344001145","219011344069620",0.00,20.00,0,292.76,298.77,0.0,0.0,0.000,529827.9,529827.9,3710,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516251,892275.00
08/18/2016 06:30,2,0.000,ALERT,211.48,295.46,59.981,1471516203,"201051344000651","219011344069620",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,522667.9,522667.9,3689,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516253,892276.00
08/18/2016 06:30,2,0.000,ALERT,210.80,296.96,60.002,1471516203,"274151322000088","219011344069620",0.00,21.00,0,291.55,301.17,0.0,0.0,0.000,752939.5,752939.5,3666,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516255,892277.00
08/18/2016 06:30,2,0.000,ALERT,211.48,296.06,59.965,1471516203,"274151322000068","219011344069620",0.00,21.30,0,290.95,300.27,0.0,0.0,0.000,646523.0,646523.0,3721,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516256,892278.00
08/18/2016 06:30,2,0.000,ALERT,211.03,296.36,59.975,1471516203,"201051344001135","219011344069620",0.00,20.30,0,292.46,298.47,0.0,0.0,0.000,518803.8,518803.8,3688,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516258,892279.00
08/18/2016 06:30,2,0.000,ALERT,211.25,298.77,60.012,1471516203,"201051344000594","219011344069620",0.00,20.00,0,294.26,310.49,0.0,0.0,0.000,529482.2,529482.2,3695,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516260,892280.00
08/18/2016 06:30,2,0.000,ALERT,211.48,296.06,59.986,1471516203,"201051344001203","219011344069620",0.00,20.00,0,292.16,299.67,0.0,0.0,0.000,526772.0,526772.0,3699,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516262,892281.00
08/18/2016 06:30,2,0.000,ALERT,211.03,296.96,59.986,1471516203,"274151322000054","219011344069620",0.00,21.50,0,291.85,301.77,0.0,0.0,0.000,768565.5,768565.5,3663,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516264,892282.00
08/18/2016 06:30,2,0.000,ALERT,211.93,298.47,59.991,1471516203,"201051344000867","219011344069620",0.00,21.00,0,293.96,310.49,0.0,0.0,0.000,516780.5,516780.5,3692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516265,892283.00
08/18/2016 06:30,2,0.000,ALERT,211.25,296.36,59.981,1471516203,"201051344001093","219011344069620",0.00,20.70,0,292.16,297.87,0.0,0.0,0.000,524038.4,524038.4,3710,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516267,892284.00
08/18/2016 06:30,2,0.000,ALERT,211.48,298.47,59.996,1471516203,"201051344000900","219011344069620",0.00,20.70,0,293.96,309.29,0.0,0.0,0.000,533241.2,533241.2,3705,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516269,892285.00
08/18/2016 06:30,2,0.000,ALERT,211.93,297.87,59.991,1471516203,"201051344000648","219011344069620",0.00,20.00,0,293.66,310.19,0.0,0.0,0.000,522728.7,522728.7,3689,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516271,892286.00
08/18/2016 06:30,2,0.000,ALERT,211.70,299.07,59.981,1471516203,"201051344000569","219011344069620",0.00,21.00,0,294.86,310.19,0.0,0.0,0.000,533523.2,533523.2,3692,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516273,892287.00
08/18/2016 06:30,2,0.000,ALERT,211.70,298.77,59.991,1471516203,"201051344000983","219011344069620",0.00,21.00,0,294.56,310.19,0.0,0.0,0.000,525715.3,525715.3,3687,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516275,892288.00
08/18/2016 06:30,2,0.000,ALERT,211.70,298.47,60.044,1471516203,"201051344001158","219011344069620",0.00,20.00,0,293.66,308.39,0.0,0.0,0.000,518124.3,518124.3,3696,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516276,892289.00
08/18/2016 06:30,2,0.000,ALERT,212.16,299.07,59.981,1471516203,"201051344000576","219011344069620",0.00,20.70,0,294.26,309.29,0.0,0.0,0.000,525524.4,525524.4,3694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471516278,892290.00
08/18/2016 06:30,2,0.000,ALERT,211.25,296.36,59.996,1471516203,"274151322000087","219011344069620",0.00,21.00,0,291.25,300.87,0.0,0.0,0.000,741077.0,741077.0,3711,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471516280,892291.00
08/18/2016 06:45,2,0.000,ALERT,211.70,297.87,59.970,1471517104,"201051344000645","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,525050.7,525050.7,3696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517106,892292.00
08/18/2016 06:45,2,0.000,ALERT,211.03,296.36,59.928,1471517104,"274151322000085","219011344069620",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,768803.2,768803.2,3663,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517108,892293.00
08/18/2016 06:45,2,0.000,ALERT,211.70,297.57,59.970,1471517104,"201051344000633","219011344069620",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,516535.5,516535.5,3692,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471517110,892294.00
08/18/2016 06:45,2,0.000,ALERT,211.25,297.87,60.007,1471517104,"201051344000469","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,518839.7,518839.7,3707,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517112,892295.00
08/18/2016 06:45,2,0.000,ALERT,210.35,294.86,59.970,1471517104,"201051344000646","219011344069620",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,519896.5,519896.5,3691,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517114,892296.00
08/18/2016 06:45,2,0.000,ALERT,210.57,296.96,59.970,1471517104,"274151322000052","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,788697.8,788697.8,3662,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471517116,892297.00
08/18/2016 06:45,2,0.000,ALERT,211.03,295.46,59.970,1471517104,"201051344000585","219011344069620",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,529063.4,529063.4,3687,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517117,892298.00
08/18/2016 06:45,2,0.000,ALERT,210.80,295.46,59.970,1471517104,"201051344001230","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,523194.3,523194.3,3710,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517119,892299.00
08/18/2016 06:45,2,0.000,ALERT,211.25,296.06,59.965,1471517104,"201051344000582","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,515962.6,515962.6,3691,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517121,892300.00
08/18/2016 06:45,2,0.000,ALERT,210.57,295.16,59.970,1471517104,"201051344000955","219011344069620",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,529617.7,529617.7,3698,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517123,892301.00
08/18/2016 06:45,2,0.000,ALERT,211.03,296.36,59.996,1471517104,"274151322000094","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,646300.0,646300.0,3727,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471517125,892302.00
08/18/2016 06:45,2,0.000,ALERT,211.48,298.77,59.975,1471517104,"201051344000579","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,533076.2,533076.2,3703,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517126,892303.00
08/18/2016 06:45,2,0.000,ALERT,210.80,295.76,59.965,1471517104,"201051344000890","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,526869.5,526869.5,3692,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471517128,892304.00
08/18/2016 06:45,2,0.000,ALERT,211.03,295.46,59.970,1471517104,"201051344000438","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,528405.3,528405.3,3699,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517130,892305.00
08/18/2016 06:45,2,0.000,ALERT,211.25,295.16,59.970,1471517104,"201051344000417","219011344069620",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,519848.6,519848.6,3694,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517132,892306.00
08/18/2016 06:45,2,0.000,ALERT,211.03,297.26,59.975,1471517104,"274151322000083","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,781570.1,781570.1,3673,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517134,892307.00
08/18/2016 06:45,2,0.000,ALERT,211.48,296.36,59.981,1471517104,"274151322000076","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,833732.7,833732.7,3675,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517135,892308.00
08/18/2016 06:45,2,0.000,ALERT,211.48,299.07,59.970,1471517104,"201051344000868","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,517698.2,517698.2,3697,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517137,892309.00
08/18/2016 06:45,2,0.000,ALERT,210.80,297.57,59.996,1471517104,"274151322000095","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,825318.2,825318.2,3681,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517139,892310.00
08/18/2016 06:45,2,0.000,ALERT,211.25,297.87,59.981,1471517104,"201051344000988","219011344069620",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,511944.1,511944.1,3709,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517141,892311.00
08/18/2016 06:45,2,0.000,ALERT,210.80,294.86,59.981,1471517104,"201051344001025","219011344069620",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,528002.6,528002.6,3694,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517143,892312.00
08/18/2016 06:45,2,0.000,ALERT,211.48,298.17,59.981,1471517104,"201051344000458","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,525091.6,525091.6,3693,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517145,892313.00
08/18/2016 06:45,2,0.000,ALERT,211.93,297.87,59.970,1471517104,"201051344000853","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,524261.2,524261.2,3694,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517147,892314.00
08/18/2016 06:45,2,0.000,ALERT,211.25,295.46,59.975,1471517104,"201051344000685","219011344069620",0.00,20.70,0,293.96,297.57,0.0,0.0,0.000,527680.3,527680.3,3704,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517148,892315.00
08/18/2016 06:45,2,0.000,ALERT,211.03,295.16,60.007,1471517104,"201051344000917","219011344069620",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,524622.4,524622.4,3711,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517150,892316.00
08/18/2016 06:45,2,0.000,ALERT,211.25,296.06,59.970,1471517104,"201051344001145","219011344069620",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,529827.9,529827.9,3712,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517152,892317.00
