ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 06:45,2,0.000,ALERT,211.25,294.86,59.975,1471517104,"201051344000651","219011344069620",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,522667.9,522667.9,3691,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517154,892318.00
08/18/2016 06:45,2,0.000,ALERT,210.57,296.36,59.928,1471517104,"274151322000088","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,752939.5,752939.5,3668,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517155,892319.00
08/18/2016 06:45,2,0.000,ALERT,211.48,295.76,59.981,1471517104,"274151322000068","219011344069620",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,646523.0,646523.0,3723,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517157,892320.00
08/18/2016 06:45,2,0.000,ALERT,210.80,295.46,59.975,1471517104,"201051344001135","219011344069620",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,518803.8,518803.8,3690,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517159,892321.00
08/18/2016 06:45,2,0.000,ALERT,211.25,299.07,59.975,1471517104,"201051344000594","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,529482.2,529482.2,3697,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517161,892322.00
08/18/2016 06:45,2,0.000,ALERT,211.03,295.16,59.970,1471517104,"201051344001203","219011344069620",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,526772.0,526772.0,3701,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517163,892323.00
08/18/2016 06:45,2,0.000,ALERT,210.80,297.26,59.986,1471517104,"274151322000054","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,768565.5,768565.5,3665,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517164,892324.00
08/18/2016 06:45,2,0.000,ALERT,211.70,298.17,59.970,1471517104,"201051344000867","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,516780.5,516780.5,3694,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517166,892325.00
08/18/2016 06:45,2,0.000,ALERT,211.03,295.76,59.981,1471517104,"201051344001093","219011344069620",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,524038.4,524038.4,3712,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471517168,892326.00
08/18/2016 06:45,2,0.000,ALERT,211.48,298.17,60.002,1471517104,"201051344000900","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,533241.2,533241.2,3707,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517170,892327.00
08/18/2016 06:45,2,0.000,ALERT,211.70,297.57,60.012,1471517104,"201051344000648","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,522728.7,522728.7,3691,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517172,892328.00
08/18/2016 06:45,2,0.000,ALERT,211.70,298.77,59.975,1471517104,"201051344000569","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,533523.2,533523.2,3694,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471517174,892329.00
08/18/2016 06:45,2,0.000,ALERT,211.48,298.47,59.944,1471517104,"201051344000983","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,525715.3,525715.3,3689,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471517176,892330.00
08/18/2016 06:45,2,0.000,ALERT,211.48,297.87,59.975,1471517104,"201051344001158","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,518124.3,518124.3,3698,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517177,892331.00
08/18/2016 06:45,2,0.000,ALERT,211.93,298.77,59.981,1471517104,"201051344000576","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,525524.4,525524.4,3696,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517179,892332.00
08/18/2016 06:45,2,0.000,ALERT,210.80,295.46,59.965,1471517104,"274151322000087","219011344069620",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,741077.0,741077.0,3713,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471517181,892333.00
08/18/2016 07:00,2,0.107,ALERT,211.48,296.96,59.954,1471518003,"201051344000645","219011344069620",20.63,21.50,0,295.76,301.77,2.3,0.3,0.000,525050.7,525050.7,3698,0,0,0,L,1122011218,0,120.88,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1471518005,892334.00
08/18/2016 07:00,2,0.055,ALERT,210.57,296.06,59.975,1471518003,"274151322000085","219011344069620",19.98,21.30,0,294.26,305.08,1.1,0.0,0.000,768803.2,768803.2,3665,0,0,0,L,1151911521,0,121.33,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1471518007,892335.00
08/18/2016 07:00,2,0.123,ALERT,211.70,296.96,59.986,1471518003,"201051344000633","219011344069620",19.62,20.30,0,293.96,301.17,2.5,0.4,0.000,516535.5,516535.5,3694,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1471518008,892336.00
08/18/2016 07:00,2,0.143,ALERT,211.03,296.96,59.933,1471518003,"201051344000469","219011344069620",20.26,20.70,0,294.86,300.87,2.9,0.9,0.000,518839.7,518839.7,3709,0,0,0,L,1122011218,0,120.20,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471518010,892337.00
08/18/2016 07:00,2,0.127,ALERT,210.57,295.76,59.975,1471518003,"201051344000646","219011344069620",19.46,20.70,0,292.76,297.26,2.5,0.5,0.000,519896.5,519896.5,3693,0,0,0,L,1122011218,0,120.88,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1471518012,892338.00
08/18/2016 07:00,2,0.080,ALERT,210.35,295.46,59.975,1471518003,"274151322000052","219011344069620",19.86,21.50,0,293.96,304.78,1.6,0.0,0.000,788697.8,788697.8,3664,0,0,0,L,1151911521,0,120.20,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1471518014,892339.00
08/18/2016 07:00,2,0.148,ALERT,211.03,296.06,59.981,1471518003,"201051344000585","219011344069620",19.54,21.30,0,292.76,297.57,3.0,0.9,0.000,529063.4,529063.4,3689,0,0,0,L,1122011218,0,120.42,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1471518016,892340.00
08/18/2016 07:00,2,0.129,ALERT,210.80,296.36,59.975,1471518003,"201051344001230","219011344069620",16.28,20.30,0,293.66,297.87,2.1,0.1,0.000,523194.3,523194.3,3712,0,0,0,L,1122011218,0,121.10,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1471518017,892341.00
08/18/2016 07:00,2,0.121,ALERT,211.48,296.96,59.975,1471518003,"201051344000582","219011344069620",19.94,20.30,0,294.26,298.17,2.5,0.5,0.000,515962.6,515962.6,3693,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1471518019,892342.00
08/18/2016 07:00,2,0.145,ALERT,210.57,296.06,59.996,1471518003,"201051344000955","219011344069620",19.52,21.00,0,293.36,297.26,2.9,0.9,0.000,529617.7,529617.7,3700,0,0,0,L,1122011218,0,120.42,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1471518021,892343.00
08/18/2016 07:00,2,0.000,ALERT,210.80,336.04,59.959,1471518003,"274151322000094","219011344069620",37.99,21.00,0,293.96,363.39,0.0,0.0,0.000,646300.0,646300.0,3729,0,0,0,L,1151911521,0,120.42,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1471518023,892344.00
08/18/2016 07:00,2,0.166,ALERT,211.03,297.57,59.965,1471518003,"201051344000579","219011344069620",19.14,21.00,0,296.36,302.37,3.2,1.2,0.000,533076.3,533076.3,3705,0,0,0,L,1122011218,0,120.42,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1471518025,892345.00
08/18/2016 07:00,2,0.141,ALERT,210.80,296.36,59.965,1471518003,"201051344000890","219011344069620",20.04,20.70,0,293.66,298.47,2.9,0.8,0.000,526869.5,526869.5,3694,0,0,0,L,1122011218,0,121.10,120.42,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1471518027,892346.00
08/18/2016 07:00,2,0.131,ALERT,211.03,296.06,59.949,1471518003,"201051344000438","219011344069620",20.00,20.30,0,293.36,297.87,2.7,0.7,0.000,528405.3,528405.3,3701,0,0,0,L,1122011218,0,121.10,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471518029,892347.00
08/18/2016 07:00,2,0.160,ALERT,211.03,295.46,59.965,1471518003,"201051344000417","219011344069620",19.72,20.70,0,292.76,296.96,3.2,1.2,0.000,519848.7,519848.7,3696,0,0,0,L,1122011218,0,120.65,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1471518030,892348.00
08/18/2016 07:00,2,0.059,ALERT,210.57,296.36,59.949,1471518003,"274151322000083","219011344069620",19.92,20.70,0,294.56,305.08,1.2,0.0,0.000,781570.1,781570.1,3675,0,0,0,L,1151911521,0,120.65,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1471518032,892349.00
08/18/2016 07:00,2,0.061,ALERT,211.25,296.36,59.933,1471518003,"274151322000076","219011344069620",20.99,21.30,0,293.96,304.48,1.3,0.0,0.000,833732.7,833732.7,3677,0,0,0,L,1151911521,0,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1471518034,892350.00
08/18/2016 07:00,2,0.135,ALERT,211.03,297.57,59.965,1471518003,"201051344000868","219011344069620",19.78,21.00,0,296.36,302.98,2.7,0.7,0.000,517698.3,517698.3,3699,0,0,0,L,1122011218,0,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1471518036,892351.00
08/18/2016 07:00,2,0.051,ALERT,210.57,296.96,59.954,1471518003,"274151322000095","219011344069620",20.40,20.70,0,295.46,305.68,1.1,0.0,0.000,825318.2,825318.2,3683,0,0,0,L,1151911521,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1471518038,892352.00
08/18/2016 07:00,2,0.100,ALERT,211.03,296.96,59.954,1471518003,"201051344000988","219011344069620",20.59,21.30,0,293.36,301.17,2.1,0.1,0.000,511944.1,511944.1,3711,0,0,0,L,1122011218,0,120.42,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1471518040,892353.00
08/18/2016 07:00,2,0.119,ALERT,210.80,295.46,59.965,1471518003,"201051344001025","219011344069620",20.67,20.30,0,292.76,298.17,2.5,0.5,0.000,528002.6,528002.6,3696,0,0,0,L,1122011218,0,120.65,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1471518042,892354.00
08/18/2016 07:00,2,0.123,ALERT,210.80,297.26,59.959,1471518003,"201051344000458","219011344069620",20.48,21.80,0,296.06,302.37,2.6,0.6,0.000,525091.6,525091.6,3695,0,0,0,L,1122011218,0,120.65,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1471518044,892355.00
08/18/2016 07:00,2,0.115,ALERT,211.70,296.96,59.959,1471518003,"201051344000853","219011344069620",19.28,21.00,0,295.76,302.07,2.3,0.3,0.000,524261.2,524261.2,3696,0,0,0,L,1122011218,0,121.10,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1471518045,892356.00
08/18/2016 07:00,2,0.100,ALERT,211.25,296.36,59.965,1471518003,"201051344000685","219011344069620",19.64,21.00,0,293.36,297.57,2.0,0.0,0.000,527680.3,527680.3,3706,0,0,0,L,1122011218,0,121.55,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1471518047,892357.00
08/18/2016 07:00,2,0.121,ALERT,211.03,295.76,59.965,1471518003,"201051344000917","219011344069620",17.97,21.50,0,292.16,297.26,2.2,0.2,0.000,524622.4,524622.4,3713,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1471518049,892358.00
08/18/2016 07:00,2,0.119,ALERT,211.03,296.36,59.922,1471518003,"201051344001145","219011344069620",19.00,20.30,0,293.96,298.47,2.3,0.3,0.000,529827.9,529827.9,3714,0,0,0,L,1122011218,0,120.88,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1471518051,892359.00
08/18/2016 07:00,2,0.121,ALERT,211.03,295.16,59.944,1471518003,"201051344000651","219011344069620",20.34,20.00,0,292.76,297.26,2.5,0.5,0.000,522667.9,522667.9,3693,0,0,0,L,1122011218,0,121.33,120.42,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1471518053,892360.00
08/18/2016 07:00,2,0.047,ALERT,210.12,296.36,59.959,1471518003,"274151322000088","219011344069620",19.76,21.50,0,294.26,304.18,0.9,0.0,0.000,752939.5,752939.5,3670,0,0,0,L,1151911521,0,121.10,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1471518055,892361.00
08/18/2016 07:00,2,0.008,ALERT,211.25,318.91,59.975,1471518003,"274151322000068","219011344069620",38.41,21.80,0,293.66,369.40,0.0,0.0,0.000,646523.0,646523.0,3725,0,0,0,L,1151911521,0,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1471518056,892362.00
08/18/2016 07:00,2,0.146,ALERT,210.57,296.06,59.965,1471518003,"201051344001135","219011344069620",20.79,21.00,0,293.36,297.87,3.1,1.1,0.000,518803.8,518803.8,3692,0,0,0,L,1122011218,0,120.88,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1471518058,892363.00
08/18/2016 07:00,2,0.127,ALERT,210.80,297.57,59.991,1471518003,"201051344000594","219011344069620",20.79,20.70,0,295.76,302.37,2.7,0.7,0.000,529482.2,529482.2,3699,0,0,0,L,1122011218,0,120.42,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471518060,892364.00
08/18/2016 07:00,2,0.137,ALERT,211.03,296.06,59.965,1471518003,"201051344001203","219011344069620",19.64,20.30,0,293.36,299.37,2.7,0.7,0.000,526772.0,526772.0,3703,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1471518062,892365.00
08/18/2016 07:00,2,0.055,ALERT,210.57,295.76,59.959,1471518003,"274151322000054","219011344069620",20.89,22.00,0,294.26,304.78,1.2,0.0,0.000,768565.5,768565.5,3667,0,0,0,L,1151911521,0,121.10,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1471518064,892366.00
08/18/2016 07:00,2,0.133,ALERT,211.25,296.96,59.959,1471518003,"201051344000867","219011344069620",20.56,21.30,0,295.46,302.37,2.8,0.7,0.000,516780.5,516780.5,3696,0,0,0,L,1122011218,0,120.88,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1471518066,892367.00
08/18/2016 07:00,2,0.152,ALERT,211.03,296.06,59.959,1471518003,"201051344001093","219011344069620",18.81,21.30,0,293.66,297.57,2.9,0.9,0.000,524038.5,524038.5,3714,0,0,0,L,1122011218,0,120.88,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1471518068,892368.00
08/18/2016 07:00,2,0.094,ALERT,211.03,297.26,59.959,1471518003,"201051344000900","219011344069620",20.04,21.00,0,295.46,301.47,1.9,0.0,0.000,533241.2,533241.2,3709,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1471518069,892369.00
08/18/2016 07:00,2,0.135,ALERT,211.25,296.66,59.959,1471518003,"201051344000648","219011344069620",20.89,20.30,0,295.16,302.07,2.9,0.8,0.000,522728.7,522728.7,3693,0,0,0,L,1122011218,0,120.42,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1471518071,892370.00
08/18/2016 07:00,2,0.133,ALERT,211.25,297.87,59.965,1471518003,"201051344000569","219011344069620",20.44,21.30,0,296.36,302.68,2.8,0.7,0.000,533523.2,533523.2,3696,0,0,0,L,1122011218,0,120.20,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1471518073,892371.00
08/18/2016 07:00,2,0.150,ALERT,211.25,297.57,60.002,1471518003,"201051344000983","219011344069620",20.73,21.50,0,296.06,302.37,3.2,1.1,0.000,525715.4,525715.4,3691,0,0,0,L,1122011218,0,120.65,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471518075,892372.00
08/18/2016 07:00,2,0.117,ALERT,211.03,296.96,59.986,1471518003,"201051344001158","219011344069620",20.77,20.70,0,295.16,300.87,2.5,0.5,0.000,518124.3,518124.3,3700,0,0,0,L,1122011218,0,120.42,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1471518077,892373.00
08/18/2016 07:00,2,0.123,ALERT,211.70,297.87,59.959,1471518003,"201051344000576","219011344069620",20.16,21.00,0,296.06,301.77,2.5,0.5,0.000,525524.4,525524.4,3698,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1471518078,892374.00
08/18/2016 07:00,2,0.068,ALERT,210.80,295.46,59.991,1471518003,"274151322000087","219011344069620",19.94,21.80,0,293.66,304.18,1.4,0.0,0.000,741077.0,741077.0,3715,0,0,0,L,1151911521,0,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1471518080,892375.00
08/18/2016 07:15,2,0.146,ACTIVE,211.70,300.27,59.975,1471518903,"201051344000645","219011344069620",23.30,21.80,0,295.16,306.28,3.5,1.4,0.000,525051.0,525051.0,3700,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518904,892376.00
08/18/2016 07:15,2,0.074,ACTIVE_NO_POWER,210.80,296.96,59.991,1471518903,"274151322000085","219011344069620",23.82,21.80,0,293.96,298.77,1.8,0.0,0.000,768803.2,768803.2,3667,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518905,892377.00
08/18/2016 07:15,2,0.150,ACTIVE,211.93,300.87,59.975,1471518903,"201051344000633","219011344069620",24.19,21.00,0,293.66,301.17,3.7,1.7,0.000,516535.9,516535.9,3696,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518906,892378.00
08/18/2016 07:15,2,0.184,ACTIVE,211.48,299.97,59.975,1471518903,"201051344000469","219011344069620",21.91,21.30,0,294.26,315.60,4.1,2.0,0.000,518840.1,518840.1,3711,0,0,0,L,1122011218,0,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518907,892379.00
08/18/2016 07:15,2,0.174,ACTIVE,210.80,297.26,59.981,1471518903,"201051344000646","219011344069620",22.15,21.30,0,293.36,298.47,3.9,1.9,0.000,519896.8,519896.8,3695,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518908,892380.00
08/18/2016 07:15,2,0.104,ACTIVE,210.57,297.26,59.981,1471518903,"274151322000052","219011344069620",23.70,21.80,0,293.96,299.07,2.5,0.5,0.000,788697.8,788697.8,3666,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518909,892381.00
08/18/2016 07:15,2,0.176,ACTIVE,211.25,320.41,59.975,1471518903,"201051344000585","219011344069620",24.83,21.50,0,293.96,320.71,4.4,2.4,0.000,529063.9,529063.9,3691,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518910,892382.00
08/18/2016 07:15,2,0.154,ACTIVE,211.03,297.26,59.981,1471518903,"201051344001230","219011344069620",21.79,21.00,0,294.56,298.77,3.4,1.4,0.000,523194.5,523194.5,3714,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518911,892383.00
08/18/2016 07:15,2,0.150,ACTIVE,211.48,298.17,59.970,1471518903,"201051344000582","219011344069620",23.24,21.00,0,294.86,299.37,3.6,1.6,0.000,515962.9,515962.9,3695,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518911,892384.00
08/18/2016 07:15,2,0.186,ACTIVE,210.80,297.26,59.970,1471518903,"201051344000955","219011344069620",22.07,21.50,0,293.66,322.21,4.2,2.1,0.000,529618.1,529618.1,3702,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518912,892385.00
08/18/2016 07:15,2,0.035,ALERT,210.80,315.60,59.928,1471518903,"274151322000094","219011344069620",22.28,21.30,0,293.66,375.11,0.8,0.0,0.000,646300.0,646300.0,3731,0,0,0,L,1151911521,0,120.88,121.55,0002,17,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1471518914,892386.00
08/18/2016 07:15,2,0.201,ACTIVE,211.25,301.17,59.981,1471518903,"201051344000579","219011344069620",22.46,21.50,0,296.06,327.92,4.6,2.5,0.000,533076.8,533076.8,3707,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518915,892387.00
08/18/2016 07:15,2,0.162,ACTIVE,211.03,318.30,59.970,1471518903,"201051344000890","219011344069620",25.03,21.30,0,294.86,319.21,4.2,2.1,0.000,526869.9,526869.9,3696,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518916,892388.00
08/18/2016 07:15,2,0.158,ACTIVE,211.48,308.39,59.949,1471518903,"201051344000438","219011344069620",24.71,21.00,0,294.56,308.99,4.0,1.9,0.000,528405.7,528405.7,3703,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518917,892389.00
08/18/2016 07:15,2,0.197,ACTIVE,211.25,296.66,59.959,1471518903,"201051344000417","219011344069620",22.17,21.30,0,293.36,306.88,4.4,2.4,0.000,519849.2,519849.2,3698,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518918,892390.00
08/18/2016 07:15,2,0.078,ACTIVE_NO_POWER,210.80,297.26,59.970,1471518903,"274151322000083","219011344069620",23.91,21.30,0,294.56,298.77,1.9,0.0,0.000,781570.1,781570.1,3677,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518919,892391.00
08/18/2016 07:15,2,0.082,ACTIVE,211.25,296.66,59.959,1471518903,"274151322000076","219011344069620",24.59,21.80,0,293.96,299.07,2.1,0.1,0.000,833732.7,833732.7,3679,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518920,892392.00
08/18/2016 07:15,2,0.160,ACTIVE,211.25,323.11,60.012,1471518903,"201051344000868","219011344069620",24.31,21.50,0,295.76,326.72,4.0,1.9,0.000,517698.6,517698.6,3701,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518921,892393.00
08/18/2016 07:15,2,0.070,ACTIVE_NO_POWER,210.80,297.57,59.981,1471518903,"274151322000095","219011344069620",24.11,21.30,0,295.46,299.37,1.7,0.0,0.000,825318.2,825318.2,3685,0,0,0,L,1151911521,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518922,892394.00
08/18/2016 07:15,2,0.131,ACTIVE,211.25,333.63,59.970,1471518903,"201051344000988","219011344069620",23.78,21.80,0,293.06,334.24,3.2,1.1,0.000,511944.3,511944.3,3713,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518923,892395.00
08/18/2016 07:15,2,0.143,ACTIVE,211.03,319.81,59.981,1471518903,"201051344001025","219011344069620",25.52,20.70,0,293.96,321.61,3.7,1.6,0.000,528002.9,528002.9,3698,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518924,892396.00
08/18/2016 07:15,2,0.148,ACTIVE,211.25,320.11,59.965,1471518903,"201051344000458","219011344069620",25.15,22.00,0,295.46,321.31,3.8,1.7,0.000,525091.9,525091.9,3697,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518925,892397.00
08/18/2016 07:15,2,0.152,ACTIVE,211.93,299.97,59.954,1471518903,"201051344000853","219011344069620",21.63,21.50,0,295.46,326.72,3.4,1.3,0.000,524261.4,524261.4,3698,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518926,892398.00
08/18/2016 07:15,2,0.137,ACTIVE,211.48,297.57,59.970,1471518903,"201051344000685","219011344069620",21.65,21.30,0,294.26,298.47,3.0,1.0,0.000,527680.4,527680.4,3708,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518927,892399.00
08/18/2016 07:15,2,0.146,ACTIVE,211.25,296.36,59.965,1471518903,"201051344000917","219011344069620",22.52,21.80,0,292.76,298.17,3.4,1.3,0.000,524622.6,524622.6,3715,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518928,892400.00
08/18/2016 07:15,2,0.141,ACTIVE,211.48,297.26,59.933,1471518903,"201051344001145","219011344069620",23.28,21.00,0,294.56,299.37,3.4,1.3,0.000,529828.1,529828.1,3716,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518929,892401.00
08/18/2016 07:15,2,0.137,ACTIVE,211.48,318.91,59.970,1471518903,"201051344000651","219011344069620",24.97,20.70,0,293.66,319.51,3.5,1.5,0.000,522668.2,522668.2,3695,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518930,892402.00
08/18/2016 07:15,2,0.066,ACTIVE_NO_POWER,210.35,296.96,59.965,1471518903,"274151322000088","219011344069620",21.73,22.00,0,293.96,298.47,1.5,0.0,0.000,752939.5,752939.5,3672,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518931,892403.00
08/18/2016 07:15,2,0.010,ALERT,211.48,348.36,59.970,1471518903,"274151322000068","219011344069620",39.40,22.00,0,293.66,373.31,0.0,0.0,0.000,646523.0,646523.0,3727,0,0,0,L,1151911521,0,121.55,121.78,0002,22,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1471518932,892404.00
08/18/2016 07:15,2,0.164,ACTIVE,211.03,330.93,59.970,1471518903,"201051344001135","219011344069620",25.86,21.30,0,294.26,332.13,4.3,2.3,0.000,518804.3,518804.3,3694,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518933,892405.00
08/18/2016 07:15,2,0.156,ALERT,211.25,319.51,59.970,1471518903,"201051344000594","219011344069620",24.33,21.30,0,295.16,334.24,3.9,1.8,0.000,529482.5,529482.5,3701,0,0,0,L,1122011218,0,120.65,121.10,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518935,892406.00
08/18/2016 07:15,2,0.176,ACTIVE,211.25,297.26,59.965,1471518903,"201051344001203","219011344069620",21.61,21.00,0,293.96,300.57,3.9,1.8,0.000,526772.4,526772.4,3705,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518936,892407.00
08/18/2016 07:15,2,0.074,ACTIVE_NO_POWER,210.80,297.57,59.954,1471518903,"274151322000054","219011344069620",23.93,22.50,0,294.26,299.07,1.8,0.0,0.000,768565.5,768565.5,3669,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518937,892408.00
08/18/2016 07:15,2,0.154,ACTIVE,211.70,311.39,59.965,1471518903,"201051344000867","219011344069620",24.75,21.80,0,294.56,312.59,3.9,1.9,0.000,516780.9,516780.9,3698,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518938,892409.00
08/18/2016 07:15,2,0.174,ACTIVE,211.25,296.96,59.970,1471518903,"201051344001093","219011344069620",22.90,21.50,0,294.26,298.77,4.0,2.0,0.000,524038.8,524038.8,3716,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518939,892410.00
08/18/2016 07:15,2,0.115,ACTIVE,211.03,312.89,59.975,1471518903,"201051344000900","219011344069620",24.47,21.50,0,295.16,313.50,2.9,0.9,0.000,533241.3,533241.3,3711,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518940,892411.00
08/18/2016 07:15,2,0.150,ACTIVE,211.70,329.43,59.965,1471518903,"201051344000648","219011344069620",25.70,21.00,0,295.16,330.63,4.0,1.9,0.000,522729.1,522729.1,3695,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518941,892412.00
08/18/2016 07:15,2,0.158,ACTIVE,211.48,326.42,59.975,1471518903,"201051344000569","219011344069620",24.59,21.80,0,296.36,328.52,4.0,1.9,0.000,533523.6,533523.6,3698,0,0,0,L,1122011218,0,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518942,892413.00
08/18/2016 07:15,2,0.176,ACTIVE,211.48,321.01,59.949,1471518903,"201051344000983","219011344069620",24.43,21.80,0,295.76,322.81,4.4,2.3,0.000,525715.8,525715.8,3693,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518943,892414.00
08/18/2016 07:15,2,0.137,ACTIVE,211.48,328.22,59.970,1471518903,"201051344001158","219011344069620",25.58,21.30,0,295.16,328.82,3.6,1.5,0.000,518124.6,518124.6,3702,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518943,892415.00
08/18/2016 07:15,2,0.154,ACTIVE,211.93,300.87,59.954,1471518903,"201051344000576","219011344069620",22.76,21.50,0,295.76,302.68,3.6,1.5,0.000,525524.7,525524.7,3700,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518944,892416.00
08/18/2016 07:15,2,0.084,ACTIVE_NO_POWER,210.80,296.06,59.965,1471518903,"274151322000087","219011344069620",22.96,22.30,0,293.36,298.17,1.9,0.0,0.000,741077.0,741077.0,3717,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471518945,892417.00
08/18/2016 07:30,2,0.182,ACTIVE,212.38,337.54,59.986,1471519804,"201051344000645","219011344069620",27.12,22.80,0,297.26,350.77,5.0,2.9,0.009,525051.6,525051.6,3701,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519805,892418.00
08/18/2016 07:30,2,0.078,ACTIVE,211.70,330.33,59.986,1471519804,"274151322000085","219011344069620",27.83,23.00,0,295.46,336.34,2.5,0.4,0.000,768803.3,768803.3,3668,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519806,892419.00
08/18/2016 07:30,2,0.172,ACTIVE,212.61,338.74,59.981,1471519804,"201051344000633","219011344069620",28.45,22.00,0,295.46,345.96,5.0,2.9,0.009,516536.5,516536.5,3697,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519807,892420.00
08/18/2016 07:30,2,0.213,ACTIVE,212.16,336.34,59.996,1471519804,"201051344000469","219011344069620",27.23,22.30,0,296.36,349.26,5.8,3.7,0.013,518840.9,518840.9,3712,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519807,892421.00
08/18/2016 07:30,2,0.211,ACTIVE,211.48,334.54,60.028,1471519804,"201051344000646","219011344069620",26.66,22.30,0,294.26,346.26,5.7,3.6,0.009,519897.6,519897.6,3696,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519808,892422.00
08/18/2016 07:30,2,0.111,ACTIVE,211.03,335.74,60.007,1471519804,"274151322000052","219011344069620",28.31,23.50,0,295.16,341.45,3.2,1.2,0.000,788698.1,788698.1,3667,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519809,892423.00
08/18/2016 07:30,2,0.225,ACTIVE,211.93,335.14,59.991,1471519804,"201051344000585","219011344069620",26.80,22.50,0,295.16,345.66,6.1,4.0,0.009,529064.7,529064.7,3692,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519810,892424.00
08/18/2016 07:30,2,0.184,ACTIVE,211.70,333.63,59.996,1471519804,"201051344001230","219011344069620",26.70,21.80,0,295.46,343.85,5.0,2.9,0.004,523195.2,523195.2,3715,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519811,892425.00
08/18/2016 07:30,2,0.203,ACTIVE,212.16,334.84,60.012,1471519804,"201051344000582","219011344069620",25.68,22.00,0,295.76,348.06,5.3,3.2,0.009,515963.6,515963.6,3696,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519812,892426.00
08/18/2016 07:30,2,0.225,ACTIVE,211.70,333.63,59.986,1471519804,"201051344000955","219011344069620",27.06,22.50,0,295.46,345.06,6.2,4.0,0.009,529619.0,529619.0,3703,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519813,892427.00
08/18/2016 07:30,2,0.068,ALERT,211.48,335.74,59.975,1471519804,"274151322000094","219011344069620",28.98,22.50,0,294.56,379.32,2.0,0.1,0.000,646300.0,646300.0,3733,0,0,0,L,1151911521,0,121.10,122.01,0002,19,0,0,0,0,0,0,129,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519815,892428.00
08/18/2016 07:30,2,0.242,ACTIVE,211.93,336.04,59.981,1471519804,"201051344000579","219011344069620",26.90,22.80,0,297.87,347.76,6.6,4.4,0.009,533077.8,533077.8,3708,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519816,892429.00
08/18/2016 07:30,2,0.217,ACTIVE,211.70,334.24,59.986,1471519804,"201051344000890","219011344069620",26.62,22.30,0,295.76,345.96,5.8,3.7,0.009,526870.7,526870.7,3697,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519816,892430.00
08/18/2016 07:30,2,0.178,ACTIVE,212.16,334.84,59.981,1471519804,"201051344000438","219011344069620",28.53,22.00,0,295.46,342.35,5.2,3.1,0.004,528406.3,528406.3,3704,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519817,892431.00
08/18/2016 07:30,2,0.234,ACTIVE,212.16,333.93,59.975,1471519804,"201051344000417","219011344069620",26.62,22.30,0,294.56,347.16,6.3,4.2,0.004,519850.1,519850.1,3699,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519818,892432.00
08/18/2016 07:30,2,0.129,ACTIVE,211.48,335.74,59.975,1471519804,"274151322000083","219011344069620",24.95,23.00,0,295.46,346.26,3.3,1.2,0.009,781570.3,781570.3,3678,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519819,892433.00
08/18/2016 07:30,2,0.137,ACTIVE,211.93,337.54,59.975,1471519804,"274151322000076","219011344069620",25.09,23.50,0,294.86,342.65,3.5,1.5,0.013,833732.9,833732.9,3680,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519820,892434.00
08/18/2016 07:30,2,0.213,ACTIVE,212.16,336.94,59.981,1471519804,"201051344000868","219011344069620",26.34,22.50,0,297.57,344.45,5.7,3.6,0.009,517699.4,517699.4,3702,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519821,892435.00
08/18/2016 07:30,2,0.121,ACTIVE,211.48,336.64,59.975,1471519804,"274151322000095","219011344069620",25.11,22.80,0,296.36,385.93,3.1,1.1,0.009,825318.3,825318.3,3686,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519822,892436.00
08/18/2016 07:30,2,0.174,ACTIVE,211.93,338.14,59.975,1471519804,"201051344000988","219011344069620",26.46,22.80,0,295.46,351.67,4.7,2.6,0.009,511944.8,511944.8,3714,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519823,892437.00
08/18/2016 07:30,2,0.164,ACTIVE,211.70,333.63,59.928,1471519804,"201051344001025","219011344069620",28.47,22.00,0,294.86,342.05,4.8,2.7,0.009,528003.5,528003.5,3699,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519824,892438.00
08/18/2016 07:30,2,0.205,ACTIVE,211.93,336.34,59.981,1471519804,"201051344000458","219011344069620",26.24,23.00,0,297.26,349.56,5.5,3.4,0.009,525092.6,525092.6,3698,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519825,892439.00
08/18/2016 07:30,2,0.199,ACTIVE,212.61,338.14,59.949,1471519804,"201051344000853","219011344069620",25.84,22.50,0,296.96,348.66,5.2,3.1,0.009,524262.1,524262.1,3699,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519826,892440.00
08/18/2016 07:30,2,0.180,ACTIVE,212.16,334.84,59.991,1471519804,"201051344000685","219011344069620",26.16,22.30,0,295.16,348.06,4.8,2.7,0.009,527681.0,527681.0,3709,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519827,892441.00
08/18/2016 07:30,2,0.203,ACTIVE,212.16,335.44,59.965,1471519804,"201051344000917","219011344069620",25.27,22.80,0,294.26,344.15,5.2,3.1,0.009,524623.2,524623.2,3716,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519827,892442.00
08/18/2016 07:30,2,0.166,ACTIVE,211.93,333.93,59.981,1471519804,"201051344001145","219011344069620",27.83,22.00,0,295.16,344.15,4.7,2.6,0.009,529828.7,529828.7,3717,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519828,892443.00
08/18/2016 07:30,2,0.162,ACTIVE,211.70,334.54,59.975,1471519804,"201051344000651","219011344069620",28.13,21.80,0,295.16,342.65,4.7,2.6,0.013,522668.8,522668.8,3696,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519829,892444.00
08/18/2016 07:30,2,0.115,ACTIVE,211.03,335.14,60.002,1471519804,"274151322000088","219011344069620",22.82,23.50,0,295.16,344.45,2.7,0.7,0.009,752939.6,752939.6,3673,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519830,892445.00
08/18/2016 07:30,2,0.090,ALERT,212.16,336.34,59.970,1471519804,"274151322000068","219011344069620",29.24,23.50,0,294.26,380.52,2.6,0.6,0.000,646523.1,646523.1,3729,0,0,0,L,1151911521,0,121.78,122.01,0002,22,0,0,0,0,0,0,114,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519832,892446.00
08/18/2016 07:30,2,0.197,ACTIVE,211.48,333.33,59.970,1471519804,"201051344001135","219011344069620",28.35,22.30,0,295.76,341.15,5.7,3.5,0.004,518805.1,518805.1,3695,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519833,892447.00
08/18/2016 07:30,2,0.211,ACTIVE,211.70,336.04,59.949,1471519804,"201051344000594","219011344069620",26.74,22.30,0,296.36,348.36,5.7,3.6,0.009,529483.3,529483.3,3703,0,0,0,L,1122011218,0,121.10,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519834,892448.00
08/18/2016 07:30,2,0.215,ALERT,211.93,334.54,59.975,1471519804,"201051344001203","219011344069620",26.06,22.30,0,295.46,348.36,5.7,3.5,0.009,526773.1,526773.1,3706,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519836,892449.00
08/18/2016 07:30,2,0.125,ACTIVE,211.48,335.74,59.975,1471519804,"274151322000054","219011344069620",24.45,24.30,0,295.46,345.06,3.1,1.1,0.004,768565.6,768565.6,3670,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519837,892450.00
08/18/2016 07:30,2,0.207,ACTIVE,212.16,335.74,59.975,1471519804,"201051344000867","219011344069620",26.98,22.80,0,296.96,348.66,5.7,3.6,0.009,516781.6,516781.6,3699,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519838,892451.00
08/18/2016 07:30,2,0.219,ACTIVE,211.48,334.84,59.938,1471519804,"201051344001093","219011344069620",26.12,22.50,0,295.16,348.06,5.8,3.7,0.009,524039.6,524039.6,3717,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519839,892452.00
08/18/2016 07:30,2,0.166,ACTIVE,211.70,336.64,59.922,1471519804,"201051344000900","219011344069620",26.70,22.50,0,296.96,348.66,4.5,2.5,0.009,533241.8,533241.8,3712,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519840,892453.00
08/18/2016 07:30,2,0.176,ACTIVE,212.16,336.34,59.965,1471519804,"201051344000648","219011344069620",28.41,22.00,0,296.66,344.76,5.1,3.0,0.004,522729.7,522729.7,3696,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519841,892454.00
08/18/2016 07:30,2,0.205,ACTIVE,211.93,335.74,59.981,1471519804,"201051344000569","219011344069620",26.92,23.00,0,297.87,351.37,5.6,3.5,0.009,533524.3,533524.3,3699,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519842,892455.00
08/18/2016 07:30,2,0.229,ACTIVE,211.93,335.44,59.944,1471519804,"201051344000983","219011344069620",26.28,22.80,0,297.87,350.17,6.1,4.0,0.013,525716.7,525716.7,3694,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519843,892456.00
08/18/2016 07:30,2,0.199,ACTIVE,211.93,335.74,59.970,1471519804,"201051344001158","219011344069620",26.40,22.30,0,297.26,356.18,5.3,3.2,0.009,518125.3,518125.3,3703,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519844,892457.00
08/18/2016 07:30,2,0.207,ACTIVE,212.38,337.24,60.007,1471519804,"201051344000576","219011344069620",25.88,22.30,0,297.57,350.17,5.5,3.4,0.009,525525.4,525525.4,3701,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519844,892458.00
08/18/2016 07:30,2,0.135,ALERT,211.25,327.62,59.959,1471519804,"274151322000087","219011344069620",23.32,23.80,0,294.86,346.26,3.2,1.1,0.000,741077.2,741077.2,3718,0,0,0,L,1151911521,0,121.55,121.78,0002,22,0,0,0,0,0,0,21,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471519846,892459.00
08/18/2016 07:45,2,0.266,ALERT,212.16,337.54,59.965,1471520703,"201051344000645","219011344069620",26.70,23.50,0,297.87,341.75,7.2,5.0,0.027,525052.5,525052.5,3702,0,0,0,L,1122011218,0,121.10,121.78,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520705,892460.00
08/18/2016 07:45,2,0.199,ALERT,211.03,336.04,59.965,1471520703,"274151322000085","219011344069620",25.05,24.00,0,296.36,339.04,5.1,3.0,0.022,768803.7,768803.7,3669,0,0,0,L,1151911521,0,122.01,121.33,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520707,892461.00
