ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 07:45,2,0.281,ALERT,212.16,338.74,59.975,1471520703,"201051344000633","219011344069620",27.04,22.50,0,295.16,343.25,7.7,5.5,0.031,516537.6,516537.6,3698,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520709,892462.00
08/18/2016 07:45,2,0.285,ALERT,211.48,336.64,59.965,1471520703,"201051344000469","219011344069620",27.04,22.80,0,296.66,340.55,7.9,5.7,0.031,518842.0,518842.0,3713,0,0,0,L,1122011218,0,120.20,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520711,892463.00
08/18/2016 07:45,2,0.283,ALERT,211.48,335.74,59.970,1471520703,"201051344000646","219011344069620",26.82,23.00,0,294.56,338.74,7.8,5.6,0.027,519898.6,519898.6,3697,0,0,0,L,1122011218,0,121.55,120.88,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520712,892464.00
08/18/2016 07:45,2,0.227,ACTIVE,210.80,335.14,59.981,1471520703,"274151322000052","219011344069620",26.14,24.50,0,319.51,343.25,6.0,3.9,0.018,788698.6,788698.6,3668,0,0,0,L,1151911521,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520713,892465.00
08/18/2016 07:45,2,0.305,ALERT,212.16,335.74,59.970,1471520703,"201051344000585","219011344069620",26.46,23.30,0,294.86,339.34,8.2,6.0,0.031,529065.9,529065.9,3693,0,0,0,L,1122011218,0,121.10,121.55,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520715,892466.00
08/18/2016 07:45,2,0.273,ALERT,211.70,335.14,59.970,1471520703,"201051344001230","219011344069620",26.48,22.50,0,295.76,338.14,7.4,5.2,0.031,523196.1,523196.1,3716,0,0,0,L,1122011218,0,121.55,120.88,0002,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520717,892467.00
08/18/2016 07:45,2,0.273,ACTIVE,212.38,336.34,59.991,1471520703,"201051344000582","219011344069620",26.24,22.80,0,308.09,356.18,7.3,5.1,0.031,515964.6,515964.6,3697,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520718,892468.00
08/18/2016 07:45,2,0.303,ALERT,211.70,335.44,59.975,1471520703,"201051344000955","219011344069620",27.14,23.30,0,294.86,338.14,8.4,6.2,0.031,529620.2,529620.2,3704,0,0,0,L,1122011218,0,120.88,121.33,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520720,892469.00
08/18/2016 07:45,2,0.123,ALERT,211.03,336.04,59.970,1471520703,"274151322000094","219011344069620",30.38,23.50,0,295.46,385.03,3.8,1.8,0.018,646300.2,646300.2,3735,0,0,0,L,1151911521,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520721,892470.00
08/18/2016 07:45,2,0.312,ACTIVE,211.48,336.34,59.975,1471520703,"201051344000579","219011344069620",27.29,23.30,0,311.69,356.78,8.7,6.5,0.031,533079.1,533079.1,3709,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520722,892471.00
08/18/2016 07:45,2,0.291,ALERT,211.70,334.84,60.012,1471520703,"201051344000890","219011344069620",27.31,23.00,0,296.06,339.04,8.1,5.9,0.031,526871.9,526871.9,3698,0,0,0,L,1122011218,0,121.55,120.65,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520724,892472.00
08/18/2016 07:45,2,0.283,ALERT,212.16,335.44,59.975,1471520703,"201051344000438","219011344069620",27.43,22.80,0,295.76,339.34,7.9,5.7,0.027,528407.4,528407.4,3705,0,0,0,L,1122011218,0,121.78,121.33,0002,22,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520726,892473.00
08/18/2016 07:45,2,0.305,ALERT,212.16,336.04,59.954,1471520703,"201051344000417","219011344069620",27.29,23.00,0,294.86,339.34,8.5,6.3,0.031,519851.3,519851.3,3700,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520728,892474.00
08/18/2016 07:45,2,0.203,ACTIVE,211.25,336.34,59.959,1471520703,"274151322000083","219011344069620",25.80,24.00,0,325.82,344.15,5.3,3.2,0.027,781570.8,781570.8,3679,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520729,892475.00
08/18/2016 07:45,2,0.215,ACTIVE,211.70,336.34,59.965,1471520703,"274151322000076","219011344069620",26.94,24.50,0,333.63,339.65,5.9,3.7,0.027,833733.5,833733.5,3681,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520730,892476.00
08/18/2016 07:45,2,0.295,ALERT,211.70,336.64,59.965,1471520703,"201051344000868","219011344069620",26.66,23.00,0,298.47,341.15,8.0,5.8,0.031,517700.5,517700.5,3703,0,0,0,L,1122011218,0,120.65,121.78,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520731,892477.00
08/18/2016 07:45,2,0.199,ACTIVE,211.25,335.74,59.959,1471520703,"274151322000095","219011344069620",26.04,23.50,0,327.32,343.85,5.2,3.1,0.027,825318.8,825318.8,3687,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520732,892478.00
08/18/2016 07:45,2,0.262,ACTIVE,211.48,338.14,59.965,1471520703,"201051344000988","219011344069620",26.04,23.30,0,312.29,357.08,6.9,4.8,0.031,511945.7,511945.7,3715,0,0,0,L,1122011218,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520733,892479.00
08/18/2016 07:45,2,0.270,ALERT,211.93,334.54,59.970,1471520703,"201051344001025","219011344069620",27.39,22.80,0,295.76,339.04,7.5,5.3,0.031,528004.5,528004.5,3700,0,0,0,L,1122011218,0,121.10,121.33,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520735,892480.00
08/18/2016 07:45,2,0.283,ACTIVE,211.48,336.34,59.959,1471520703,"201051344000458","219011344069620",26.54,23.80,0,308.09,359.48,7.7,5.5,0.035,525093.7,525093.7,3699,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520736,892481.00
08/18/2016 07:45,2,0.271,ACTIVE,212.16,337.54,59.965,1471520703,"201051344000853","219011344069620",27.31,23.30,0,312.59,358.58,7.6,5.4,0.027,524263.1,524263.1,3700,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520737,892482.00
08/18/2016 07:45,2,0.248,ALERT,212.38,336.64,59.965,1471520703,"201051344000685","219011344069620",27.14,22.80,0,295.46,339.65,6.9,4.7,0.031,527681.9,527681.9,3710,0,0,0,L,1122011218,0,122.23,121.10,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520739,892483.00
08/18/2016 07:45,2,0.252,ALERT,212.16,336.34,60.012,1471520703,"201051344000917","219011344069620",27.71,23.50,0,293.96,339.95,7.1,4.9,0.027,524624.2,524624.2,3717,0,0,0,L,1122011218,0,121.33,121.55,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520740,892484.00
08/18/2016 07:45,2,0.256,ALERT,212.38,336.64,59.970,1471520703,"201051344001145","219011344069620",27.35,22.50,0,295.46,339.65,7.1,4.9,0.022,529829.6,529829.6,3718,0,0,0,L,1122011218,0,121.55,121.33,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520742,892485.00
08/18/2016 07:45,2,0.271,ALERT,212.16,336.04,59.965,1471520703,"201051344000651","219011344069620",26.48,22.50,0,294.86,339.34,7.3,5.2,0.031,522669.8,522669.8,3697,0,0,0,L,1122011218,0,121.78,120.88,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520744,892486.00
08/18/2016 07:45,2,0.197,ACTIVE,211.25,336.04,59.954,1471520703,"274151322000088","219011344069620",23.97,24.50,0,329.13,341.15,4.8,2.7,0.013,752939.9,752939.9,3674,0,0,0,L,1151911521,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520745,892487.00
08/18/2016 07:45,2,0.146,ACTIVE,212.16,338.44,59.922,1471520703,"274151322000068","219011344069620",30.95,24.50,0,310.49,365.80,4.6,2.5,0.013,646523.4,646523.4,3731,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520746,892488.00
08/18/2016 07:45,2,0.301,ALERT,212.38,335.74,59.938,1471520703,"201051344001135","219011344069620",27.10,23.00,0,296.96,339.04,8.3,6.1,0.035,518806.3,518806.3,3696,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520748,892489.00
08/18/2016 07:45,2,0.283,ACTIVE,212.16,337.54,59.928,1471520703,"201051344000594","219011344069620",27.19,23.00,0,306.28,359.78,7.9,5.7,0.035,529484.4,529484.4,3704,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520749,892490.00
08/18/2016 07:45,2,0.287,ACTIVE,212.83,335.74,59.959,1471520703,"201051344001203","219011344069620",27.08,22.80,0,295.46,341.15,7.9,5.7,0.035,526774.2,526774.2,3708,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520750,892491.00
08/18/2016 07:45,2,0.207,ACTIVE,211.70,335.74,59.938,1471520703,"274151322000054","219011344069620",25.25,25.00,0,331.23,339.95,5.3,3.2,0.022,768566.1,768566.1,3671,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520751,892492.00
08/18/2016 07:45,2,0.297,ALERT,212.61,337.54,59.959,1471520703,"201051344000867","219011344069620",26.68,23.50,0,296.06,341.15,8.0,5.8,0.031,516782.8,516782.8,3700,0,0,0,L,1122011218,0,121.55,121.78,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520753,892493.00
08/18/2016 07:45,2,0.297,ALERT,212.61,337.54,59.981,1471520703,"201051344001093","219011344069620",26.86,23.30,0,295.76,339.95,8.1,5.9,0.031,524040.8,524040.8,3718,0,0,0,L,1122011218,0,121.78,121.33,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520754,892494.00
08/18/2016 07:45,2,0.252,ALERT,212.38,337.84,59.975,1471520703,"201051344000900","219011344069620",26.76,23.00,0,296.96,341.75,6.9,4.7,0.031,533242.7,533242.7,3713,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520756,892495.00
08/18/2016 07:45,2,0.291,ALERT,212.61,337.24,59.959,1471520703,"201051344000648","219011344069620",26.64,22.50,0,296.66,341.75,7.9,5.7,0.031,522730.8,522730.8,3697,0,0,0,L,1122011218,0,121.10,122.23,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520758,892496.00
08/18/2016 07:45,2,0.279,ACTIVE,212.38,337.24,59.965,1471520703,"201051344000569","219011344069620",27.61,23.50,0,314.10,352.87,7.8,5.6,0.035,533525.4,533525.4,3700,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520759,892497.00
08/18/2016 07:45,2,0.297,ACTIVE,212.38,337.24,59.965,1471520703,"201051344000983","219011344069620",27.53,23.50,0,308.09,358.28,8.3,6.1,0.035,525717.9,525717.9,3695,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520760,892498.00
08/18/2016 07:45,2,0.279,ALERT,212.16,337.24,59.986,1471520703,"201051344001158","219011344069620",26.92,23.00,0,297.57,341.45,7.7,5.5,0.035,518126.3,518126.3,3704,0,0,0,L,1122011218,0,120.88,121.55,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520762,892499.00
08/18/2016 07:45,2,0.279,ALERT,212.83,338.74,59.954,1471520703,"201051344000576","219011344069620",26.84,23.00,0,296.96,342.05,7.6,5.4,0.031,525526.4,525526.4,3702,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520763,892500.00
08/18/2016 07:45,2,0.213,ACTIVE,211.93,337.24,59.959,1471520703,"274151322000087","219011344069620",24.15,25.30,0,294.56,342.95,5.2,3.1,0.018,741077.6,741077.6,3720,0,0,0,L,1151911521,0,122.23,122.01,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471520764,892501.00
08/18/2016 08:00,2,0.525,ACTIVE,212.61,339.34,59.986,1471521603,"201051344000645","219011344069620",28.15,24.00,0,331.23,346.56,15.0,12.6,0.102,525054.6,525054.6,3704,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521604,892502.00
08/18/2016 08:00,2,0.459,ACTIVE,211.03,336.94,59.965,1471521603,"274151322000085","219011344069620",26.86,24.80,0,330.03,342.05,12.4,10.1,0.062,768805.3,768805.3,3671,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521605,892503.00
08/18/2016 08:00,2,0.551,ACTIVE,212.61,341.15,59.975,1471521603,"201051344000633","219011344069620",28.23,23.30,0,330.93,347.76,15.8,13.3,0.110,516539.8,516539.8,3700,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521606,892504.00
08/18/2016 08:00,2,0.562,ACTIVE,212.16,339.34,59.975,1471521603,"201051344000469","219011344069620",28.25,23.30,0,329.43,346.26,16.2,13.7,0.110,518844.3,518844.3,3715,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521607,892505.00
08/18/2016 08:00,2,0.543,ACTIVE,211.93,338.44,59.965,1471521603,"201051344000646","219011344069620",27.83,23.50,0,328.52,344.45,15.3,12.9,0.102,519900.9,519900.9,3699,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521608,892506.00
08/18/2016 08:00,2,0.494,ACTIVE,210.57,338.44,59.970,1471521603,"274151322000052","219011344069620",27.79,25.30,0,328.52,342.35,13.9,11.5,0.075,788700.4,788700.4,3669,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521609,892507.00
08/18/2016 08:00,2,0.541,ACTIVE,212.38,338.74,60.007,1471521603,"201051344000585","219011344069620",27.67,24.00,0,329.43,345.06,15.2,12.7,0.097,529068.2,529068.2,3695,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521610,892508.00
08/18/2016 08:00,2,0.529,ACTIVE,211.93,337.24,59.981,1471521603,"201051344001230","219011344069620",28.41,23.50,0,328.22,343.55,15.3,12.8,0.097,523198.3,523198.3,3718,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521611,892509.00
08/18/2016 08:00,2,0.523,ACTIVE,212.61,338.14,59.981,1471521603,"201051344000582","219011344069620",27.63,23.30,0,329.13,344.76,14.7,12.3,0.097,515966.7,515966.7,3698,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521612,892510.00
08/18/2016 08:00,2,0.588,ACTIVE,211.93,338.14,59.975,1471521603,"201051344000955","219011344069620",28.25,23.80,0,328.52,345.06,16.9,14.4,0.110,529622.6,529622.6,3706,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521612,892511.00
08/18/2016 08:00,2,0.295,ACTIVE,211.03,398.26,59.981,1471521603,"274151322000094","219011344069620",37.47,25.30,0,332.73,408.48,11.3,8.9,0.066,646301.4,646301.4,3737,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521613,892512.00
08/18/2016 08:00,2,0.580,ACTIVE,211.93,339.04,59.986,1471521603,"201051344000579","219011344069620",28.27,24.00,0,330.33,345.96,16.6,14.1,0.102,533081.6,533081.6,3710,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521614,892513.00
08/18/2016 08:00,2,0.562,ACTIVE,212.16,337.84,59.986,1471521603,"201051344000890","219011344069620",28.21,23.50,0,329.13,345.06,16.1,13.6,0.102,526874.2,526874.2,3700,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521615,892514.00
08/18/2016 08:00,2,0.561,ACTIVE,212.38,338.44,59.975,1471521603,"201051344000438","219011344069620",27.81,23.50,0,329.43,345.66,15.8,13.3,0.102,528409.7,528409.7,3707,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521616,892515.00
08/18/2016 08:00,2,0.566,ACTIVE,212.16,338.14,59.981,1471521603,"201051344000417","219011344069620",28.03,23.80,0,329.43,344.76,16.1,13.6,0.102,519853.7,519853.7,3702,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521617,892516.00
08/18/2016 08:00,2,0.438,ACTIVE,210.80,335.14,59.981,1471521603,"274151322000083","219011344069620",27.49,24.80,0,329.73,341.75,12.2,9.8,0.066,781572.3,781572.3,3680,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521618,892517.00
08/18/2016 08:00,2,0.502,ACTIVE,211.48,338.44,59.991,1471521603,"274151322000076","219011344069620",28.31,25.30,0,330.33,343.25,14.4,12.0,0.088,833735.3,833735.3,3682,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521619,892518.00
08/18/2016 08:00,2,0.564,ACTIVE,211.93,338.74,59.975,1471521603,"201051344000868","219011344069620",27.99,23.50,0,330.33,346.26,16.1,13.6,0.102,517702.8,517702.8,3705,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521620,892519.00
08/18/2016 08:00,2,0.445,ACTIVE,210.80,338.14,59.970,1471521603,"274151322000095","219011344069620",28.25,24.50,0,329.13,342.05,12.8,10.4,0.080,825320.4,825320.4,3688,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521621,892520.00
08/18/2016 08:00,2,0.537,ACTIVE,211.70,340.25,59.970,1471521603,"201051344000988","219011344069620",27.61,24.00,0,330.03,347.76,15.1,12.6,0.115,511947.7,511947.7,3716,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521623,892521.00
08/18/2016 08:00,2,0.525,ACTIVE,212.16,337.24,59.970,1471521603,"201051344001025","219011344069620",28.43,23.30,0,328.82,344.76,15.2,12.7,0.102,528006.6,528006.6,3702,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521623,892522.00
08/18/2016 08:00,2,0.537,ACTIVE,211.70,338.44,59.991,1471521603,"201051344000458","219011344069620",27.81,24.50,0,330.63,345.36,15.2,12.7,0.102,525095.8,525095.8,3700,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521624,892523.00
08/18/2016 08:00,2,0.527,ACTIVE,212.38,340.25,59.986,1471521603,"201051344000853","219011344069620",28.39,23.80,0,331.53,347.16,15.2,12.7,0.097,524265.3,524265.3,3701,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521625,892524.00
08/18/2016 08:00,2,0.502,ACTIVE,212.38,338.74,59.981,1471521603,"201051344000685","219011344069620",28.19,23.50,0,329.73,345.06,14.4,12.0,0.102,527683.9,527683.9,3712,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521626,892525.00
08/18/2016 08:00,2,0.494,ACTIVE,212.16,338.14,59.981,1471521603,"201051344000917","219011344069620",28.61,24.30,0,328.82,344.76,14.3,11.9,0.084,524626.2,524626.2,3719,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521627,892526.00
08/18/2016 08:00,2,0.482,ACTIVE,212.38,337.84,59.949,1471521603,"201051344001145","219011344069620",28.67,23.30,0,330.63,344.45,14.0,11.6,0.084,529831.6,529831.6,3720,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521628,892527.00
08/18/2016 08:00,2,0.527,ACTIVE,212.16,338.44,59.975,1471521603,"201051344000651","219011344069620",27.89,23.00,0,329.43,345.36,14.9,12.5,0.102,522671.9,522671.9,3699,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521629,892528.00
08/18/2016 08:00,2,0.453,ACTIVE,210.57,336.34,59.965,1471521603,"274151322000088","219011344069620",26.56,25.30,0,328.52,341.45,12.2,9.8,0.075,752941.4,752941.4,3675,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521630,892529.00
08/18/2016 08:00,2,0.322,ACTIVE,211.48,383.23,59.981,1471521603,"274151322000068","219011344069620",35.86,26.00,0,334.84,415.69,11.8,9.5,0.066,646524.9,646524.9,3732,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521631,892530.00
08/18/2016 08:00,2,0.557,ACTIVE,211.93,336.64,59.975,1471521603,"201051344001135","219011344069620",28.11,23.50,0,328.52,344.15,15.9,13.4,0.093,518808.6,518808.6,3698,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521632,892531.00
08/18/2016 08:00,2,0.549,ACTIVE,211.93,339.04,59.970,1471521603,"201051344000594","219011344069620",28.17,23.80,0,329.43,345.66,15.7,13.2,0.106,529486.7,529486.7,3705,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521633,892532.00
08/18/2016 08:00,2,0.555,ACTIVE,212.38,337.84,59.991,1471521603,"201051344001203","219011344069620",28.21,23.50,0,330.03,346.56,15.9,13.4,0.106,526776.5,526776.5,3709,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521633,892533.00
08/18/2016 08:00,2,0.461,ACTIVE,211.03,336.94,59.975,1471521603,"274151322000054","219011344069620",27.08,25.80,0,328.82,342.35,12.6,10.3,0.075,768567.7,768567.7,3672,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521634,892534.00
08/18/2016 08:00,2,0.559,ACTIVE,212.38,338.74,59.981,1471521603,"201051344000867","219011344069620",28.07,24.30,0,329.73,345.66,15.9,13.5,0.102,516785.1,516785.1,3702,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521635,892535.00
08/18/2016 08:00,2,0.564,ACTIVE,212.38,338.44,59.986,1471521603,"201051344001093","219011344069620",28.69,23.80,0,329.13,345.36,16.4,13.9,0.106,524043.2,524043.2,3720,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521636,892536.00
08/18/2016 08:00,2,0.512,ACTIVE,212.16,339.95,59.975,1471521603,"201051344000900","219011344069620",28.47,23.50,0,330.03,345.66,14.8,12.3,0.102,533244.7,533244.7,3715,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521637,892537.00
08/18/2016 08:00,2,0.539,ACTIVE,212.38,339.34,59.986,1471521603,"201051344000648","219011344069620",28.17,23.30,0,330.93,346.56,15.4,13.0,0.110,522733.1,522733.1,3699,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521638,892538.00
08/18/2016 08:00,2,0.545,ACTIVE,212.38,339.04,59.981,1471521603,"201051344000569","219011344069620",27.87,24.00,0,329.73,345.96,15.4,13.0,0.102,533527.6,533527.6,3701,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521639,892539.00
08/18/2016 08:00,2,0.549,ACTIVE,212.38,339.34,59.975,1471521603,"201051344000983","219011344069620",28.39,24.00,0,329.73,345.66,15.8,13.3,0.097,525720.2,525720.2,3696,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521640,892540.00
08/18/2016 08:00,2,0.541,ACTIVE,212.38,339.34,59.991,1471521603,"201051344001158","219011344069620",27.87,23.50,0,330.03,345.96,15.3,12.9,0.106,518128.5,518128.5,3706,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521641,892541.00
08/18/2016 08:00,2,0.533,ACTIVE,212.83,340.85,60.002,1471521603,"201051344000576","219011344069620",28.01,23.50,0,331.23,347.16,15.2,12.7,0.102,525528.6,525528.6,3704,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521642,892542.00
08/18/2016 08:00,2,0.451,ACTIVE,211.03,337.24,59.965,1471521603,"274151322000087","219011344069620",26.50,26.50,0,329.43,341.75,12.1,9.8,0.057,741079.2,741079.2,3721,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471521642,892543.00
08/18/2016 08:15,2,1.117,ACTIVE,212.83,345.96,59.970,1471522503,"201051344000645","219011344069620",28.27,24.80,0,332.13,359.18,32.0,29.0,0.252,525059.8,525059.8,3705,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522504,892544.00
08/18/2016 08:15,2,0.986,ACTIVE,210.80,338.74,59.949,1471522503,"274151322000085","219011344069620",27.77,25.80,0,329.43,350.77,27.8,24.9,0.177,768809.6,768809.6,3672,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522505,892545.00
08/18/2016 08:15,2,1.107,ACTIVE,212.83,347.16,59.970,1471522503,"201051344000633","219011344069620",29.12,24.30,0,331.53,360.08,32.7,29.6,0.261,516545.1,516545.1,3701,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522506,892546.00
08/18/2016 08:15,2,1.162,ACTIVE,212.61,346.26,60.002,1471522503,"201051344000469","219011344069620",28.43,24.00,0,330.03,359.78,33.5,30.4,0.283,518849.8,518849.8,3716,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522507,892547.00
08/18/2016 08:15,2,1.084,ACTIVE,211.70,343.55,59.975,1471522503,"201051344000646","219011344069620",28.69,24.50,0,329.13,356.48,31.5,28.5,0.256,519906.0,519906.0,3700,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522508,892548.00
08/18/2016 08:15,2,1.029,ACTIVE,210.80,345.66,60.018,1471522503,"274151322000052","219011344069620",28.53,26.30,0,327.92,351.67,29.8,26.8,0.194,788705.2,788705.2,3670,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522509,892549.00
08/18/2016 08:15,2,1.062,ACTIVE,212.16,343.85,59.981,1471522503,"201051344000585","219011344069620",28.45,25.00,0,330.33,355.88,30.6,27.6,0.239,529073.2,529073.2,3696,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522510,892550.00
08/18/2016 08:15,2,1.109,ACTIVE,211.70,342.95,59.970,1471522503,"201051344001230","219011344069620",28.71,25.00,0,328.52,355.58,32.3,29.2,0.261,523203.5,523203.5,3719,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522511,892551.00
08/18/2016 08:15,2,1.049,ACTIVE,212.38,343.85,59.975,1471522503,"201051344000582","219011344069620",28.78,24.30,0,330.63,357.08,30.6,27.6,0.239,515971.6,515971.6,3699,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522512,892552.00
08/18/2016 08:15,2,1.182,ACTIVE,211.70,343.25,59.917,1471522503,"201051344000955","219011344069620",28.84,24.80,0,328.22,357.38,34.5,31.4,0.278,529628.3,529628.3,3707,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522512,892553.00
08/18/2016 08:15,2,0.654,ACTIVE,210.80,410.28,59.975,1471522503,"274151322000094","219011344069620",38.66,26.50,0,331.23,422.90,26.2,23.3,0.177,646305.4,646305.4,3738,0,0,0,L,1151911521,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522513,892554.00
08/18/2016 08:15,2,1.160,ACTIVE,212.38,345.36,59.986,1471522503,"201051344000579","219011344069620",28.65,25.00,0,330.93,359.48,33.7,30.6,0.265,533087.1,533087.1,3711,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522514,892555.00
08/18/2016 08:15,2,1.145,ACTIVE,211.70,343.55,59.938,1471522503,"201051344000890","219011344069620",28.88,25.00,0,329.73,357.38,33.5,30.4,0.256,526879.7,526879.7,3701,0,0,0,L,1122011218,0,121.55,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522515,892556.00
08/18/2016 08:15,2,1.131,ACTIVE,211.93,344.76,59.959,1471522503,"201051344000438","219011344069620",28.94,24.50,0,330.63,358.28,33.2,30.1,0.270,528415.1,528415.1,3708,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522516,892557.00
08/18/2016 08:15,2,1.125,ACTIVE,211.93,343.55,59.996,1471522503,"201051344000417","219011344069620",28.41,24.80,0,330.63,356.78,32.4,29.3,0.256,519859.1,519859.1,3703,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522517,892558.00
08/18/2016 08:15,2,0.920,ACTIVE,210.57,339.04,59.944,1471522503,"274151322000083","219011344069620",28.86,25.80,0,329.13,350.47,26.9,24.0,0.186,781576.6,781576.6,3681,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522518,892559.00
08/18/2016 08:15,2,1.094,ACTIVE,211.25,346.86,59.981,1471522503,"274151322000076","219011344069620",29.36,26.50,0,330.03,353.17,32.5,29.5,0.217,833740.5,833740.5,3683,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522519,892560.00
08/18/2016 08:15,2,1.154,ACTIVE,212.16,345.36,59.975,1471522503,"201051344000868","219011344069620",28.61,24.50,0,330.33,359.48,33.5,30.4,0.261,517708.3,517708.3,3706,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522520,892561.00
08/18/2016 08:15,2,1.010,ACTIVE,210.57,344.45,59.965,1471522503,"274151322000095","219011344069620",29.14,25.80,0,329.43,351.37,29.8,26.9,0.203,825325.1,825325.1,3689,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522521,892562.00
08/18/2016 08:15,2,1.141,ACTIVE,212.38,347.16,59.981,1471522503,"201051344000988","219011344069620",28.37,25.00,0,330.93,360.69,32.8,29.7,0.274,511953.0,511953.0,3717,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522522,892563.00
08/18/2016 08:15,2,1.092,ACTIVE,211.70,342.95,59.975,1471522503,"201051344001025","219011344069620",28.86,24.50,0,329.73,357.08,31.9,28.9,0.247,528011.8,528011.8,3703,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522523,892564.00
08/18/2016 08:15,2,1.082,ACTIVE,212.38,345.36,59.975,1471522503,"201051344000458","219011344069620",28.92,25.30,0,330.93,358.58,31.7,28.7,0.265,525101.0,525101.0,3701,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522523,892565.00
08/18/2016 08:15,2,1.100,ACTIVE,213.06,347.16,59.981,1471522503,"201051344000853","219011344069620",28.77,24.80,0,332.43,360.08,32.1,29.0,0.261,524270.5,524270.5,3702,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522524,892566.00
08/18/2016 08:15,2,1.078,ACTIVE,212.16,344.45,59.933,1471522503,"201051344000685","219011344069620",28.57,24.80,0,329.73,357.38,31.2,28.2,0.261,527688.8,527688.8,3713,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522525,892567.00
08/18/2016 08:15,2,1.062,ACTIVE,212.16,344.15,59.986,1471522503,"201051344000917","219011344069620",28.55,25.30,0,330.03,356.18,30.8,27.8,0.239,524631.1,524631.1,3720,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522526,892568.00
08/18/2016 08:15,2,1.039,ACTIVE,211.93,343.55,59.949,1471522503,"201051344001145","219011344069620",28.92,24.50,0,330.93,356.48,30.4,27.5,0.239,529836.5,529836.5,3721,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522527,892569.00
08/18/2016 08:15,2,1.111,ACTIVE,212.16,345.06,59.975,1471522503,"201051344000651","219011344069620",28.33,24.30,0,331.23,357.38,31.9,28.9,0.252,522677.0,522677.0,3700,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522528,892570.00
08/18/2016 08:15,2,0.998,ACTIVE,210.57,338.44,59.965,1471522503,"274151322000088","219011344069620",27.79,26.00,0,328.52,350.77,28.1,25.1,0.177,752945.8,752945.8,3676,0,0,0,L,1151911521,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522529,892571.00
08/18/2016 08:15,2,0.689,ACTIVE,211.48,404.87,59.959,1471522503,"274151322000068","219011344069620",37.53,28.00,0,333.33,428.91,26.3,23.4,0.168,646529.0,646529.0,3733,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522530,892572.00
08/18/2016 08:15,2,1.119,ACTIVE,211.93,343.85,59.981,1471522503,"201051344001135","219011344069620",28.78,24.50,0,330.03,356.78,32.7,29.6,0.247,518814.0,518814.0,3699,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522531,892573.00
08/18/2016 08:15,2,1.146,ACTIVE,211.93,345.36,59.986,1471522503,"201051344000594","219011344069620",28.51,24.50,0,330.03,358.58,33.1,30.0,0.270,529492.1,529492.1,3706,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522532,892574.00
08/18/2016 08:15,2,1.172,ACTIVE,212.16,343.85,59.981,1471522503,"201051344001203","219011344069620",28.39,24.50,0,330.63,359.18,33.8,30.7,0.270,526782.0,526782.0,3710,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522533,892575.00
08/18/2016 08:15,2,1.002,ACTIVE,210.80,342.05,59.975,1471522503,"274151322000054","219011344069620",27.87,26.80,0,329.43,351.37,28.3,25.4,0.190,768572.2,768572.2,3673,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522534,892576.00
08/18/2016 08:15,2,1.137,ACTIVE,212.38,344.15,60.039,1471522503,"201051344000867","219011344069620",29.10,25.00,0,331.23,358.88,33.5,30.4,0.261,516790.6,516790.6,3703,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522535,892577.00
08/18/2016 08:15,2,1.211,ACTIVE,211.93,345.36,59.975,1471522503,"201051344001093","219011344069620",28.67,25.00,0,330.63,359.18,35.2,32.0,0.274,524049.0,524049.0,3721,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522536,892578.00
08/18/2016 08:15,2,1.129,ACTIVE,212.16,345.96,59.975,1471522503,"201051344000900","219011344069620",28.71,24.30,0,331.83,359.48,32.9,29.8,0.261,533250.1,533250.1,3716,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522537,892579.00
08/18/2016 08:15,2,1.127,ACTIVE,212.38,345.96,59.975,1471522503,"201051344000648","219011344069620",28.29,24.30,0,332.73,359.18,32.3,29.3,0.256,522738.4,522738.4,3700,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522537,892580.00
08/18/2016 08:15,2,1.123,ACTIVE,212.38,345.36,60.023,1471522503,"201051344000569","219011344069620",28.29,25.00,0,332.13,359.18,32.2,29.2,0.256,533533.0,533533.0,3702,0,0,0,L,1122011218,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522538,892581.00
08/18/2016 08:15,2,1.133,ACTIVE,212.38,345.36,59.986,1471522503,"201051344000983","219011344069620",28.73,24.80,0,330.93,359.18,33.0,29.9,0.256,525725.7,525725.7,3697,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522539,892582.00
08/18/2016 08:15,2,1.162,ACTIVE,212.38,345.96,59.986,1471522503,"201051344001158","219011344069620",28.01,24.50,0,331.23,359.48,33.0,29.9,0.270,518133.9,518133.9,3707,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522540,892583.00
08/18/2016 08:15,2,1.105,ACTIVE,212.61,346.56,59.981,1471522503,"201051344000576","219011344069620",28.71,24.50,0,332.43,360.38,32.2,29.1,0.261,525533.9,525533.9,3705,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522541,892584.00
08/18/2016 08:15,2,0.977,ACTIVE,210.80,342.35,59.975,1471522503,"274151322000087","219011344069620",27.73,28.00,0,328.82,350.17,27.4,24.5,0.159,741083.5,741083.5,3722,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471522542,892585.00
08/18/2016 08:30,2,1.674,ACTIVE,214.64,352.87,59.970,1471523403,"201051344000645","219011344069620",28.55,26.00,0,333.93,372.41,48.5,44.8,0.398,525068.9,525068.9,3706,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523404,892586.00
08/18/2016 08:30,2,1.516,ACTIVE,212.61,346.86,59.959,1471523403,"274151322000085","219011344069620",27.71,27.30,0,332.73,360.08,42.5,39.1,0.287,768817.5,768817.5,3673,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523405,892587.00
08/18/2016 08:30,2,1.674,ACTIVE,214.41,354.37,59.965,1471523403,"201051344000633","219011344069620",28.90,26.00,0,332.43,373.61,49.0,45.4,0.415,516554.4,516554.4,3702,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523406,892588.00
08/18/2016 08:30,2,1.715,ACTIVE,214.64,353.47,59.975,1471523403,"201051344000469","219011344069620",28.77,25.00,0,333.03,373.31,50.0,46.3,0.424,518859.3,518859.3,3717,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523407,892589.00
08/18/2016 08:30,2,1.621,ACTIVE,212.83,349.56,59.981,1471523403,"201051344000646","219011344069620",28.73,26.50,0,330.33,368.80,47.2,43.6,0.393,519914.9,519914.9,3701,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523408,892590.00
08/18/2016 08:30,2,1.568,ACTIVE,211.93,351.07,59.965,1471523403,"274151322000052","219011344069620",28.35,28.00,0,331.53,360.99,45.0,41.6,0.292,788713.7,788713.7,3671,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523409,892591.00
08/18/2016 08:30,2,1.602,ACTIVE,213.51,349.86,59.933,1471523403,"201051344000585","219011344069620",28.49,27.00,0,331.23,368.20,46.2,42.7,0.376,529081.9,529081.9,3697,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523410,892592.00
08/18/2016 08:30,2,1.674,ACTIVE,212.83,348.66,59.965,1471523403,"201051344001230","219011344069620",28.69,27.50,0,328.82,368.20,48.7,45.1,0.389,523212.7,523212.7,3720,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523411,892593.00
08/18/2016 08:30,2,1.609,ACTIVE,213.74,350.17,60.023,1471523403,"201051344000582","219011344069620",28.53,25.50,0,331.83,369.70,46.5,43.0,0.376,515980.3,515980.3,3700,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523412,892594.00
08/18/2016 08:30,2,1.750,ACTIVE,212.83,349.56,59.922,1471523403,"201051344000955","219011344069620",28.73,26.50,0,329.73,369.70,50.9,47.2,0.424,529638.1,529638.1,3708,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523413,892595.00
08/18/2016 08:30,2,0.953,ACTIVE,212.38,422.00,59.981,1471523403,"274151322000094","219011344069620",39.74,28.50,0,331.23,436.43,39.7,36.4,0.274,646312.7,646312.7,3739,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523413,892596.00
08/18/2016 08:30,2,1.707,ACTIVE,214.41,353.77,59.975,1471523403,"201051344000579","219011344069620",28.84,26.80,0,332.73,373.01,49.9,46.3,0.407,533096.7,533096.7,3712,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523414,892597.00
08/18/2016 08:30,2,1.691,ACTIVE,212.83,349.56,59.981,1471523403,"201051344000890","219011344069620",28.98,27.00,0,330.33,370.30,49.7,46.0,0.402,526889.2,526889.2,3702,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523415,892598.00
08/18/2016 08:30,2,1.684,ACTIVE,213.06,350.77,59.965,1471523403,"201051344000438","219011344069620",28.88,26.30,0,330.93,370.90,49.3,45.6,0.411,528424.5,528424.5,3709,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523416,892599.00
08/18/2016 08:30,2,1.662,ACTIVE,213.06,349.56,59.975,1471523403,"201051344000417","219011344069620",28.53,26.80,0,330.63,369.10,48.0,44.4,0.398,519868.2,519868.2,3704,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523417,892600.00
08/18/2016 08:30,2,1.443,ACTIVE,212.16,351.37,59.991,1471523403,"274151322000083","219011344069620",28.57,27.30,0,332.43,359.48,41.8,38.4,0.296,781584.3,781584.3,3682,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523418,892601.00
08/18/2016 08:30,2,1.666,ACTIVE,213.29,347.76,59.981,1471523403,"274151322000076","219011344069620",29.30,28.30,0,332.73,364.29,49.5,45.9,0.345,833749.9,833749.9,3684,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523419,892602.00
08/18/2016 08:30,2,1.746,ACTIVE,213.96,352.27,59.981,1471523403,"201051344000868","219011344069620",28.11,25.50,0,332.43,372.11,49.7,46.1,0.398,517717.8,517717.8,3707,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523420,892603.00
08/18/2016 08:30,2,1.564,ACTIVE,212.61,349.86,59.986,1471523403,"274151322000095","219011344069620",29.32,27.50,0,332.13,361.89,46.5,43.0,0.305,825333.7,825333.7,3690,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523421,892604.00
08/18/2016 08:30,2,1.721,ACTIVE,214.19,354.07,59.981,1471523403,"201051344000988","219011344069620",28.11,26.30,0,332.43,373.91,49.1,45.4,0.415,511962.4,511962.4,3718,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523422,892605.00
