ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 08:30,2,1.646,ACTIVE,213.29,349.56,59.981,1471523403,"201051344001025","219011344069620",28.77,26.30,0,331.83,369.40,48.0,44.4,0.384,528020.9,528020.9,3704,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523423,892606.00
08/18/2016 08:30,2,1.645,ACTIVE,214.19,352.27,59.981,1471523403,"201051344000458","219011344069620",28.77,26.50,0,333.33,371.81,47.9,44.3,0.407,525110.1,525110.1,3702,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523424,892607.00
08/18/2016 08:30,2,1.674,ACTIVE,214.87,353.77,59.981,1471523403,"201051344000853","219011344069620",28.53,25.80,0,333.63,374.51,48.4,44.8,0.393,524279.7,524279.7,3703,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523425,892608.00
08/18/2016 08:30,2,1.625,ACTIVE,213.29,350.17,59.981,1471523403,"201051344000685","219011344069620",28.80,26.30,0,330.93,369.70,47.5,43.9,0.407,527697.8,527697.8,3714,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523426,892609.00
08/18/2016 08:30,2,1.613,ACTIVE,213.06,349.56,59.986,1471523403,"201051344000917","219011344069620",28.63,26.50,0,330.33,369.10,46.8,43.2,0.389,524640.0,524640.0,3721,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523427,892610.00
08/18/2016 08:30,2,1.594,ACTIVE,213.29,350.17,59.981,1471523403,"201051344001145","219011344069620",28.75,26.00,0,332.43,368.50,46.4,42.8,0.380,529845.3,529845.3,3722,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523427,892611.00
08/18/2016 08:30,2,1.645,ACTIVE,213.51,350.17,59.991,1471523403,"201051344000651","219011344069620",28.84,25.80,0,331.23,370.00,48.0,44.5,0.398,522686.2,522686.2,3701,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523428,892612.00
08/18/2016 08:30,2,1.521,ACTIVE,212.16,344.45,59.970,1471523403,"274151322000088","219011344069620",27.89,27.80,0,331.53,360.69,43.0,39.5,0.292,752953.8,752953.8,3677,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523429,892613.00
08/18/2016 08:30,2,1.051,ACTIVE,213.06,400.96,59.986,1471523403,"274151322000068","219011344069620",37.27,30.00,0,331.23,438.23,40.1,36.8,0.270,646536.4,646536.4,3734,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523430,892614.00
08/18/2016 08:30,2,1.686,ACTIVE,212.83,349.56,59.981,1471523403,"201051344001135","219011344069620",28.33,26.00,0,330.93,369.70,48.4,44.8,0.393,518823.2,518823.2,3700,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523431,892615.00
08/18/2016 08:30,2,1.703,ACTIVE,213.51,351.07,59.928,1471523403,"201051344000594","219011344069620",28.73,26.30,0,331.53,371.81,49.5,45.9,0.398,529501.5,529501.5,3707,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523432,892616.00
08/18/2016 08:30,2,1.713,ACTIVE,213.29,349.86,59.981,1471523403,"201051344001203","219011344069620",28.96,26.50,0,330.93,371.81,50.3,46.6,0.420,526791.7,526791.7,3711,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523433,892617.00
08/18/2016 08:30,2,1.535,ACTIVE,212.16,344.45,59.970,1471523403,"274151322000054","219011344069620",27.77,28.50,0,331.23,360.99,43.2,39.7,0.296,768580.3,768580.3,3674,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523434,892618.00
08/18/2016 08:30,2,1.723,ACTIVE,214.19,351.67,59.986,1471523403,"201051344000867","219011344069620",28.65,26.50,0,331.83,372.11,50.0,46.4,0.402,516800.1,516800.1,3704,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523435,892619.00
08/18/2016 08:30,2,1.752,ACTIVE,213.29,351.97,59.986,1471523403,"201051344001093","219011344069620",29.06,26.80,0,331.23,372.11,51.6,47.9,0.424,524059.0,524059.0,3722,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523436,892620.00
08/18/2016 08:30,2,1.693,ACTIVE,213.96,352.27,59.986,1471523403,"201051344000900","219011344069620",28.98,25.50,0,332.13,372.71,49.8,46.1,0.402,533259.5,533259.5,3717,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523437,892621.00
08/18/2016 08:30,2,1.678,ACTIVE,214.41,352.27,59.986,1471523403,"201051344000648","219011344069620",28.49,25.50,0,333.03,372.71,48.5,44.8,0.402,522747.6,522747.6,3701,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523437,892622.00
08/18/2016 08:30,2,1.656,ACTIVE,214.41,352.27,59.981,1471523403,"201051344000569","219011344069620",28.88,26.00,0,333.33,372.11,48.5,44.9,0.398,533542.2,533542.2,3703,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523438,892623.00
08/18/2016 08:30,2,1.674,ACTIVE,214.41,352.57,59.975,1471523403,"201051344000983","219011344069620",29.10,26.00,0,333.63,372.41,49.4,45.7,0.407,525735.1,525735.1,3698,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523439,892624.00
08/18/2016 08:30,2,1.703,ACTIVE,214.41,352.87,59.975,1471523403,"201051344001158","219011344069620",28.53,26.00,0,332.73,373.01,49.2,45.6,0.407,518143.3,518143.3,3708,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523440,892625.00
08/18/2016 08:30,2,1.670,ACTIVE,214.64,354.07,60.007,1471523403,"201051344000576","219011344069620",28.65,25.50,0,334.24,373.01,48.5,44.9,0.398,525543.1,525543.1,3706,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523441,892626.00
08/18/2016 08:30,2,1.492,ACTIVE,212.38,347.76,59.965,1471523403,"274151322000087","219011344069620",27.79,30.80,0,332.13,359.48,41.9,38.5,0.265,741091.3,741091.3,3723,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471523442,892627.00
08/18/2016 08:45,2,2.227,ACTIVE,214.41,356.48,59.996,1471524303,"201051344000645","219011344069620",28.17,27.80,0,335.74,382.63,63.5,59.4,0.521,525081.9,525081.9,3707,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524304,892628.00
08/18/2016 08:45,2,2.012,ACTIVE,212.61,352.87,60.018,1471524303,"274151322000085","219011344069620",27.69,29.30,0,333.63,366.40,56.4,52.5,0.380,768828.9,768828.9,3674,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524305,892629.00
08/18/2016 08:45,2,2.203,ACTIVE,213.96,357.38,59.975,1471524303,"201051344000633","219011344069620",28.67,28.00,0,334.54,382.63,64.0,59.8,0.552,516567.5,516567.5,3703,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524306,892630.00
08/18/2016 08:45,2,2.248,ACTIVE,214.19,357.08,59.970,1471524303,"201051344000469","219011344069620",28.65,26.80,0,335.74,382.93,65.3,61.1,0.552,518872.7,518872.7,3718,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524307,892631.00
08/18/2016 08:45,2,2.158,ACTIVE,212.38,353.47,59.944,1471524303,"201051344000646","219011344069620",28.37,28.50,0,330.63,378.72,62.1,58.0,0.521,519927.6,519927.6,3702,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524308,892632.00
08/18/2016 08:45,2,2.068,ACTIVE,211.48,349.26,60.012,1471524303,"274151322000052","219011344069620",28.25,30.50,0,333.03,367.60,59.2,55.2,0.415,788725.7,788725.7,3672,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524309,892633.00
08/18/2016 08:45,2,2.102,ACTIVE,213.29,353.77,59.970,1471524303,"201051344000585","219011344069620",28.71,29.30,0,332.73,378.12,61.2,57.1,0.504,529094.3,529094.3,3698,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524310,892634.00
08/18/2016 08:45,2,2.186,ACTIVE,212.61,352.87,59.933,1471524303,"201051344001230","219011344069620",28.71,30.50,0,330.63,378.72,63.5,59.4,0.526,523225.7,523225.7,3721,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524311,892635.00
08/18/2016 08:45,2,2.111,ACTIVE,213.51,354.97,60.028,1471524303,"201051344000582","219011344069620",28.57,27.30,0,333.63,379.92,61.1,57.0,0.508,515992.8,515992.8,3701,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524312,892636.00
08/18/2016 08:45,2,2.275,ACTIVE,212.38,354.07,59.975,1471524303,"201051344000955","219011344069620",28.57,28.30,0,331.23,380.52,65.8,61.6,0.566,529651.6,529651.6,3709,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524313,892637.00
08/18/2016 08:45,2,1.340,ACTIVE,211.93,416.29,59.986,1471524303,"274151322000094","219011344069620",38.76,30.80,0,334.54,439.74,52.6,48.8,0.362,646323.3,646323.3,3740,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524313,892638.00
08/18/2016 08:45,2,2.225,ACTIVE,213.96,357.08,60.012,1471524303,"201051344000579","219011344069620",28.73,28.50,0,336.64,382.63,64.8,60.7,0.539,533110.0,533110.0,3713,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524314,892639.00
08/18/2016 08:45,2,2.205,ACTIVE,212.83,354.07,59.986,1471524303,"201051344000890","219011344069620",28.84,29.80,0,331.53,380.52,64.4,60.3,0.521,526902.4,526902.4,3703,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524315,892640.00
08/18/2016 08:45,2,2.213,ACTIVE,213.06,354.97,59.981,1471524303,"201051344000438","219011344069620",28.61,28.30,0,332.73,381.42,64.1,60.0,0.539,528437.6,528437.6,3710,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524316,892641.00
08/18/2016 08:45,2,2.184,ACTIVE,213.06,354.67,59.981,1471524303,"201051344000417","219011344069620",28.23,29.30,0,331.83,379.32,62.5,58.4,0.521,519881.0,519881.0,3705,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524317,892642.00
08/18/2016 08:45,2,1.947,ACTIVE,211.93,346.56,59.959,1471524303,"274151322000083","219011344069620",28.49,29.80,0,333.03,366.10,56.1,52.2,0.411,781595.6,781595.6,3683,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524318,892643.00
08/18/2016 08:45,2,2.223,ACTIVE,213.06,360.38,59.991,1471524303,"274151322000076","219011344069620",28.92,30.50,0,334.54,371.51,65.0,60.9,0.455,833763.1,833763.1,3685,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524319,892644.00
08/18/2016 08:45,2,2.260,ACTIVE,213.51,355.58,59.981,1471524303,"201051344000868","219011344069620",28.37,27.30,0,335.14,381.73,64.9,60.7,0.539,517731.1,517731.1,3708,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524320,892645.00
08/18/2016 08:45,2,2.123,ACTIVE,212.16,348.06,59.970,1471524303,"274151322000095","219011344069620",28.80,29.80,0,333.03,368.80,61.9,57.8,0.420,825346.3,825346.3,3691,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524321,892646.00
08/18/2016 08:45,2,2.252,ALERT,214.19,352.87,60.023,1471524303,"201051344000988","219011344069620",18.51,27.30,0,300.27,381.73,42.2,38.8,0.354,511973.5,511973.5,3719,0,0,0,L,1122011218,0,122.01,122.46,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524323,892647.00
08/18/2016 08:45,2,2.145,ACTIVE,213.06,354.07,59.938,1471524303,"201051344001025","219011344069620",29.00,29.00,0,333.33,380.22,63.0,58.9,0.517,528033.8,528033.8,3705,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524324,892648.00
08/18/2016 08:45,2,2.160,ACTIVE,213.96,356.18,59.938,1471524303,"201051344000458","219011344069620",28.80,28.30,0,336.34,381.73,63.0,58.9,0.544,525122.9,525122.9,3703,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524325,892649.00
08/18/2016 08:45,2,2.203,ACTIVE,214.87,358.28,59.991,1471524303,"201051344000853","219011344069620",28.57,27.50,0,337.54,385.93,63.8,59.7,0.535,524292.7,524292.7,3704,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524326,892650.00
08/18/2016 08:45,2,2.154,ACTIVE,213.06,354.97,59.959,1471524303,"201051344000685","219011344069620",28.55,28.00,0,333.03,379.92,62.3,58.2,0.544,527710.5,527710.5,3715,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524327,892651.00
08/18/2016 08:45,2,2.123,ACTIVE,213.29,354.97,59.922,1471524303,"201051344000917","219011344069620",28.65,28.50,0,333.03,379.32,61.6,57.5,0.517,524652.5,524652.5,3722,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524328,892652.00
08/18/2016 08:45,2,2.121,ACTIVE,212.83,353.47,60.023,1471524303,"201051344001145","219011344069620",28.45,28.00,0,333.03,378.72,61.1,57.1,0.504,529857.7,529857.7,3723,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524328,892653.00
08/18/2016 08:45,2,2.139,ACTIVE,213.51,355.28,60.034,1471524303,"201051344000651","219011344069620",29.04,27.50,0,333.03,380.82,63.0,58.9,0.521,522699.0,522699.0,3702,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524329,892654.00
08/18/2016 08:45,2,2.037,ACTIVE,211.70,357.08,59.986,1471524303,"274151322000088","219011344069620",27.65,30.00,0,333.03,366.70,57.1,53.2,0.393,752965.4,752965.4,3678,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524330,892655.00
08/18/2016 08:45,2,1.389,ACTIVE,212.83,413.59,59.981,1471524303,"274151322000068","219011344069620",37.71,32.20,0,335.44,439.74,52.4,48.6,0.354,646547.1,646547.1,3735,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524331,892656.00
08/18/2016 08:45,2,2.203,ACTIVE,213.06,353.77,60.002,1471524303,"201051344001135","219011344069620",28.39,28.00,0,332.13,379.92,63.4,59.3,0.526,518836.2,518836.2,3701,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524332,892657.00
08/18/2016 08:45,2,2.248,ACTIVE,213.51,356.18,59.991,1471524303,"201051344000594","219011344069620",28.33,28.00,0,333.63,382.33,64.5,60.3,0.535,529514.7,529514.7,3708,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524333,892658.00
08/18/2016 08:45,2,2.258,ACTIVE,213.06,354.37,60.018,1471524303,"201051344001203","219011344069620",28.73,28.80,0,331.83,382.63,65.8,61.5,0.557,526805.1,526805.1,3712,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524334,892659.00
08/18/2016 08:45,2,2.041,ACTIVE,212.16,351.97,59.991,1471524303,"274151322000054","219011344069620",27.81,30.30,0,333.03,367.60,57.4,53.5,0.407,768591.9,768591.9,3675,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524335,892660.00
08/18/2016 08:45,2,2.256,ACTIVE,214.19,355.88,59.986,1471524303,"201051344000867","219011344069620",28.53,28.30,0,335.74,381.42,65.2,61.0,0.535,516813.5,516813.5,3705,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524336,892661.00
08/18/2016 08:45,2,2.285,ACTIVE,213.06,356.78,59.996,1471524303,"201051344001093","219011344069620",28.92,29.00,0,333.03,382.63,66.9,62.6,0.544,524072.7,524072.7,3723,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524337,892662.00
08/18/2016 08:45,2,2.252,ACTIVE,213.74,357.38,59.996,1471524303,"201051344000900","219011344069620",28.71,26.80,0,335.14,383.23,65.5,61.3,0.539,533272.8,533272.8,3718,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524338,892663.00
08/18/2016 08:45,2,2.191,ACTIVE,213.96,355.88,59.991,1471524303,"201051344000648","219011344069620",28.53,27.30,0,335.44,382.63,63.3,59.2,0.530,522760.5,522760.5,3702,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524338,892664.00
08/18/2016 08:45,2,2.191,ACTIVE,214.19,357.08,60.028,1471524303,"201051344000569","219011344069620",28.75,27.30,0,335.44,382.03,63.8,59.7,0.535,533555.2,533555.2,3704,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524339,892665.00
08/18/2016 08:45,2,2.223,ACTIVE,214.19,356.48,59.965,1471524303,"201051344000983","219011344069620",28.75,27.80,0,335.74,382.33,64.7,60.5,0.539,525748.3,525748.3,3699,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524340,892666.00
08/18/2016 08:45,2,2.219,ACTIVE,214.19,356.78,60.049,1471524303,"201051344001158","219011344069620",28.65,28.00,0,336.04,382.93,64.4,60.2,0.539,518156.5,518156.5,3709,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524341,892667.00
08/18/2016 08:45,2,2.205,ACTIVE,214.64,357.68,59.996,1471524303,"201051344000576","219011344069620",28.53,27.00,0,335.44,382.93,63.7,59.6,0.530,525556.1,525556.1,3707,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524342,892668.00
08/18/2016 08:45,2,1.984,ACTIVE,212.16,353.17,59.991,1471524303,"274151322000087","219011344069620",27.79,34.30,0,333.33,365.80,55.8,51.9,0.354,741102.6,741102.6,3724,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471524343,892669.00
08/18/2016 09:00,2,2.713,ACTIVE,214.19,360.08,59.944,1471525204,"201051344000645","219011344069620",28.13,29.30,0,335.44,390.74,77.3,72.7,0.645,525098.4,525098.4,3708,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525205,892670.00
08/18/2016 09:00,2,2.492,ACTIVE,211.93,353.77,59.975,1471525204,"274151322000085","219011344069620",27.35,31.50,0,327.62,372.71,69.0,64.7,0.477,768843.5,768843.5,3675,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525206,892671.00
08/18/2016 09:00,2,2.730,ACTIVE,213.96,360.38,60.018,1471525204,"201051344000633","219011344069620",28.09,30.30,0,333.63,390.44,77.7,73.1,0.663,516584.1,516584.1,3704,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525207,892672.00
08/18/2016 09:00,2,2.697,ACTIVE,213.96,360.69,59.949,1471525204,"201051344000469","219011344069620",28.90,28.30,0,333.63,394.65,78.9,74.2,0.672,518889.6,518889.6,3719,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525207,892673.00
08/18/2016 09:00,2,2.645,ACTIVE,212.38,357.68,59.981,1471525204,"201051344000646","219011344069620",28.21,31.00,0,326.72,387.74,75.6,71.0,0.641,519943.6,519943.6,3703,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525208,892674.00
08/18/2016 09:00,2,2.580,ACTIVE,211.70,354.97,60.007,1471525204,"274151322000052","219011344069620",27.73,33.00,0,327.32,375.11,72.5,68.0,0.504,788741.1,788741.1,3673,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525209,892675.00
08/18/2016 09:00,2,2.615,ACTIVE,213.29,358.28,59.981,1471525204,"201051344000585","219011344069620",28.35,31.80,0,332.73,386.23,75.1,70.6,0.628,529110.2,529110.2,3699,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525210,892676.00
08/18/2016 09:00,2,2.678,ACTIVE,212.38,355.88,59.981,1471525204,"201051344001230","219011344069620",28.45,33.30,0,325.52,386.53,77.2,72.6,0.645,523242.1,523242.1,3722,0,0,0,L,1122011218,0,122.01,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525211,892677.00
08/18/2016 09:00,2,2.590,ACTIVE,213.29,358.28,59.970,1471525204,"201051344000582","219011344069620",28.45,29.30,0,332.43,388.04,74.7,70.1,0.619,516008.6,516008.6,3702,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525212,892678.00
08/18/2016 09:00,2,2.775,ACTIVE,212.38,356.18,59.991,1471525204,"201051344000955","219011344069620",28.25,30.50,0,326.72,388.64,79.4,74.7,0.676,529668.6,529668.6,3710,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525213,892679.00
08/18/2016 09:00,2,1.709,ACTIVE,211.70,404.27,60.018,1471525204,"274151322000094","219011344069620",37.55,33.00,0,379.02,439.13,65.0,60.8,0.446,646336.9,646336.9,3741,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525214,892680.00
08/18/2016 09:00,2,2.760,ACTIVE,214.19,359.78,59.970,1471525204,"201051344000579","219011344069620",28.09,30.80,0,334.84,391.34,78.5,73.9,0.654,533126.7,533126.7,3714,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525215,892681.00
08/18/2016 09:00,2,2.738,ACTIVE,212.61,356.48,59.970,1471525204,"201051344000890","219011344069620",28.09,32.80,0,327.02,388.04,77.9,73.2,0.658,526919.1,526919.1,3704,0,0,0,L,1122011218,0,122.01,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525216,892682.00
08/18/2016 09:00,2,2.707,ACTIVE,213.06,357.08,60.018,1471525204,"201051344000438","219011344069620",28.31,30.30,0,332.43,389.54,77.7,73.0,0.658,528454.2,528454.2,3711,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525217,892683.00
08/18/2016 09:00,2,2.682,ACTIVE,213.06,357.98,59.975,1471525204,"201051344000417","219011344069620",27.91,32.20,0,328.22,386.83,75.8,71.2,0.645,519897.2,519897.2,3706,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525218,892684.00
08/18/2016 09:00,2,2.451,ACTIVE,211.25,349.56,59.996,1471525204,"274151322000083","219011344069620",27.81,32.20,0,328.52,372.11,69.1,64.8,0.495,781610.1,781610.1,3684,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525219,892685.00
08/18/2016 09:00,2,2.754,ACTIVE,211.93,353.77,59.981,1471525204,"274151322000076","219011344069620",28.43,33.30,0,327.62,378.12,79.2,74.6,0.561,833780.0,833780.0,3686,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525220,892686.00
08/18/2016 09:00,2,2.746,ACTIVE,213.29,359.78,59.981,1471525204,"201051344000868","219011344069620",28.29,29.30,0,333.03,390.14,78.8,74.1,0.645,517747.9,517747.9,3709,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525220,892687.00
08/18/2016 09:00,2,2.623,ACTIVE,211.03,361.89,59.975,1471525204,"274151322000095","219011344069620",28.59,32.40,0,327.92,376.01,76.0,71.4,0.539,825362.4,825362.4,3692,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525221,892688.00
08/18/2016 09:00,2,2.803,ACTIVE,214.19,354.37,59.970,1471525204,"201051344000988","219011344069620",18.11,29.00,0,335.44,377.22,51.4,47.7,0.429,511984.3,511984.3,3721,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525222,892689.00
08/18/2016 09:00,2,2.701,ACTIVE,213.06,357.68,59.981,1471525204,"201051344001025","219011344069620",28.07,31.50,0,332.13,388.64,76.8,72.2,0.623,528050.1,528050.1,3706,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525223,892690.00
08/18/2016 09:00,2,2.689,ACTIVE,213.96,359.78,59.981,1471525204,"201051344000458","219011344069620",28.19,29.80,0,335.14,390.74,76.8,72.3,0.658,525139.2,525139.2,3704,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525224,892691.00
08/18/2016 09:00,2,2.662,ACTIVE,214.41,362.49,59.991,1471525204,"201051344000853","219011344069620",28.71,28.80,0,335.74,396.15,77.4,72.8,0.650,524309.1,524309.1,3705,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525225,892692.00
08/18/2016 09:00,2,2.674,ACTIVE,212.83,357.68,60.028,1471525204,"201051344000685","219011344069620",27.93,30.50,0,331.83,387.44,75.6,71.1,0.663,527726.6,527726.6,3716,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525226,892693.00
08/18/2016 09:00,2,2.641,ACTIVE,213.29,358.28,59.981,1471525204,"201051344000917","219011344069620",28.11,30.30,0,331.23,387.74,75.2,70.7,0.641,524668.5,524668.5,3723,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525227,892694.00
08/18/2016 09:00,2,2.619,ACTIVE,212.83,357.08,59.970,1471525204,"201051344001145","219011344069620",28.11,30.30,0,332.43,386.23,74.6,70.1,0.614,529873.5,529873.5,3724,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525228,892695.00
08/18/2016 09:00,2,2.658,ACTIVE,213.51,358.88,59.986,1471525204,"201051344000651","219011344069620",28.45,29.80,0,333.33,388.94,76.5,72.0,0.636,522715.3,522715.3,3703,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525229,892696.00
08/18/2016 09:00,2,2.496,ACTIVE,211.03,360.69,59.975,1471525204,"274151322000088","219011344069620",27.49,32.20,0,327.62,372.71,69.5,65.2,0.468,752980.1,752980.1,3679,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525229,892697.00
08/18/2016 09:00,2,1.703,ACTIVE,211.93,416.89,59.981,1471525204,"274151322000068","219011344069620",37.69,34.80,0,382.93,446.05,65.1,60.9,0.446,646560.7,646560.7,3736,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525230,892698.00
08/18/2016 09:00,2,2.680,ACTIVE,212.83,355.58,59.975,1471525204,"201051344001135","219011344069620",28.23,30.00,0,332.13,387.44,76.7,72.1,0.636,518852.5,518852.5,3702,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525231,892699.00
08/18/2016 09:00,2,2.719,ACTIVE,213.06,361.29,59.944,1471525204,"201051344000594","219011344069620",28.29,30.80,0,332.13,390.14,77.9,73.3,0.636,529531.4,529531.4,3709,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525232,892700.00
08/18/2016 09:00,2,2.736,ACTIVE,213.29,358.58,60.034,1471525204,"201051344001203","219011344069620",28.55,31.30,0,332.73,390.14,79.1,74.4,0.663,526822.0,526822.0,3713,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525233,892701.00
08/18/2016 09:00,2,2.492,ACTIVE,211.48,350.17,59.970,1471525204,"274151322000054","219011344069620",27.71,32.60,0,326.42,373.61,70.0,65.6,0.477,768606.7,768606.7,3676,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525234,892702.00
08/18/2016 09:00,2,2.736,ACTIVE,213.74,358.88,59.938,1471525204,"201051344000867","219011344069620",28.29,30.30,0,333.33,389.54,78.4,73.8,0.645,516830.3,516830.3,3706,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525235,892703.00
08/18/2016 09:00,2,2.777,ACTIVE,213.29,348.36,59.981,1471525204,"201051344001093","219011344069620",28.43,31.80,0,332.43,390.44,80.0,75.3,0.367,524089.9,524089.9,3724,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525236,892704.00
08/18/2016 09:00,2,2.748,ACTIVE,213.96,360.38,59.981,1471525204,"201051344000900","219011344069620",28.37,28.30,0,333.63,391.64,78.9,74.2,0.650,533289.7,533289.7,3719,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525237,892705.00
08/18/2016 09:00,2,2.670,ACTIVE,214.19,361.29,59.981,1471525204,"201051344000648","219011344069620",28.27,29.00,0,335.14,392.25,76.4,71.8,0.636,522776.9,522776.9,3703,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525238,892706.00
08/18/2016 09:00,2,2.684,ACTIVE,214.19,360.08,60.018,1471525204,"201051344000569","219011344069620",28.31,29.00,0,333.93,390.74,77.0,72.4,0.650,533571.6,533571.6,3705,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525239,892707.00
08/18/2016 09:00,2,2.697,ACTIVE,214.19,360.99,59.981,1471525204,"201051344000983","219011344069620",28.57,29.50,0,334.24,391.94,78.1,73.4,0.654,525765.0,525765.0,3700,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525240,892708.00
08/18/2016 09:00,2,2.738,ACTIVE,214.19,360.99,59.981,1471525204,"201051344001158","219011344069620",27.89,30.00,0,333.63,391.04,77.4,72.7,0.654,518173.1,518173.1,3710,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525241,892709.00
08/18/2016 09:00,2,2.658,ACTIVE,214.41,361.89,59.986,1471525204,"201051344000576","219011344069620",28.53,28.50,0,335.14,394.05,76.8,72.2,0.641,525572.5,525572.5,3708,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525242,892710.00
08/18/2016 09:00,2,2.439,ACTIVE,211.25,360.08,59.986,1471525204,"274151322000087","219011344069620",27.39,37.80,0,327.92,371.21,67.7,63.5,0.438,741117.0,741117.0,3725,0,0,0,L,1151911521,0,121.10,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471525243,892711.00
08/18/2016 09:15,2,3.184,ACTIVE,214.41,348.06,59.965,1471526104,"201051344000645","219011344069620",28.05,33.00,0,334.54,391.64,90.4,85.3,0.420,525117.8,525117.8,3709,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526105,892712.00
08/18/2016 09:15,2,2.965,ACTIVE,211.70,347.76,59.954,1471526104,"274151322000085","219011344069620",27.08,34.50,0,328.52,376.92,81.2,76.5,0.305,768860.8,768860.8,3676,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526106,892713.00
08/18/2016 09:15,2,3.184,ACTIVE,214.19,349.86,59.954,1471526104,"201051344000633","219011344069620",28.13,34.00,0,333.63,392.25,90.8,85.7,0.446,516603.5,516603.5,3705,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526107,892714.00
08/18/2016 09:15,2,3.203,ACTIVE,214.41,348.96,59.965,1471526104,"201051344000469","219011344069620",28.39,31.80,0,333.63,392.85,92.2,87.0,0.451,518909.3,518909.3,3720,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526108,892715.00
08/18/2016 09:15,2,3.129,ACTIVE,212.83,346.56,59.954,1471526104,"201051344000646","219011344069620",27.99,34.80,0,329.43,388.64,88.8,83.8,0.424,519962.6,519962.6,3704,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526109,892716.00
08/18/2016 09:15,2,3.035,ACTIVE,211.48,340.55,59.959,1471526104,"274151322000052","219011344069620",27.79,37.50,0,327.32,376.92,85.4,80.5,0.336,788759.2,788759.2,3674,0,0,0,L,1151911521,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526109,892717.00
08/18/2016 09:15,2,3.111,ACTIVE,213.74,347.16,59.959,1471526104,"201051344000585","219011344069620",28.05,35.40,0,329.13,388.04,88.4,83.4,0.415,529129.1,529129.1,3700,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526110,892718.00
08/18/2016 09:15,2,3.115,ACTIVE,212.83,344.76,60.002,1471526104,"201051344001230","219011344069620",28.57,37.50,0,327.62,387.14,90.2,85.2,0.424,523261.4,523261.4,3723,0,0,0,L,1122011218,0,122.01,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526111,892719.00
08/18/2016 09:15,2,3.088,ACTIVE,213.96,347.16,59.986,1471526104,"201051344000582","219011344069620",28.05,32.20,0,329.13,389.54,87.7,82.7,0.411,516027.4,516027.4,3703,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526112,892720.00
08/18/2016 09:15,2,3.248,ACTIVE,213.06,346.56,59.954,1471526104,"201051344000955","219011344069620",28.01,34.00,0,328.22,388.34,92.2,87.0,0.438,529688.4,529688.4,3711,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526113,892721.00
08/18/2016 09:15,2,1.973,ACTIVE,211.70,414.79,59.954,1471526104,"274151322000094","219011344069620",38.15,35.40,0,384.43,446.95,76.0,71.4,0.539,646353.1,646353.1,3742,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526114,892722.00
08/18/2016 09:15,2,3.230,ACTIVE,214.41,348.66,59.959,1471526104,"201051344000579","219011344069620",27.91,34.30,0,333.93,393.15,91.4,86.3,0.433,533146.4,533146.4,3715,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526115,892723.00
08/18/2016 09:15,2,3.191,ACTIVE,213.06,345.66,59.965,1471526104,"201051344000890","219011344069620",28.11,37.80,0,329.73,389.84,90.9,85.8,0.420,526938.5,526938.5,3705,0,0,0,L,1122011218,0,122.23,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526116,892724.00
08/18/2016 09:15,2,3.150,ACTIVE,213.51,347.16,59.991,1471526104,"201051344000438","219011344069620",28.37,33.50,0,328.82,389.84,90.6,85.5,0.433,528473.6,528473.6,3712,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526117,892725.00
08/18/2016 09:15,2,3.111,ACTIVE,213.06,346.26,59.965,1471526104,"201051344000417","219011344069620",28.07,36.00,0,329.43,388.64,88.5,83.4,0.424,519916.1,519916.1,3707,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526118,892726.00
08/18/2016 09:15,2,2.912,ACTIVE,211.48,348.36,59.959,1471526104,"274151322000083","219011344069620",27.81,35.80,0,327.02,376.01,82.0,77.2,0.331,781627.5,781627.5,3685,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526119,892727.00
08/18/2016 09:15,2,3.232,ACTIVE,212.16,341.15,59.975,1471526104,"274151322000076","219011344069620",28.45,38.40,0,333.03,378.42,93.1,87.9,0.362,833799.9,833799.9,3687,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526120,892728.00
08/18/2016 09:15,2,3.254,ACTIVE,213.74,348.06,59.965,1471526104,"201051344000868","219011344069620",27.87,32.60,0,315.90,391.34,91.9,86.7,0.420,517767.6,517767.6,3710,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526120,892729.00
08/18/2016 09:15,2,3.129,ACTIVE,211.48,350.77,59.954,1471526104,"274151322000095","219011344069620",28.39,37.80,0,327.92,377.22,89.8,84.8,0.345,825381.5,825381.5,3693,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526121,892730.00
08/18/2016 09:15,2,3.285,ACTIVE,214.41,354.37,59.959,1471526104,"201051344000988","219011344069620",18.01,31.30,0,333.33,379.62,60.0,55.9,0.508,511997.0,511997.0,3722,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526123,892731.00
08/18/2016 09:15,2,3.162,ACTIVE,213.51,345.66,59.965,1471526104,"201051344001025","219011344069620",28.17,35.80,0,329.43,389.24,90.2,85.2,0.415,528069.4,528069.4,3707,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526123,892732.00
08/18/2016 09:15,2,3.156,ACTIVE,214.41,347.16,59.959,1471526104,"201051344000458","219011344069620",28.11,33.50,0,334.54,392.25,89.9,84.9,0.433,525158.5,525158.5,3705,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526124,892733.00
08/18/2016 09:15,2,3.174,ACTIVE,214.87,349.26,59.959,1471526104,"201051344000853","219011344069620",28.27,32.40,0,334.54,397.05,90.9,85.8,0.424,524328.5,524328.5,3706,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526125,892734.00
08/18/2016 09:15,2,3.107,ACTIVE,213.29,346.86,59.970,1471526104,"201051344000685","219011344069620",28.27,33.50,0,329.43,388.94,89.0,83.9,0.433,527745.5,527745.5,3717,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526126,892735.00
08/18/2016 09:15,2,3.107,ACTIVE,213.51,346.26,59.965,1471526104,"201051344000917","219011344069620",28.21,33.50,0,328.82,388.64,88.8,83.8,0.415,524687.4,524687.4,3724,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526127,892736.00
08/18/2016 09:15,2,3.035,ACTIVE,213.06,345.66,59.965,1471526104,"201051344001145","219011344069620",28.57,33.00,0,330.03,392.55,87.8,82.9,0.407,529892.2,529892.2,3725,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526128,892737.00
08/18/2016 09:15,2,3.195,ACTIVE,213.96,347.46,59.970,1471526104,"201051344000651","219011344069620",27.81,32.60,0,330.03,389.54,90.0,85.0,0.420,522734.5,522734.5,3704,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526129,892738.00
08/18/2016 09:15,2,2.990,ACTIVE,211.03,347.16,59.954,1471526104,"274151322000088","219011344069620",27.06,35.80,0,327.02,376.31,81.9,77.1,0.309,752997.6,752997.6,3680,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526130,892739.00
08/18/2016 09:15,2,1.980,ACTIVE,212.38,417.49,59.954,1471526104,"274151322000068","219011344069620",37.99,37.00,0,383.83,449.05,75.5,71.0,0.526,646577.0,646577.0,3737,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526131,892740.00
08/18/2016 09:15,2,3.168,ACTIVE,213.29,345.36,59.981,1471526104,"201051344001135","219011344069620",28.11,33.30,0,329.73,388.34,90.1,85.1,0.420,518871.8,518871.8,3703,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526132,892741.00
08/18/2016 09:15,2,3.227,ACTIVE,213.51,346.86,59.959,1471526104,"201051344000594","219011344069620",27.95,34.80,0,331.83,390.44,91.3,86.2,0.424,529550.9,529550.9,3710,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526132,892742.00
08/18/2016 09:15,2,3.252,ACTIVE,213.74,346.86,59.965,1471526104,"201051344001203","219011344069620",28.21,35.00,0,329.73,390.74,93.0,87.8,0.442,526841.9,526841.9,3714,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526133,892743.00
08/18/2016 09:15,2,2.986,ACTIVE,211.48,342.65,59.954,1471526104,"274151322000054","219011344069620",27.29,36.80,0,326.72,377.22,82.6,77.8,0.318,768624.3,768624.3,3677,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526134,892744.00
08/18/2016 09:15,2,3.229,ACTIVE,213.96,346.86,59.959,1471526104,"201051344000867","219011344069620",28.15,34.50,0,333.33,391.04,92.1,87.0,0.424,516850.0,516850.0,3707,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526135,892745.00
08/18/2016 09:15,2,3.268,ACTIVE,213.51,348.36,59.965,1471526104,"201051344001093","219011344069620",28.27,35.20,0,328.52,374.81,93.5,88.4,0.438,524110.0,524110.0,3725,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526136,892746.00
08/18/2016 09:15,2,3.213,ACTIVE,214.19,347.46,59.965,1471526104,"201051344000900","219011344069620",28.67,31.80,0,333.63,392.85,93.3,88.1,0.433,533309.7,533309.7,3720,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526137,892747.00
08/18/2016 09:15,2,3.166,ACTIVE,214.19,347.16,59.954,1471526104,"201051344000648","219011344069620",28.05,32.60,0,334.24,391.94,90.0,84.9,0.433,522796.1,522796.1,3704,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526138,892748.00
08/18/2016 09:15,2,3.168,ACTIVE,214.19,347.76,59.959,1471526104,"201051344000569","219011344069620",28.35,32.00,0,333.93,391.04,91.0,85.9,0.433,533591.0,533591.0,3706,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526139,892749.00
