ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 09:15,2,3.191,ACTIVE,214.41,348.06,59.954,1471526104,"201051344000983","219011344069620",28.45,33.00,0,333.33,391.94,92.0,86.9,0.433,525784.7,525784.7,3701,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526140,892750.00
08/18/2016 09:15,2,3.262,ACTIVE,214.41,347.16,59.996,1471526104,"201051344001158","219011344069620",27.51,34.00,0,333.93,392.55,90.9,85.8,0.424,518192.5,518192.5,3711,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526141,892751.00
08/18/2016 09:15,2,3.158,ACTIVE,214.64,350.17,59.959,1471526104,"201051344000576","219011344069620",28.33,32.20,0,334.24,395.55,90.6,85.6,0.420,525591.9,525591.9,3709,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526142,892752.00
08/18/2016 09:15,2,2.934,ACTIVE,211.70,345.06,59.975,1471526104,"274151322000087","219011344069620",27.06,42.30,0,327.92,375.11,80.4,75.6,0.283,741134.0,741134.0,3726,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471526143,892753.00
08/18/2016 09:30,2,3.756,ACTIVE,215.09,350.17,59.975,1471527003,"201051344000645","219011344069620",27.77,35.40,0,334.24,374.81,105.5,99.9,0.491,525141.0,525141.0,3710,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527004,892754.00
08/18/2016 09:30,2,3.512,ACTIVE,211.93,345.36,59.981,1471527003,"274151322000085","219011344069620",26.60,38.60,0,329.73,360.69,94.6,89.4,0.362,768881.6,768881.6,3677,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527005,892755.00
08/18/2016 09:30,2,3.768,ACTIVE,214.64,352.57,59.981,1471527003,"201051344000633","219011344069620",27.71,36.30,0,332.73,375.41,105.7,100.1,0.495,516626.8,516626.8,3706,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527006,892756.00
08/18/2016 09:30,2,3.756,ACTIVE,215.09,351.67,59.991,1471527003,"201051344000469","219011344069620",28.11,33.80,0,333.33,375.71,106.9,101.3,0.508,518933.0,518933.0,3721,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527007,892757.00
08/18/2016 09:30,2,3.688,ACTIVE,213.29,348.36,59.986,1471527003,"201051344000646","219011344069620",27.75,38.20,0,331.23,371.21,103.6,98.1,0.495,519985.4,519985.4,3705,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527008,892758.00
08/18/2016 09:30,2,3.572,ACTIVE,211.70,352.57,59.970,1471527003,"274151322000052","219011344069620",27.61,41.80,0,328.82,361.89,99.9,94.5,0.384,788781.1,788781.1,3675,0,0,0,L,1151911521,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527009,892759.00
08/18/2016 09:30,2,3.635,ACTIVE,214.19,349.86,59.975,1471527003,"201051344000585","219011344069620",28.13,38.60,0,332.73,373.31,103.5,98.0,0.477,529151.8,529151.8,3701,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527010,892760.00
08/18/2016 09:30,2,3.730,ACTIVE,213.06,347.16,59.975,1471527003,"201051344001230","219011344069620",27.75,40.20,0,329.43,370.60,104.9,99.3,0.491,523284.5,523284.5,3724,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527011,892761.00
08/18/2016 09:30,2,3.627,ACTIVE,214.41,349.26,59.981,1471527003,"201051344000582","219011344069620",27.93,34.50,0,332.73,373.91,102.6,97.1,0.477,516049.9,516049.9,3704,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527012,892762.00
08/18/2016 09:30,2,3.805,ACTIVE,213.29,348.06,59.996,1471527003,"201051344000955","219011344069620",27.77,36.50,0,330.03,371.51,106.9,101.3,0.513,529712.0,529712.0,3712,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527012,892763.00
08/18/2016 09:30,2,2.283,ACTIVE,211.70,422.00,59.981,1471527003,"274151322000094","219011344069620",38.59,41.50,0,391.94,449.05,89.5,84.4,0.345,646372.8,646372.8,3743,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527013,892764.00
08/18/2016 09:30,2,3.812,ACTIVE,215.09,351.67,59.981,1471527003,"201051344000579","219011344069620",27.59,37.50,0,333.93,375.11,106.6,100.9,0.504,533169.8,533169.8,3716,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527014,892765.00
08/18/2016 09:30,2,3.742,ACTIVE,213.29,347.76,59.981,1471527003,"201051344000890","219011344069620",27.81,40.40,0,332.43,371.81,105.4,99.8,0.495,526961.8,526961.8,3706,0,0,0,L,1122011218,0,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527015,892766.00
08/18/2016 09:30,2,3.709,ACTIVE,213.74,348.36,59.986,1471527003,"201051344000438","219011344069620",28.11,36.30,0,333.63,373.91,105.6,100.0,0.504,528496.9,528496.9,3713,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527016,892767.00
08/18/2016 09:30,2,3.715,ACTIVE,213.29,347.76,59.986,1471527003,"201051344000417","219011344069620",27.31,40.00,0,331.53,372.71,102.8,97.3,0.495,519938.7,519938.7,3708,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527017,892768.00
08/18/2016 09:30,2,3.477,ACTIVE,211.48,346.26,59.991,1471527003,"274151322000083","219011344069620",27.49,40.20,0,329.13,360.99,96.8,91.5,0.389,781648.6,781648.6,3686,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527018,892769.00
08/18/2016 09:30,2,3.795,ACTIVE,212.38,344.45,59.991,1471527003,"274151322000076","219011344069620",28.21,41.50,0,333.03,364.59,108.4,102.7,0.429,833823.8,833823.8,3688,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527019,892770.00
08/18/2016 09:30,2,3.830,ACTIVE,213.96,348.96,59.986,1471527003,"201051344000868","219011344069620",27.53,35.20,0,333.93,375.71,106.8,101.2,0.495,517791.1,517791.1,3711,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527020,892771.00
08/18/2016 09:30,2,3.752,ACTIVE,211.70,353.77,59.991,1471527003,"274151322000095","219011344069620",27.79,42.00,0,328.82,362.79,105.6,100.0,0.402,825404.6,825404.6,3694,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527021,892772.00
08/18/2016 09:30,2,3.834,ACTIVE,214.87,357.38,59.996,1471527003,"201051344000988","219011344069620",17.97,33.00,0,333.03,385.63,69.8,65.5,0.597,512012.2,512012.2,3723,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527021,892773.00
08/18/2016 09:30,2,3.734,ACTIVE,213.96,348.66,59.996,1471527003,"201051344001025","219011344069620",27.89,38.60,0,332.73,373.31,105.5,99.9,0.486,528092.6,528092.6,3708,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527022,892774.00
08/18/2016 09:30,2,3.758,ACTIVE,214.87,349.56,59.996,1471527003,"201051344000458","219011344069620",27.57,36.30,0,333.93,374.51,104.9,99.3,0.508,525181.5,525181.5,3706,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527023,892775.00
08/18/2016 09:30,2,3.734,ACTIVE,215.32,351.37,59.996,1471527003,"201051344000853","219011344069620",28.07,34.80,0,333.33,375.71,106.1,100.5,0.504,524351.9,524351.9,3707,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527025,892776.00
08/18/2016 09:30,2,3.691,ACTIVE,213.29,348.66,59.996,1471527003,"201051344000685","219011344069620",27.87,36.50,0,332.73,373.31,104.2,98.7,0.513,527768.4,527768.4,3718,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527026,892777.00
08/18/2016 09:30,2,3.680,ACTIVE,213.74,347.76,60.023,1471527003,"201051344000917","219011344069620",27.81,36.00,0,331.23,373.91,103.6,98.0,0.491,524710.2,524710.2,3725,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527027,892778.00
08/18/2016 09:30,2,3.666,ACTIVE,213.29,347.76,59.986,1471527003,"201051344001145","219011344069620",27.77,36.00,0,333.03,373.01,103.1,97.6,0.482,529914.8,529914.8,3726,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527028,892779.00
08/18/2016 09:30,2,3.707,ACTIVE,214.19,349.26,60.002,1471527003,"201051344000651","219011344069620",27.97,35.60,0,333.33,374.51,105.1,99.5,0.486,522757.7,522757.7,3705,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527029,892780.00
08/18/2016 09:30,2,3.525,ACTIVE,211.48,351.97,59.991,1471527003,"274151322000088","219011344069620",26.74,39.50,0,328.52,360.99,95.4,90.2,0.358,753018.5,753018.5,3681,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527030,892781.00
08/18/2016 09:30,2,2.322,ACTIVE,212.16,417.19,59.986,1471527003,"274151322000068","219011344069620",38.39,42.30,0,385.63,445.45,91.0,85.9,0.354,646596.7,646596.7,3738,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527031,892782.00
08/18/2016 09:30,2,3.754,ACTIVE,213.74,348.06,59.986,1471527003,"201051344001135","219011344069620",27.59,35.80,0,332.43,371.51,104.9,99.4,0.491,518894.9,518894.9,3704,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527032,892783.00
08/18/2016 09:30,2,3.793,ACTIVE,213.74,349.56,60.007,1471527003,"201051344000594","219011344069620",27.71,37.30,0,331.83,375.71,106.4,100.8,0.495,529574.4,529574.4,3711,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527032,892784.00
08/18/2016 09:30,2,3.791,ACTIVE,213.96,348.96,59.991,1471527003,"201051344001203","219011344069620",28.13,37.50,0,333.63,375.11,107.9,102.3,0.513,526865.8,526865.8,3715,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527033,892785.00
08/18/2016 09:30,2,3.521,ACTIVE,211.70,344.76,59.986,1471527003,"274151322000054","219011344069620",26.90,40.60,0,328.82,361.59,96.0,90.7,0.371,768645.5,768645.5,3678,0,0,0,L,1151911521,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527034,892786.00
08/18/2016 09:30,2,3.793,ACTIVE,214.41,348.66,60.023,1471527003,"201051344000867","219011344069620",27.87,37.30,0,333.93,375.11,107.0,101.4,0.495,516873.6,516873.6,3708,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527035,892787.00
08/18/2016 09:30,2,3.830,ACTIVE,213.96,349.26,59.991,1471527003,"201051344001093","219011344069620",27.91,37.80,0,333.03,376.01,108.3,102.7,0.508,524134.0,524134.0,3726,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527037,892788.00
08/18/2016 09:30,2,3.750,ACTIVE,214.64,352.87,59.954,1471527003,"201051344000900","219011344069620",28.53,34.30,0,333.63,376.31,108.3,102.7,0.499,533333.6,533333.6,3721,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527037,892789.00
08/18/2016 09:30,2,3.729,ACTIVE,214.87,349.86,59.965,1471527003,"201051344000648","219011344069620",27.83,35.40,0,334.24,375.11,105.1,99.5,0.508,522819.2,522819.2,3705,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527038,892790.00
08/18/2016 09:30,2,3.740,ACTIVE,214.87,351.97,59.996,1471527003,"201051344000569","219011344069620",27.93,34.30,0,333.63,375.41,105.8,100.2,0.504,533614.3,533614.3,3707,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527039,892791.00
08/18/2016 09:30,2,3.785,ACTIVE,215.09,349.86,59.981,1471527003,"201051344000983","219011344069620",27.93,35.60,0,333.93,375.41,107.1,101.5,0.504,525808.3,525808.3,3702,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527040,892792.00
08/18/2016 09:30,2,3.795,ACTIVE,214.87,349.26,59.991,1471527003,"201051344001158","219011344069620",27.51,36.00,0,333.63,375.11,105.8,100.2,0.491,518215.9,518215.9,3712,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527041,892793.00
08/18/2016 09:30,2,3.715,ACTIVE,215.32,351.37,59.991,1471527003,"201051344000576","219011344069620",28.09,34.50,0,333.63,375.11,105.7,100.1,0.499,525615.2,525615.2,3710,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527042,892794.00
08/18/2016 09:30,2,3.502,ACTIVE,211.70,341.15,59.986,1471527003,"274151322000087","219011344069620",26.44,48.50,0,329.43,360.08,93.8,88.6,0.345,741154.6,741154.6,3727,0,0,0,L,1151911521,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527043,892795.00
08/18/2016 09:45,2,4.260,ACTIVE,215.77,353.47,59.981,1471527903,"201051344000645","219011344069620",27.17,37.80,0,334.54,379.92,117.3,111.3,0.544,525167.4,525167.4,3711,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527904,892796.00
08/18/2016 09:45,2,3.959,ACTIVE,212.16,349.26,59.970,1471527903,"274151322000085","219011344069620",26.16,41.80,0,332.43,364.89,104.8,99.3,0.407,768905.2,768905.2,3678,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527905,892797.00
08/18/2016 09:45,2,4.207,ACTIVE,215.32,354.07,59.970,1471527903,"201051344000633","219011344069620",27.61,39.00,0,333.03,380.22,117.7,111.7,0.570,516653.3,516653.3,3707,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527906,892798.00
08/18/2016 09:45,2,4.209,ACTIVE,216.00,353.77,60.023,1471527903,"201051344000469","219011344069620",27.83,36.30,0,332.73,380.52,118.7,112.6,0.570,518959.7,518959.7,3722,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527907,892799.00
08/18/2016 09:45,2,4.123,ACTIVE,213.51,350.17,59.975,1471527903,"201051344000646","219011344069620",27.67,40.80,0,332.13,376.92,115.6,109.7,0.548,520011.3,520011.3,3706,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527908,892800.00
08/18/2016 09:45,2,4.008,ACTIVE,212.16,353.47,59.970,1471527903,"274151322000052","219011344069620",27.43,45.50,0,331.53,367.90,111.3,105.5,0.438,788806.1,788806.1,3676,0,0,0,L,1151911521,0,121.10,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527909,892801.00
08/18/2016 09:45,2,4.088,ACTIVE,214.41,350.77,59.986,1471527903,"201051344000585","219011344069620",27.93,41.30,0,333.33,377.82,115.6,109.6,0.548,529177.7,529177.7,3702,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527909,892802.00
08/18/2016 09:45,2,4.191,ACTIVE,213.29,348.06,59.970,1471527903,"201051344001230","219011344069620",27.51,42.30,0,330.93,376.01,116.8,110.8,0.548,523310.8,523310.8,3725,0,0,0,L,1122011218,0,122.46,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527910,892803.00
08/18/2016 09:45,2,4.125,ACTIVE,214.41,351.07,59.975,1471527903,"201051344000582","219011344069620",27.47,37.30,0,333.63,378.72,114.7,108.8,0.535,516075.6,516075.6,3705,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527911,892804.00
08/18/2016 09:45,2,4.230,ACTIVE,213.51,348.96,59.975,1471527903,"201051344000955","219011344069620",27.69,38.80,0,331.83,377.52,118.6,112.6,0.570,529738.8,529738.8,3713,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527912,892805.00
08/18/2016 09:45,2,2.574,ACTIVE,212.16,421.10,59.954,1471527903,"274151322000094","219011344069620",38.51,44.30,0,387.44,434.63,100.0,94.6,0.380,646395.4,646395.4,3744,0,0,0,L,1151911521,0,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527913,892806.00
08/18/2016 09:45,2,4.230,ACTIVE,215.77,353.17,59.986,1471527903,"201051344000579","219011344069620",27.67,39.50,0,334.24,379.92,118.5,112.5,0.557,533196.5,533196.5,3717,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527914,892807.00
08/18/2016 09:45,2,4.234,ACTIVE,213.51,349.26,59.986,1471527903,"201051344000890","219011344069620",27.29,42.50,0,333.03,377.82,117.0,111.1,0.548,526988.1,526988.1,3707,0,0,0,L,1122011218,0,122.68,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527915,892808.00
08/18/2016 09:45,2,4.150,ACTIVE,214.19,350.17,59.975,1471527903,"201051344000438","219011344069620",27.89,38.80,0,333.63,379.02,117.3,111.3,0.561,528523.3,528523.3,3714,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527916,892809.00
08/18/2016 09:45,2,4.121,ACTIVE,213.74,348.66,59.986,1471527903,"201051344000417","219011344069620",27.43,42.00,0,332.73,377.52,114.6,108.7,0.552,519964.5,519964.5,3709,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527917,892810.00
08/18/2016 09:45,2,3.920,ACTIVE,211.93,346.56,59.965,1471527903,"274151322000083","219011344069620",27.25,44.50,0,330.33,366.10,108.2,102.5,0.433,781672.9,781672.9,3687,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527918,892811.00
08/18/2016 09:45,2,4.254,ACTIVE,213.06,345.96,59.975,1471527903,"274151322000076","219011344069620",27.99,45.00,0,333.33,370.60,120.6,114.4,0.468,833850.9,833850.9,3689,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527919,892812.00
08/18/2016 09:45,2,4.279,ACTIVE,215.09,352.27,59.981,1471527903,"201051344000868","219011344069620",27.41,37.80,0,333.63,379.32,118.8,112.8,0.548,517817.8,517817.8,3712,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527920,892813.00
08/18/2016 09:45,2,4.193,ACTIVE,212.16,343.25,60.012,1471527903,"274151322000095","219011344069620",27.67,45.80,0,329.73,367.90,117.5,111.5,0.446,825431.0,825431.0,3695,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527921,892814.00
08/18/2016 09:45,2,4.268,ACTIVE,216.00,360.08,59.981,1471527903,"201051344000988","219011344069620",17.93,35.20,0,333.63,393.75,77.5,72.9,0.663,512029.5,512029.5,3724,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527921,892815.00
08/18/2016 09:45,2,4.174,ACTIVE,214.19,350.47,59.986,1471527903,"201051344001025","219011344069620",27.79,41.50,0,333.33,378.42,117.5,111.5,0.535,528119.0,528119.0,3709,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527922,892816.00
08/18/2016 09:45,2,4.195,ACTIVE,216.00,353.77,59.975,1471527903,"201051344000458","219011344069620",27.53,38.60,0,333.93,379.32,117.0,111.1,0.557,525207.9,525207.9,3707,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527923,892817.00
08/18/2016 09:45,2,4.152,ACTIVE,216.45,354.07,59.986,1471527903,"201051344000853","219011344069620",27.99,37.50,0,335.14,382.63,117.8,111.7,0.561,524378.5,524378.5,3708,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527924,892818.00
08/18/2016 09:45,2,4.168,ACTIVE,213.74,349.86,59.986,1471527903,"201051344000685","219011344069620",27.43,38.60,0,333.03,378.42,115.9,109.9,0.570,527794.5,527794.5,3719,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527925,892819.00
08/18/2016 09:45,2,4.139,ACTIVE,214.19,351.07,59.975,1471527903,"201051344000917","219011344069620",27.59,38.00,0,332.13,378.72,115.6,109.7,0.539,524736.1,524736.1,3726,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527926,892820.00
08/18/2016 09:45,2,4.119,ACTIVE,213.74,349.26,59.975,1471527903,"201051344001145","219011344069620",27.61,37.80,0,333.33,377.82,115.1,109.2,0.535,529940.7,529940.7,3727,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527927,892821.00
08/18/2016 09:45,2,4.158,ACTIVE,214.64,350.47,59.986,1471527903,"201051344000651","219011344069620",27.79,37.80,0,333.33,378.72,117.1,111.1,0.552,522783.9,522783.9,3706,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527928,892822.00
08/18/2016 09:45,2,3.973,ACTIVE,212.16,349.26,59.965,1471527903,"274151322000088","219011344069620",26.20,43.00,0,329.73,366.10,105.5,99.9,0.393,753042.3,753042.3,3682,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527929,892823.00
08/18/2016 09:45,2,2.627,ACTIVE,213.06,418.39,59.970,1471527903,"274151322000068","219011344069620",38.03,46.20,0,380.82,437.03,101.4,96.0,0.393,646619.3,646619.3,3739,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527930,892824.00
08/18/2016 09:45,2,4.201,ACTIVE,213.96,349.56,59.981,1471527903,"201051344001135","219011344069620",27.43,38.00,0,333.03,377.52,116.7,110.7,0.552,518921.2,518921.2,3705,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527931,892825.00
08/18/2016 09:45,2,4.223,ACTIVE,214.64,352.27,59.981,1471527903,"201051344000594","219011344069620",27.63,40.00,0,332.73,379.62,118.2,112.1,0.552,529601.1,529601.1,3712,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527932,892826.00
08/18/2016 09:45,2,4.250,ACTIVE,214.41,349.56,59.986,1471527903,"201051344001203","219011344069620",27.85,40.40,0,333.63,380.52,119.8,113.7,0.579,526892.7,526892.7,3716,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527933,892827.00
08/18/2016 09:45,2,3.969,ACTIVE,212.38,352.87,59.970,1471527903,"274151322000054","219011344069620",26.44,43.60,0,330.33,366.70,106.2,100.6,0.411,768669.4,768669.4,3679,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527934,892828.00
08/18/2016 09:45,2,4.252,ACTIVE,215.54,351.37,59.986,1471527903,"201051344000867","219011344069620",27.61,39.50,0,333.33,379.32,118.8,112.7,0.548,516900.4,516900.4,3709,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527935,892829.00
08/18/2016 09:45,2,4.262,ACTIVE,214.41,350.17,59.975,1471527903,"201051344001093","219011344069620",27.81,40.20,0,333.03,379.92,120.0,113.9,0.566,524161.0,524161.0,3727,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527935,892830.00
08/18/2016 09:45,2,4.221,ACTIVE,215.54,354.37,59.981,1471527903,"201051344000900","219011344069620",28.17,36.50,0,333.63,380.52,120.4,114.3,0.552,533360.7,533360.7,3722,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527936,892831.00
08/18/2016 09:45,2,4.178,ACTIVE,215.77,352.87,59.986,1471527903,"201051344000648","219011344069620",27.49,37.30,0,333.33,379.92,116.3,110.4,0.548,522845.5,522845.5,3706,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527937,892832.00
08/18/2016 09:45,2,4.178,ACTIVE,215.77,353.77,59.981,1471527903,"201051344000569","219011344069620",27.77,37.00,0,334.54,379.62,117.5,111.5,0.552,533640.8,533640.8,3708,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527938,892833.00
08/18/2016 09:45,2,4.207,ACTIVE,216.00,352.87,59.954,1471527903,"201051344000983","219011344069620",27.91,38.20,0,333.93,379.92,118.9,112.9,0.561,525835.1,525835.1,3703,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527939,892834.00
08/18/2016 09:45,2,4.234,ACTIVE,216.00,352.57,59.970,1471527903,"201051344001158","219011344069620",27.37,38.60,0,333.63,379.32,117.3,111.3,0.552,518242.3,518242.3,3713,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527940,892835.00
08/18/2016 09:45,2,4.186,ACTIVE,216.00,353.77,59.954,1471527903,"201051344000576","219011344069620",27.67,36.80,0,333.33,380.52,117.3,111.3,0.557,525641.6,525641.6,3711,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527941,892836.00
08/18/2016 09:45,2,3.891,ACTIVE,212.38,352.87,59.965,1471527903,"274151322000087","219011344069620",26.32,52.50,0,332.13,364.89,103.7,98.1,0.380,741178.0,741178.0,3728,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471527942,892837.00
08/18/2016 10:00,2,4.623,ACTIVE,216.90,354.97,59.944,1471528803,"201051344000645","219011344069620",27.57,38.80,0,334.84,385.63,129.0,122.6,0.601,525196.6,525196.6,3712,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528805,892838.00
08/18/2016 10:00,2,4.355,ACTIVE,213.06,359.48,59.954,1471528803,"274151322000085","219011344069620",25.98,44.50,0,333.03,368.80,114.8,108.8,0.442,768931.1,768931.1,3679,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528806,892839.00
08/18/2016 10:00,2,4.615,ACTIVE,216.22,354.97,59.959,1471528803,"201051344000633","219011344069620",27.57,41.00,0,334.24,386.83,128.9,122.5,0.610,516682.5,516682.5,3708,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528807,892840.00
08/18/2016 10:00,2,4.590,ACTIVE,216.90,356.18,59.954,1471528803,"201051344000469","219011344069620",28.21,37.50,0,334.24,386.83,131.0,124.5,0.636,518989.3,518989.3,3723,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528808,892841.00
08/18/2016 10:00,2,4.561,ACTIVE,214.19,349.86,59.959,1471528803,"201051344000646","219011344069620",27.49,43.40,0,332.43,382.33,127.0,120.6,0.605,520040.0,520040.0,3707,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528809,892842.00
08/18/2016 10:00,2,4.436,ACTIVE,212.83,352.87,59.970,1471528803,"274151322000052","219011344069620",27.15,49.00,0,332.73,371.81,121.9,115.7,0.477,788833.7,788833.7,3677,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528810,892843.00
08/18/2016 10:00,2,4.572,ACTIVE,215.09,352.27,59.986,1471528803,"201051344000585","219011344069620",27.61,43.20,0,331.23,380.82,127.9,121.5,0.601,529206.5,529206.5,3703,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528811,892844.00
08/18/2016 10:00,2,4.562,ACTIVE,213.96,350.47,59.965,1471528803,"201051344001230","219011344069620",27.69,44.30,0,332.13,381.42,128.0,121.6,0.605,523339.8,523339.8,3726,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528812,892845.00
08/18/2016 10:00,2,4.512,ACTIVE,215.54,351.37,59.954,1471528803,"201051344000582","219011344069620",27.53,38.40,0,333.03,382.03,125.9,119.6,0.588,516104.1,516104.1,3706,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528813,892846.00
08/18/2016 10:00,2,4.641,ACTIVE,214.19,351.37,59.965,1471528803,"201051344000955","219011344069620",27.61,40.80,0,332.43,382.33,129.9,123.4,0.623,529768.2,529768.2,3714,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528814,892847.00
08/18/2016 10:00,2,2.994,ACTIVE,213.06,395.55,59.970,1471528803,"274151322000094","219011344069620",36.78,47.50,0,379.62,436.13,111.5,105.7,0.433,646420.5,646420.5,3745,0,0,0,L,1151911521,0,121.55,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528815,892848.00
08/18/2016 10:00,2,4.658,ACTIVE,216.90,356.18,59.959,1471528803,"201051344000579","219011344069620",27.47,42.00,0,336.94,385.63,129.6,123.1,0.601,533225.9,533225.9,3718,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528815,892849.00
08/18/2016 10:00,2,4.656,ACTIVE,214.19,351.67,59.965,1471528803,"201051344000890","219011344069620",27.10,45.30,0,332.13,382.03,127.8,121.4,0.592,527017.1,527017.1,3708,0,0,0,L,1122011218,0,123.36,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528816,892850.00
08/18/2016 10:00,2,4.557,ACTIVE,214.87,353.47,59.965,1471528803,"201051344000438","219011344069620",27.73,40.80,0,333.33,382.63,127.9,121.5,0.610,528552.3,528552.3,3715,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528817,892851.00
08/18/2016 10:00,2,4.547,ACTIVE,214.41,351.97,59.970,1471528803,"201051344000417","219011344069620",27.21,45.50,0,332.73,382.03,125.3,119.0,0.597,519992.9,519992.9,3710,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528818,892852.00
08/18/2016 10:00,2,4.307,ACTIVE,212.38,343.85,59.975,1471528803,"274151322000083","219011344069620",27.19,48.00,0,332.43,369.40,118.7,112.6,0.477,781699.7,781699.7,3688,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528819,892853.00
08/18/2016 10:00,2,4.709,ACTIVE,213.51,345.06,59.965,1471528803,"274151322000076","219011344069620",27.71,47.80,0,333.93,374.51,132.1,125.5,0.517,833880.8,833880.8,3690,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528820,892854.00
08/18/2016 10:00,2,4.697,ACTIVE,216.00,354.97,59.959,1471528803,"201051344000868","219011344069620",27.63,38.60,0,332.73,383.23,131.4,124.9,0.605,517847.4,517847.4,3713,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528821,892855.00
08/18/2016 10:00,2,4.604,ACTIVE,212.83,343.85,59.970,1471528803,"274151322000095","219011344069620",27.67,48.80,0,332.73,372.11,129.0,122.6,0.491,825460.1,825460.1,3696,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528822,892856.00
08/18/2016 10:00,2,4.666,ACTIVE,216.90,352.27,59.970,1471528803,"201051344000988","219011344069620",18.01,38.00,0,333.63,396.75,85.1,80.2,0.402,512048.6,512048.6,3725,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528823,892857.00
08/18/2016 10:00,2,4.553,ACTIVE,214.87,351.07,59.970,1471528803,"201051344001025","219011344069620",28.07,43.80,0,333.63,383.23,129.4,123.0,0.588,528148.2,528148.2,3710,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528824,892858.00
08/18/2016 10:00,2,4.564,ACTIVE,216.90,354.37,59.996,1471528803,"201051344000458","219011344069620",27.93,39.50,0,333.33,389.54,129.1,122.7,0.619,525237.0,525237.0,3708,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528825,892859.00
08/18/2016 10:00,2,4.652,ACTIVE,217.58,357.38,59.959,1471528803,"201051344000853","219011344069620",27.71,38.40,0,335.74,393.45,130.7,124.2,0.623,524407.9,524407.9,3709,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528826,892860.00
08/18/2016 10:00,2,4.531,ACTIVE,214.41,351.97,59.965,1471528803,"201051344000685","219011344069620",27.69,40.00,0,333.63,382.33,127.1,120.7,0.623,527823.2,527823.2,3720,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528827,892861.00
08/18/2016 10:00,2,4.561,ACTIVE,214.87,351.97,59.965,1471528803,"201051344000917","219011344069620",27.57,40.20,0,332.13,381.73,127.3,121.0,0.605,524764.8,524764.8,3727,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528827,892862.00
08/18/2016 10:00,2,4.561,ACTIVE,214.19,351.67,59.959,1471528803,"201051344001145","219011344069620",27.39,39.50,0,333.33,381.42,126.5,120.2,0.583,529969.2,529969.2,3728,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528828,892863.00
08/18/2016 10:00,2,4.648,ACTIVE,215.54,353.77,59.970,1471528803,"201051344000651","219011344069620",27.31,39.30,0,333.03,381.73,128.6,122.2,0.592,522813.0,522813.0,3707,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528829,892864.00
08/18/2016 10:00,2,4.383,ACTIVE,212.61,351.67,59.965,1471528803,"274151322000088","219011344069620",26.12,46.00,0,332.13,370.00,115.8,109.8,0.438,753068.4,753068.4,3683,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528830,892865.00
08/18/2016 10:00,2,2.949,ACTIVE,213.96,414.49,59.954,1471528803,"274151322000068","219011344069620",37.41,48.30,0,381.42,436.73,112.6,106.7,0.433,646644.4,646644.4,3740,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528831,892866.00
08/18/2016 10:00,2,4.605,ACTIVE,214.87,350.77,59.965,1471528803,"201051344001135","219011344069620",27.61,39.00,0,333.63,382.33,128.7,122.3,0.597,518950.2,518950.2,3706,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528832,892867.00
08/18/2016 10:00,2,4.723,ACTIVE,215.32,354.07,59.954,1471528803,"201051344000594","219011344069620",27.17,42.50,0,332.73,382.93,129.9,123.5,0.597,529630.4,529630.4,3713,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528833,892868.00
08/18/2016 10:00,2,4.727,ACTIVE,215.09,352.87,59.959,1471528803,"201051344001203","219011344069620",27.55,42.30,0,333.33,383.83,131.9,125.4,0.619,526922.5,526922.5,3717,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528834,892869.00
08/18/2016 10:00,2,4.381,ACTIVE,213.06,345.96,59.954,1471528803,"274151322000054","219011344069620",26.44,46.80,0,332.73,370.00,117.2,111.2,0.451,768695.7,768695.7,3680,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528835,892870.00
08/18/2016 10:00,2,4.678,ACTIVE,216.22,353.77,59.981,1471528803,"201051344000867","219011344069620",27.67,41.30,0,333.93,383.23,131.1,124.6,0.605,516929.9,516929.9,3710,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528836,892871.00
08/18/2016 10:00,2,4.676,ACTIVE,215.09,353.17,59.959,1471528803,"201051344001093","219011344069620",27.81,41.80,0,332.43,383.23,131.6,125.1,0.623,524190.7,524190.7,3728,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528837,892872.00
08/18/2016 10:00,2,4.703,ACTIVE,216.67,356.18,59.981,1471528803,"201051344000900","219011344069620",28.09,37.80,0,333.93,385.93,133.8,127.2,0.610,533390.8,533390.8,3723,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528838,892873.00
08/18/2016 10:00,2,4.609,ACTIVE,216.90,355.58,59.986,1471528803,"201051344000648","219011344069620",27.51,38.60,0,335.44,386.23,128.4,122.0,0.605,522874.4,522874.4,3707,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528839,892874.00
08/18/2016 10:00,2,4.650,ACTIVE,216.90,355.28,59.965,1471528803,"201051344000569","219011344069620",27.73,38.60,0,327.32,386.23,130.6,124.1,0.605,533670.2,533670.2,3709,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528839,892875.00
08/18/2016 10:00,2,4.680,ACTIVE,217.13,356.48,59.965,1471528803,"201051344000983","219011344069620",27.75,39.30,0,332.43,385.63,131.5,125.0,0.614,525864.8,525864.8,3704,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528840,892876.00
08/18/2016 10:00,2,4.652,ACTIVE,217.13,355.28,59.965,1471528803,"201051344001158","219011344069620",27.37,40.60,0,334.24,385.33,129.1,122.7,0.605,518271.4,518271.4,3714,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528841,892877.00
08/18/2016 10:00,2,4.602,ACTIVE,217.13,356.18,59.965,1471528803,"201051344000576","219011344069620",27.89,38.40,0,337.24,387.14,130.0,123.5,0.610,525670.8,525670.8,3712,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528842,892878.00
08/18/2016 10:00,2,4.297,ACTIVE,213.06,349.56,59.949,1471528803,"274151322000087","219011344069620",26.18,55.80,0,333.03,368.50,113.9,108.0,0.424,741203.6,741203.6,3729,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471528843,892879.00
08/18/2016 10:15,2,5.201,ACTIVE,217.35,357.68,59.949,1471529703,"201051344000645","219011344069620",27.17,39.50,0,337.24,391.04,143.1,136.2,0.658,525229.1,525229.1,3713,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529704,892880.00
08/18/2016 10:15,2,4.877,ACTIVE,213.06,358.58,59.944,1471529703,"274151322000085","219011344069620",25.80,45.80,0,329.73,372.41,127.5,121.1,0.491,768959.9,768959.9,3680,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529705,892881.00
08/18/2016 10:15,2,5.188,ACTIVE,216.67,356.78,59.954,1471529703,"201051344000633","219011344069620",27.19,42.50,0,334.84,391.64,143.0,136.1,0.681,516714.9,516714.9,3709,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529706,892882.00
08/18/2016 10:15,2,5.180,ACTIVE,217.58,357.38,59.944,1471529703,"201051344000469","219011344069620",27.77,36.80,0,337.84,393.15,145.7,138.7,0.703,519022.5,519022.5,3724,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529707,892883.00
08/18/2016 10:15,2,5.092,ACTIVE,214.64,352.57,59.959,1471529703,"201051344000646","219011344069620",27.41,44.00,0,332.73,387.44,141.4,134.6,0.676,520072.1,520072.1,3708,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529708,892884.00
08/18/2016 10:15,2,4.910,ACTIVE,213.06,357.98,59.975,1471529703,"274151322000052","219011344069620",27.33,51.00,0,332.43,375.11,135.9,129.3,0.526,788864.4,788864.4,3678,0,0,0,L,1151911521,0,121.33,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529709,892885.00
08/18/2016 10:15,2,5.068,ACTIVE,215.54,354.37,59.965,1471529703,"201051344000585","219011344069620",27.79,43.20,0,332.43,385.03,142.7,135.8,0.667,529238.9,529238.9,3704,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529710,892886.00
08/18/2016 10:15,2,5.119,ACTIVE,214.19,352.27,59.959,1471529703,"201051344001230","219011344069620",27.45,45.00,0,332.43,386.23,142.3,135.5,0.672,523372.1,523372.1,3727,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529711,892887.00
08/18/2016 10:15,2,4.926,ACTIVE,215.77,353.47,59.965,1471529703,"201051344000582","219011344069620",28.01,38.80,0,332.43,386.83,139.8,133.0,0.650,516135.9,516135.9,3707,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529712,892888.00
08/18/2016 10:15,2,5.090,ACTIVE,214.64,352.57,59.970,1471529703,"201051344000955","219011344069620",27.93,41.50,0,333.33,386.83,143.9,137.0,0.689,529800.9,529800.9,3715,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529713,892889.00
08/18/2016 10:15,2,3.262,ACTIVE,213.06,413.29,59.949,1471529703,"274151322000094","219011344069620",37.73,49.50,0,382.33,436.43,123.9,117.7,0.473,646448.6,646448.6,3746,0,0,0,L,1151911521,0,121.78,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529713,892890.00
08/18/2016 10:15,2,5.174,ACTIVE,217.35,356.48,59.949,1471529703,"201051344000579","219011344069620",27.39,42.80,0,338.14,391.34,143.6,136.7,0.676,533258.5,533258.5,3719,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529715,892891.00
08/18/2016 10:15,2,5.150,ACTIVE,214.41,351.37,59.959,1471529703,"201051344000890","219011344069620",27.31,46.60,0,333.33,387.44,142.5,135.6,0.663,527049.4,527049.4,3709,0,0,0,L,1122011218,0,123.36,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529716,892892.00
