ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 10:15,2,5.127,ACTIVE,215.32,353.77,59.938,1471529703,"201051344000438","219011344069620",27.37,42.00,0,333.03,386.53,142.2,135.3,0.681,528584.6,528584.6,3716,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529717,892893.00
08/18/2016 10:15,2,4.998,ACTIVE,214.87,352.87,59.949,1471529703,"201051344000417","219011344069620",27.49,47.00,0,332.73,386.23,139.2,132.4,0.658,520024.4,520024.4,3711,0,0,0,L,1122011218,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529718,892894.00
08/18/2016 10:15,2,4.855,ACTIVE,212.61,355.88,59.944,1471529703,"274151322000083","219011344069620",26.94,51.00,0,329.13,373.61,132.3,125.8,0.539,781729.6,781729.6,3689,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529718,892895.00
08/18/2016 10:15,2,5.205,ACTIVE,213.74,351.67,59.949,1471529703,"274151322000076","219011344069620",27.83,49.80,0,330.63,378.12,146.8,139.8,0.579,833914.1,833914.1,3691,0,0,0,L,1151911521,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529719,892896.00
08/18/2016 10:15,2,5.229,ACTIVE,216.45,357.08,59.965,1471529703,"201051344000868","219011344069620",27.47,38.40,0,335.14,391.04,145.4,138.4,0.667,517880.5,517880.5,3714,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529720,892897.00
08/18/2016 10:15,2,5.115,ACTIVE,212.61,348.96,59.954,1471529703,"274151322000095","219011344069620",27.71,50.20,0,329.43,375.71,143.6,136.6,0.552,825492.7,825492.7,3697,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529721,892898.00
08/18/2016 10:15,2,5.195,ACTIVE,217.58,353.17,59.954,1471529703,"201051344000988","219011344069620",17.91,38.40,0,338.14,377.22,94.3,89.1,0.442,512069.8,512069.8,3726,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529722,892899.00
08/18/2016 10:15,2,5.150,ACTIVE,215.32,353.47,59.965,1471529703,"201051344001025","219011344069620",27.57,44.80,0,333.03,387.44,143.8,136.9,0.663,528180.8,528180.8,3711,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529723,892900.00
08/18/2016 10:15,2,5.152,ACTIVE,217.58,358.28,59.975,1471529703,"201051344000458","219011344069620",27.43,40.60,0,337.54,391.34,143.1,136.2,0.685,525269.5,525269.5,3709,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529724,892901.00
08/18/2016 10:15,2,5.182,ACTIVE,218.03,357.68,59.949,1471529703,"201051344000853","219011344069620",27.53,38.80,0,338.44,392.25,144.4,137.5,0.672,524440.8,524440.8,3710,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529725,892902.00
08/18/2016 10:15,2,5.045,ACTIVE,214.64,353.77,59.965,1471529703,"201051344000685","219011344069620",27.65,40.80,0,333.03,386.23,141.2,134.3,0.698,527855.3,527855.3,3721,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529726,892903.00
08/18/2016 10:15,2,5.031,ACTIVE,215.54,354.67,59.959,1471529703,"201051344000917","219011344069620",27.73,40.40,0,331.53,385.93,141.3,134.5,0.681,524796.9,524796.9,3728,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529727,892904.00
08/18/2016 10:15,2,5.066,ACTIVE,214.64,351.37,59.944,1471529703,"201051344001145","219011344069620",27.37,40.20,0,332.73,385.93,140.4,133.6,0.636,530001.1,530001.1,3729,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529728,892905.00
08/18/2016 10:15,2,5.119,ACTIVE,216.00,354.67,59.970,1471529703,"201051344000651","219011344069620",27.53,40.40,0,333.03,385.93,142.7,135.8,0.663,522845.4,522845.4,3708,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529729,892906.00
08/18/2016 10:15,2,4.885,ACTIVE,212.61,345.36,59.959,1471529703,"274151322000088","219011344069620",25.96,47.30,0,327.02,373.01,128.3,121.9,0.491,753097.5,753097.5,3684,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529730,892907.00
08/18/2016 10:15,2,3.270,ACTIVE,213.96,415.09,59.959,1471529703,"274151322000068","219011344069620",37.47,50.40,0,383.83,438.23,125.0,118.7,0.477,646672.5,646672.5,3741,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529731,892908.00
08/18/2016 10:15,2,5.119,ACTIVE,215.32,352.57,59.959,1471529703,"201051344001135","219011344069620",27.51,40.20,0,333.03,386.53,142.7,135.8,0.663,518982.6,518982.6,3707,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529731,892909.00
08/18/2016 10:15,2,5.176,ACTIVE,216.00,355.88,59.949,1471529703,"201051344000594","219011344069620",27.41,43.80,0,332.43,387.44,143.8,136.9,0.667,529663.0,529663.0,3714,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529732,892910.00
08/18/2016 10:15,2,5.168,ACTIVE,215.54,354.97,59.954,1471529703,"201051344001203","219011344069620",27.89,43.40,0,332.43,387.14,146.0,139.0,0.689,526955.6,526955.6,3718,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529733,892911.00
08/18/2016 10:15,2,4.865,ACTIVE,212.83,342.35,59.954,1471529703,"274151322000054","219011344069620",26.36,47.80,0,329.43,373.61,129.8,123.3,0.491,768725.1,768725.1,3681,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529734,892912.00
08/18/2016 10:15,2,5.209,ACTIVE,216.67,355.58,59.954,1471529703,"201051344000867","219011344069620",27.45,41.80,0,335.14,390.14,144.8,137.8,0.663,516962.9,516962.9,3711,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529735,892913.00
08/18/2016 10:15,2,5.135,ACTIVE,215.09,355.58,59.959,1471529703,"201051344001093","219011344069620",27.99,42.30,0,332.43,387.14,145.5,138.5,0.663,524223.8,524223.8,3729,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529736,892914.00
08/18/2016 10:15,2,5.252,ACTIVE,217.13,357.68,59.959,1471529703,"201051344000900","219011344069620",27.79,38.00,0,335.14,392.55,147.8,140.7,0.681,533424.4,533424.4,3724,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529737,892915.00
08/18/2016 10:15,2,5.072,ACTIVE,217.13,357.08,59.981,1471529703,"201051344000648","219011344069620",27.65,39.80,0,337.84,391.34,142.0,135.1,0.667,522906.7,522906.7,3708,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529738,892916.00
08/18/2016 10:15,2,5.158,ACTIVE,217.35,357.68,59.954,1471529703,"201051344000569","219011344069620",27.71,38.20,0,335.14,391.64,144.8,137.8,0.681,533703.1,533703.1,3710,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529739,892917.00
08/18/2016 10:15,2,5.133,ACTIVE,217.58,357.38,59.975,1471529703,"201051344000983","219011344069620",27.99,39.50,0,337.84,391.64,145.5,138.5,0.681,525897.9,525897.9,3705,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529740,892918.00
08/18/2016 10:15,2,5.127,ACTIVE,217.35,356.78,59.965,1471529703,"201051344001158","219011344069620",27.43,41.30,0,338.14,391.34,142.4,135.5,0.672,518303.8,518303.8,3715,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529741,892919.00
08/18/2016 10:15,2,5.146,ACTIVE,217.58,357.98,59.954,1471529703,"201051344000576","219011344069620",27.59,38.80,0,338.14,392.55,143.8,136.8,0.672,525703.6,525703.6,3713,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529742,892920.00
08/18/2016 10:15,2,4.811,ACTIVE,213.06,357.38,59.959,1471529703,"274151322000087","219011344069620",25.88,57.70,0,329.13,372.11,126.0,119.7,0.464,741232.2,741232.2,3730,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471529742,892921.00
08/18/2016 10:30,2,5.580,ACTIVE,216.90,358.58,59.954,1471530604,"201051344000645","219011344069620",27.33,40.60,0,334.24,393.75,154.4,147.1,0.712,525264.5,525264.5,3714,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530605,892922.00
08/18/2016 10:30,2,5.279,ACTIVE,212.16,356.18,59.965,1471530604,"274151322000085","219011344069620",25.52,48.00,0,328.52,374.51,136.5,129.8,0.530,768991.3,768991.3,3681,0,0,0,L,1151911521,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530606,892923.00
08/18/2016 10:30,2,5.625,ACTIVE,216.22,358.28,59.975,1471530604,"201051344000633","219011344069620",27.10,43.60,0,332.13,393.75,154.4,147.1,0.742,516750.3,516750.3,3710,0,0,0,L,1122011218,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530607,892924.00
08/18/2016 10:30,2,5.621,ACTIVE,217.13,358.58,59.970,1471530604,"201051344000469","219011344069620",27.67,37.30,0,332.43,395.85,157.4,150.0,0.756,519058.5,519058.5,3725,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530608,892925.00
08/18/2016 10:30,2,5.504,ACTIVE,213.96,354.37,59.970,1471530604,"201051344000646","219011344069620",27.29,45.50,0,327.02,390.44,152.2,144.9,0.738,520107.0,520107.0,3709,0,0,0,L,1122011218,0,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530608,892926.00
08/18/2016 10:30,2,5.348,ACTIVE,212.16,344.45,59.970,1471530604,"274151322000052","219011344069620",26.88,53.00,0,327.92,376.92,145.4,138.5,0.570,788897.8,788897.8,3679,0,0,0,L,1151911521,0,121.33,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530609,892927.00
08/18/2016 10:30,2,5.490,ACTIVE,215.32,356.18,59.970,1471530604,"201051344000585","219011344069620",27.69,44.30,0,332.13,388.94,154.1,146.8,0.738,529274.1,529274.1,3705,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530610,892928.00
08/18/2016 10:30,2,5.461,ACTIVE,213.74,352.87,59.970,1471530604,"201051344001230","219011344069620",27.71,46.40,0,328.22,389.24,153.0,145.8,0.729,523407.3,523407.3,3728,0,0,0,L,1122011218,0,122.91,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530611,892929.00
08/18/2016 10:30,2,5.471,ACTIVE,215.32,355.28,59.970,1471530604,"201051344000582","219011344069620",27.27,40.80,0,332.13,390.44,151.1,143.9,0.703,516170.5,516170.5,3708,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530612,892930.00
08/18/2016 10:30,2,5.629,ACTIVE,214.19,354.67,59.970,1471530604,"201051344000955","219011344069620",27.14,42.80,0,328.22,390.44,154.7,147.4,0.742,529836.4,529836.4,3716,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530613,892931.00
08/18/2016 10:30,2,3.605,ACTIVE,212.16,397.35,59.965,1471530604,"274151322000094","219011344069620",36.78,50.40,0,381.12,437.03,133.7,127.1,0.526,646479.3,646479.3,3747,0,0,0,L,1151911521,0,121.33,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530614,892932.00
08/18/2016 10:30,2,5.584,ACTIVE,216.90,357.08,59.975,1471530604,"201051344000579","219011344069620",27.31,44.30,0,333.63,394.35,154.5,147.2,0.729,533294.0,533294.0,3720,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530615,892933.00
08/18/2016 10:30,2,5.520,ACTIVE,213.96,352.57,59.975,1471530604,"201051344000890","219011344069620",27.35,48.50,0,327.92,390.14,152.9,145.7,0.712,527084.6,527084.6,3710,0,0,0,L,1122011218,0,123.14,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530616,892934.00
08/18/2016 10:30,2,5.482,ACTIVE,214.64,354.37,59.970,1471530604,"201051344000438","219011344069620",27.49,43.40,0,331.83,390.44,152.7,145.4,0.738,528619.6,528619.6,3717,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530617,892935.00
08/18/2016 10:30,2,5.521,ACTIVE,214.19,353.77,59.986,1471530604,"201051344000417","219011344069620",26.80,48.00,0,328.22,389.54,149.9,142.8,0.720,520058.8,520058.8,3712,0,0,0,L,1122011218,0,122.68,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530618,892936.00
08/18/2016 10:30,2,5.291,ACTIVE,211.70,357.08,59.975,1471530604,"274151322000083","219011344069620",26.60,52.50,0,328.22,375.41,142.5,135.6,0.579,781762.3,781762.3,3690,0,0,0,L,1151911521,0,121.10,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530618,892937.00
08/18/2016 10:30,2,5.559,ACTIVE,212.83,348.96,59.970,1471530604,"274151322000076","219011344069620",27.83,51.50,0,328.22,379.92,156.8,149.4,0.628,833950.3,833950.3,3692,0,0,0,L,1151911521,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530619,892938.00
08/18/2016 10:30,2,5.689,ACTIVE,215.77,357.38,59.938,1471530604,"201051344000868","219011344069620",27.31,39.00,0,331.83,391.64,157.4,150.0,0.720,517916.4,517916.4,3715,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530620,892939.00
08/18/2016 10:30,2,5.555,ACTIVE,211.70,345.06,59.981,1471530604,"274151322000095","219011344069620",27.45,52.00,0,327.32,378.42,154.3,147.0,0.597,825528.1,825528.1,3698,0,0,0,L,1151911521,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530621,892940.00
08/18/2016 10:30,2,5.590,ACTIVE,216.90,354.07,59.975,1471530604,"201051344000988","219011344069620",17.93,39.30,0,334.54,378.72,101.4,96.0,0.473,512092.9,512092.9,3727,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530622,892941.00
08/18/2016 10:30,2,5.568,ACTIVE,214.87,353.77,59.975,1471530604,"201051344001025","219011344069620",27.51,45.00,0,332.13,391.04,155.2,147.9,0.725,528216.4,528216.4,3712,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530623,892942.00
08/18/2016 10:30,2,5.564,ACTIVE,216.90,358.58,59.970,1471530604,"201051344000458","219011344069620",27.49,41.30,0,333.93,394.05,154.9,147.6,0.742,525304.9,525304.9,3710,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530624,892943.00
08/18/2016 10:30,2,5.607,ACTIVE,217.35,360.08,59.975,1471530604,"201051344000853","219011344069620",27.59,40.00,0,334.84,395.55,156.7,149.3,0.747,524476.5,524476.5,3711,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530625,892944.00
08/18/2016 10:30,2,5.496,ACTIVE,213.96,353.77,59.975,1471530604,"201051344000685","219011344069620",27.37,41.80,0,329.43,389.54,152.4,145.1,0.747,527890.2,527890.2,3722,0,0,0,L,1122011218,0,123.59,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530626,892945.00
08/18/2016 10:30,2,5.467,ACTIVE,214.87,353.47,59.965,1471530604,"201051344000917","219011344069620",27.59,41.80,0,331.53,389.54,152.7,145.5,0.729,524831.9,524831.9,3729,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530627,892946.00
08/18/2016 10:30,2,5.432,ACTIVE,214.19,354.07,59.996,1471530604,"201051344001145","219011344069620",27.53,41.50,0,332.43,389.54,151.4,144.2,0.712,530035.8,530035.8,3730,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530628,892947.00
08/18/2016 10:30,2,5.561,ACTIVE,215.32,355.28,59.986,1471530604,"201051344000651","219011344069620",27.31,41.30,0,332.13,389.54,153.9,146.6,0.712,522880.6,522880.6,3709,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530629,892948.00
08/18/2016 10:30,2,5.277,ACTIVE,211.93,362.49,59.981,1471530604,"274151322000088","219011344069620",25.74,48.50,0,327.92,375.11,137.5,130.8,0.526,753129.1,753129.1,3685,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530630,892949.00
08/18/2016 10:30,2,3.566,ACTIVE,212.83,402.77,59.981,1471530604,"274151322000068","219011344069620",37.21,52.00,0,382.33,440.04,134.6,128.0,0.521,646703.2,646703.2,3742,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530631,892950.00
08/18/2016 10:30,2,5.605,ACTIVE,214.87,352.57,59.975,1471530604,"201051344001135","219011344069620",27.04,41.00,0,332.43,390.14,153.6,146.3,0.716,519017.8,519017.8,3708,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530632,892951.00
08/18/2016 10:30,2,5.592,ACTIVE,215.32,357.38,59.981,1471530604,"201051344000594","219011344069620",27.35,45.80,0,331.53,390.74,154.9,147.6,0.707,529698.5,529698.5,3715,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530632,892952.00
08/18/2016 10:30,2,5.580,ACTIVE,215.09,353.47,59.981,1471530604,"201051344001203","219011344069620",27.81,44.50,0,332.73,390.74,157.2,149.8,0.765,526991.7,526991.7,3719,0,0,0,L,1122011218,0,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530633,892953.00
08/18/2016 10:30,2,5.285,ACTIVE,212.38,362.49,59.970,1471530604,"274151322000054","219011344069620",26.04,48.50,0,329.13,376.31,139.4,132.6,0.535,768757.1,768757.1,3682,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530634,892954.00
08/18/2016 10:30,2,5.580,ACTIVE,216.22,356.18,59.991,1471530604,"201051344000867","219011344069620",27.69,42.80,0,333.33,391.64,156.4,149.1,0.720,516998.7,516998.7,3712,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530636,892955.00
08/18/2016 10:30,2,5.578,ACTIVE,215.09,355.88,59.975,1471530604,"201051344001093","219011344069620",27.71,43.20,0,332.13,390.74,156.5,149.1,0.712,524259.8,524259.8,3730,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530636,892956.00
08/18/2016 10:30,2,5.635,ACTIVE,216.67,358.88,59.986,1471530604,"201051344000900","219011344069620",28.05,38.40,0,332.73,395.25,160.0,152.5,0.734,533461.0,533461.0,3725,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530637,892957.00
08/18/2016 10:30,2,5.600,ACTIVE,216.90,357.68,59.986,1471530604,"201051344000648","219011344069620",27.08,40.20,0,333.93,394.05,153.6,146.3,0.725,522941.8,522941.8,3709,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530638,892958.00
08/18/2016 10:30,2,5.584,ACTIVE,216.90,358.58,59.986,1471530604,"201051344000569","219011344069620",27.73,39.30,0,333.63,395.25,156.8,149.4,0.738,533738.9,533738.9,3711,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530639,892959.00
08/18/2016 10:30,2,5.609,ACTIVE,216.90,358.28,59.944,1471530604,"201051344000983","219011344069620",27.71,40.20,0,333.03,394.35,157.4,150.0,0.738,525933.8,525933.8,3706,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530640,892960.00
08/18/2016 10:30,2,5.582,ACTIVE,216.90,357.08,60.018,1471530604,"201051344001158","219011344069620",27.23,42.30,0,333.63,393.75,153.9,146.6,0.725,518339.0,518339.0,3716,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530641,892961.00
08/18/2016 10:30,2,5.588,ACTIVE,216.90,358.58,59.981,1471530604,"201051344000576","219011344069620",27.55,39.30,0,333.63,395.55,155.9,148.6,0.734,525739.1,525739.1,3714,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530642,892962.00
08/18/2016 10:30,2,5.223,ACTIVE,212.38,357.08,59.975,1471530604,"274151322000087","219011344069620",25.52,60.30,0,328.22,373.91,135.0,128.3,0.495,741263.2,741263.2,3731,0,0,0,L,1151911521,0,121.78,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471530643,892963.00
08/18/2016 10:45,2,6.000,ACTIVE,217.35,358.58,59.991,1471531503,"201051344000645","219011344069620",26.88,41.80,0,337.84,396.75,163.2,155.6,0.747,525302.5,525302.5,3715,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531504,892964.00
08/18/2016 10:45,2,5.611,ACTIVE,213.06,358.28,59.975,1471531503,"274151322000085","219011344069620",25.37,49.80,0,328.82,377.82,144.1,137.1,0.557,769024.7,769024.7,3682,0,0,0,L,1151911521,0,122.91,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531505,892965.00
08/18/2016 10:45,2,5.963,ACTIVE,216.67,358.28,59.981,1471531503,"201051344000633","219011344069620",27.04,44.80,0,333.03,397.66,163.3,155.7,0.782,516788.2,516788.2,3711,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531506,892966.00
08/18/2016 10:45,2,5.947,ACTIVE,217.80,359.78,59.975,1471531503,"201051344000469","219011344069620",27.63,37.30,0,333.33,399.76,166.3,158.6,0.800,519097.2,519097.2,3726,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531507,892967.00
08/18/2016 10:45,2,5.887,ACTIVE,215.54,357.98,59.959,1471531503,"201051344000646","219011344069620",27.10,46.60,0,331.83,393.45,161.6,154.0,0.765,520144.4,520144.4,3710,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531508,892968.00
08/18/2016 10:45,2,5.730,ACTIVE,213.06,347.76,59.970,1471531503,"274151322000052","219011344069620",26.58,54.30,0,327.92,379.92,154.3,147.0,0.605,788933.6,788933.6,3680,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531509,892969.00
08/18/2016 10:45,2,5.852,ACTIVE,216.90,358.28,59.996,1471531503,"201051344000585","219011344069620",27.63,45.00,0,331.53,392.25,163.7,156.1,0.756,529312.0,529312.0,3706,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531510,892970.00
08/18/2016 10:45,2,5.855,ACTIVE,215.09,354.07,59.959,1471531503,"201051344001230","219011344069620",27.47,46.40,0,331.53,393.15,162.9,155.3,0.765,523445.0,523445.0,3729,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531511,892971.00
08/18/2016 10:45,2,5.797,ACTIVE,216.90,358.88,60.007,1471531503,"201051344000582","219011344069620",27.33,41.80,0,331.83,393.45,160.4,152.9,0.747,516207.7,516207.7,3709,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531511,892972.00
08/18/2016 10:45,2,6.023,ACTIVE,215.54,356.18,59.986,1471531503,"201051344000955","219011344069620",26.84,43.60,0,332.13,392.55,163.8,156.2,0.773,529874.4,529874.4,3717,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531512,892973.00
08/18/2016 10:45,2,3.730,ACTIVE,213.06,406.37,60.007,1471531503,"274151322000094","219011344069620",37.71,51.80,0,380.22,437.03,142.1,135.2,0.557,646512.3,646512.3,3748,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531513,892974.00
08/18/2016 10:45,2,5.945,ACTIVE,217.58,359.48,59.986,1471531503,"201051344000579","219011344069620",27.17,45.50,0,338.14,397.66,163.6,155.9,0.769,533331.9,533331.9,3721,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531514,892975.00
08/18/2016 10:45,2,5.945,ACTIVE,215.32,356.18,59.959,1471531503,"201051344000890","219011344069620",26.98,49.50,0,332.43,393.15,162.4,154.8,0.734,527122.2,527122.2,3711,0,0,0,L,1122011218,0,123.59,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531515,892976.00
08/18/2016 10:45,2,5.895,ACTIVE,216.22,359.48,59.986,1471531503,"201051344000438","219011344069620",27.14,44.80,0,331.83,393.15,161.9,154.3,0.773,528657.1,528657.1,3718,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531516,892977.00
08/18/2016 10:45,2,5.799,ACTIVE,215.77,356.78,59.975,1471531503,"201051344000417","219011344069620",27.06,49.00,0,332.13,391.94,158.8,151.3,0.760,520095.7,520095.7,3713,0,0,0,L,1122011218,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531517,892978.00
08/18/2016 10:45,2,5.629,ACTIVE,212.83,361.29,59.975,1471531503,"274151322000083","219011344069620",26.58,54.30,0,327.62,378.72,151.5,144.3,0.610,781797.3,781797.3,3691,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531518,892979.00
08/18/2016 10:45,2,5.986,ACTIVE,213.96,362.79,59.991,1471531503,"274151322000076","219011344069620",27.51,53.30,0,333.33,382.93,166.7,159.0,0.654,833988.9,833988.9,3693,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531519,892980.00
08/18/2016 10:45,2,5.973,ACTIVE,216.22,357.68,59.981,1471531503,"201051344000868","219011344069620",27.43,39.50,0,331.83,393.75,166.0,158.3,0.773,517955.0,517955.0,3716,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531520,892981.00
08/18/2016 10:45,2,5.936,ACTIVE,213.06,344.15,59.981,1471531503,"274151322000095","219011344069620",27.23,53.00,0,327.02,382.03,163.8,156.2,0.619,825566.0,825566.0,3699,0,0,0,L,1151911521,0,122.68,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531520,892982.00
08/18/2016 10:45,2,5.879,ACTIVE,217.58,355.28,59.986,1471531503,"201051344000988","219011344069620",17.89,40.00,0,336.64,381.42,106.6,101.0,0.495,512117.6,512117.6,3728,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531521,892983.00
08/18/2016 10:45,2,5.980,ACTIVE,216.22,357.08,59.991,1471531503,"201051344001025","219011344069620",27.23,46.40,0,331.83,393.15,164.9,157.3,0.751,528254.6,528254.6,3713,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531522,892984.00
08/18/2016 10:45,2,5.955,ACTIVE,217.58,359.48,59.981,1471531503,"201051344000458","219011344069620",27.14,42.00,0,337.24,397.96,163.6,155.9,0.787,525342.9,525342.9,3711,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531523,892985.00
08/18/2016 10:45,2,5.982,ACTIVE,218.03,360.69,59.970,1471531503,"201051344000853","219011344069620",27.27,39.80,0,321.31,402.16,165.2,157.6,0.787,524515.0,524515.0,3712,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531524,892986.00
08/18/2016 10:45,2,5.842,ACTIVE,215.32,355.88,59.991,1471531503,"201051344000685","219011344069620",27.31,43.00,0,332.13,392.55,161.6,154.0,0.782,527927.6,527927.6,3723,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531525,892987.00
08/18/2016 10:45,2,5.867,ACTIVE,216.45,357.68,59.986,1471531503,"201051344000917","219011344069620",27.27,42.00,0,331.23,391.94,162.0,154.5,0.769,524869.4,524869.4,3730,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531526,892988.00
08/18/2016 10:45,2,5.922,ACTIVE,215.54,357.38,59.986,1471531503,"201051344001145","219011344069620",26.80,42.50,0,332.13,391.64,160.6,153.1,0.738,530073.0,530073.0,3731,0,0,0,L,1122011218,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531527,892989.00
08/18/2016 10:45,2,5.896,ACTIVE,216.90,358.28,59.954,1471531503,"201051344000651","219011344069620",27.33,41.80,0,332.13,393.45,163.2,155.6,0.747,522918.4,522918.4,3710,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531528,892990.00
08/18/2016 10:45,2,5.639,ACTIVE,213.29,354.97,59.954,1471531503,"274151322000088","219011344069620",25.49,50.20,0,327.62,378.12,145.4,138.5,0.552,753162.7,753162.7,3686,0,0,0,L,1151911521,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531529,892991.00
08/18/2016 10:45,2,3.785,ACTIVE,213.96,418.70,59.981,1471531503,"274151322000068","219011344069620",37.19,52.80,0,379.92,441.24,142.9,136.0,0.570,646736.1,646736.1,3743,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531530,892992.00
08/18/2016 10:45,2,5.924,ACTIVE,216.22,356.78,59.986,1471531503,"201051344001135","219011344069620",27.17,42.30,0,332.43,392.55,163.0,155.4,0.756,519055.5,519055.5,3709,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531531,892993.00
08/18/2016 10:45,2,6.006,ACTIVE,216.00,360.08,59.981,1471531503,"201051344000594","219011344069620",26.94,47.00,0,331.23,393.45,163.8,156.2,0.782,529736.5,529736.5,3716,0,0,0,L,1122011218,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531532,892994.00
08/18/2016 10:45,2,6.002,ACTIVE,216.67,357.08,59.991,1471531503,"201051344001203","219011344069620",27.45,45.50,0,332.43,394.35,167.0,159.2,0.787,527030.3,527030.3,3720,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531532,892995.00
08/18/2016 10:45,2,5.678,ACTIVE,213.06,345.66,59.981,1471531503,"274151322000054","219011344069620",25.64,50.20,0,327.62,379.02,147.6,140.5,0.570,768791.2,768791.2,3683,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531533,892996.00
08/18/2016 10:45,2,6.033,ACTIVE,216.90,357.38,59.996,1471531503,"201051344000867","219011344069620",27.08,43.80,0,332.73,393.45,165.4,157.7,0.765,517037.1,517037.1,3713,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531534,892997.00
08/18/2016 10:45,2,6.008,ACTIVE,216.67,358.88,59.991,1471531503,"201051344001093","219011344069620",27.27,43.60,0,331.83,394.05,165.9,158.2,0.773,524298.2,524298.2,3731,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531535,892998.00
08/18/2016 10:45,2,6.027,ACTIVE,217.35,360.38,59.996,1471531503,"201051344000900","219011344069620",27.71,38.60,0,332.73,398.86,169.2,161.3,0.773,533500.3,533500.3,3726,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531536,892999.00
08/18/2016 10:45,2,5.916,ACTIVE,217.13,359.18,59.986,1471531503,"201051344000648","219011344069620",27.06,41.80,0,337.24,397.35,162.1,154.5,0.760,522979.5,522979.5,3710,0,0,0,L,1122011218,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531537,893000.00
08/18/2016 10:45,2,6.039,ACTIVE,217.35,358.58,60.002,1471531503,"201051344000569","219011344069620",27.04,39.80,0,324.32,422.30,165.3,157.6,0.778,533777.3,533777.3,3712,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531538,893001.00
08/18/2016 10:45,2,5.969,ACTIVE,217.58,359.48,59.991,1471531503,"201051344000983","219011344069620",27.45,41.30,0,335.44,397.96,166.0,158.3,0.773,525972.4,525972.4,3707,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531539,893002.00
08/18/2016 10:45,2,6.023,ACTIVE,217.58,358.88,59.986,1471531503,"201051344001158","219011344069620",26.64,43.40,0,334.84,396.75,162.6,155.0,0.760,518376.7,518376.7,3717,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531540,893003.00
08/18/2016 10:45,2,5.957,ACTIVE,217.80,359.18,59.991,1471531503,"201051344000576","219011344069620",27.25,40.00,0,337.24,398.26,164.4,156.8,0.773,525777.3,525777.3,3715,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531541,893004.00
08/18/2016 10:45,2,5.590,ACTIVE,213.06,357.38,59.991,1471531503,"274151322000087","219011344069620",25.23,62.50,0,327.92,376.62,142.9,136.0,0.521,741296.2,741296.2,3732,0,0,0,L,1151911521,0,122.46,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471531542,893005.00
08/18/2016 11:00,2,6.375,ACTIVE,218.26,359.48,59.970,1471532403,"201051344000645","219011344069620",26.82,42.50,0,337.54,400.66,173.0,165.1,0.804,525342.4,525342.4,3716,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532404,893006.00
08/18/2016 11:00,2,6.002,ACTIVE,213.74,360.99,59.986,1471532403,"274151322000085","219011344069620",24.95,50.40,0,333.03,379.32,151.5,144.3,0.583,769059.8,769059.8,3683,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532405,893007.00
08/18/2016 11:00,2,6.295,ACTIVE,217.58,359.78,60.002,1471532403,"201051344000633","219011344069620",27.12,46.00,0,335.44,400.36,172.8,164.9,0.831,516828.2,516828.2,3712,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532406,893008.00
08/18/2016 11:00,2,6.395,ACTIVE,218.71,362.19,59.991,1471532403,"201051344000469","219011344069620",27.27,38.60,0,337.24,403.07,176.7,168.6,0.844,519138.0,519138.0,3727,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532407,893009.00
08/18/2016 11:00,2,6.311,ACTIVE,216.22,357.98,59.991,1471532403,"201051344000646","219011344069620",26.80,47.30,0,331.23,395.85,171.2,163.4,0.813,520184.1,520184.1,3711,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532408,893010.00
08/18/2016 11:00,2,6.078,ACTIVE,213.96,353.17,59.991,1471532403,"274151322000052","219011344069620",26.60,56.30,0,332.43,382.33,163.6,155.9,0.636,788971.4,788971.4,3681,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532409,893011.00
08/18/2016 11:00,2,6.293,ACTIVE,217.58,360.08,59.970,1471532403,"201051344000585","219011344069620",27.27,45.30,0,333.63,400.36,174.1,166.1,0.813,529352.1,529352.1,3707,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532410,893012.00
08/18/2016 11:00,2,6.301,ACTIVE,216.00,357.98,60.002,1471532403,"201051344001230","219011344069620",27.00,47.50,0,330.93,395.25,172.2,164.3,0.800,523484.9,523484.9,3730,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532411,893013.00
08/18/2016 11:00,2,6.207,ACTIVE,217.58,360.69,60.023,1471532403,"201051344000582","219011344069620",27.10,42.00,0,332.43,400.66,170.2,162.4,0.787,516247.1,516247.1,3710,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532411,893014.00
08/18/2016 11:00,2,6.361,ACTIVE,216.45,359.18,59.991,1471532403,"201051344000955","219011344069620",26.88,44.80,0,331.83,394.95,173.2,165.2,0.818,529914.5,529914.5,3718,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532412,893015.00
08/18/2016 11:00,2,4.053,ACTIVE,213.96,403.07,60.012,1471532403,"274151322000094","219011344069620",36.96,52.50,0,377.22,437.63,151.4,144.3,0.588,646547.3,646547.3,3749,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532413,893016.00
08/18/2016 11:00,2,6.312,ACTIVE,218.48,361.89,60.002,1471532403,"201051344000579","219011344069620",27.08,46.80,0,337.84,400.66,173.2,165.2,0.813,533372.0,533372.0,3722,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532414,893017.00
08/18/2016 11:00,2,6.256,ACTIVE,216.22,358.88,60.002,1471532403,"201051344000890","219011344069620",27.12,50.40,0,331.83,395.55,171.7,163.8,0.795,527162.0,527162.0,3712,0,0,0,L,1122011218,0,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532415,893018.00
08/18/2016 11:00,2,6.326,ACTIVE,217.13,359.78,59.975,1471532403,"201051344000438","219011344069620",26.72,45.50,0,332.13,399.76,171.1,163.2,0.809,528696.8,528696.8,3719,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532416,893019.00
08/18/2016 11:00,2,6.207,ACTIVE,216.67,357.68,60.018,1471532403,"201051344000417","219011344069620",26.80,50.00,0,332.13,394.95,168.5,160.7,0.804,520134.7,520134.7,3714,0,0,0,L,1122011218,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532417,893020.00
08/18/2016 11:00,2,5.973,ACTIVE,213.51,366.10,59.986,1471532403,"274151322000083","219011344069620",26.54,56.80,0,332.13,381.42,160.4,152.9,0.650,781834.4,781834.4,3692,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532418,893021.00
08/18/2016 11:00,2,6.393,ACTIVE,214.64,347.46,59.991,1471532403,"274151322000076","219011344069620",27.19,55.30,0,331.23,384.43,175.9,167.8,0.689,834029.7,834029.7,3694,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532419,893022.00
08/18/2016 11:00,2,6.307,ACTIVE,217.13,359.48,59.970,1471532403,"201051344000868","219011344069620",27.55,40.20,0,332.13,401.26,176.0,167.9,0.804,517995.8,517995.8,3717,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532420,893023.00
08/18/2016 11:00,2,6.320,ACTIVE,213.51,365.80,59.986,1471532403,"274151322000095","219011344069620",27.10,55.50,0,332.13,385.03,173.5,165.6,0.663,825606.2,825606.2,3700,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532421,893024.00
08/18/2016 11:00,2,6.164,ACTIVE,218.71,357.08,59.991,1471532403,"201051344000988","219011344069620",17.97,41.00,0,338.14,382.63,112.3,106.5,0.521,512143.4,512143.4,3729,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532422,893025.00
08/18/2016 11:00,2,6.357,ACTIVE,217.35,359.48,59.996,1471532403,"201051344001025","219011344069620",27.12,47.50,0,331.83,399.76,174.6,166.6,0.787,528295.0,528295.0,3714,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532423,893026.00
08/18/2016 11:00,2,6.311,ACTIVE,218.71,360.99,59.986,1471532403,"201051344000458","219011344069620",27.17,43.40,0,337.54,401.26,173.6,165.6,0.804,525383.1,525383.1,3712,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532424,893027.00
08/18/2016 11:00,2,6.371,ACTIVE,219.16,364.59,60.007,1471532403,"201051344000853","219011344069620",27.17,41.30,0,337.54,401.26,175.3,167.2,0.826,524555.5,524555.5,3713,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532425,893028.00
08/18/2016 11:00,2,6.312,ACTIVE,216.22,358.28,60.007,1471532403,"201051344000685","219011344069620",26.78,43.80,0,330.63,395.25,171.2,163.3,0.826,527967.3,527967.3,3724,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532426,893029.00
08/18/2016 11:00,2,6.213,ACTIVE,217.35,360.08,59.975,1471532403,"201051344000917","219011344069620",27.31,43.20,0,332.43,398.56,172.0,164.1,0.813,524909.2,524909.2,3731,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532426,893030.00
08/18/2016 11:00,2,6.275,ACTIVE,216.45,358.28,60.002,1471532403,"201051344001145","219011344069620",26.82,43.00,0,331.53,395.25,170.3,162.5,0.773,530112.5,530112.5,3732,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532427,893031.00
08/18/2016 11:00,2,6.342,ACTIVE,217.58,359.78,59.981,1471532403,"201051344000651","219011344069620",26.94,42.80,0,337.54,400.66,173.0,165.0,0.791,522958.5,522958.5,3711,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532428,893032.00
08/18/2016 11:00,2,6.025,ACTIVE,213.74,364.89,59.975,1471532403,"274151322000088","219011344069620",25.17,51.50,0,332.43,379.92,153.5,146.2,0.583,753198.3,753198.3,3687,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532429,893033.00
08/18/2016 11:00,2,4.053,ACTIVE,214.64,400.06,59.981,1471532403,"274151322000068","219011344069620",37.03,54.00,0,378.12,438.23,152.2,145.0,0.597,646771.2,646771.2,3744,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532430,893034.00
08/18/2016 11:00,2,6.328,ACTIVE,217.35,358.28,60.002,1471532403,"201051344001135","219011344069620",26.94,43.00,0,331.83,399.16,172.6,164.7,0.791,519095.5,519095.5,3710,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532431,893035.00
