ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 11:00,2,6.451,ACTIVE,216.67,359.48,59.959,1471532403,"201051344000594","219011344069620",26.50,47.80,0,330.93,397.35,173.1,165.1,0.800,529776.6,529776.6,3717,0,0,0,L,1122011218,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532432,893036.00
08/18/2016 11:00,2,6.438,ACTIVE,217.58,359.18,59.986,1471532403,"201051344001203","219011344069620",27.08,46.40,0,336.64,400.36,176.6,168.5,0.831,527071.2,527071.2,3721,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532433,893037.00
08/18/2016 11:00,2,5.992,ACTIVE,214.19,366.70,59.965,1471532403,"274151322000054","219011344069620",25.54,51.30,0,332.43,381.12,154.9,147.6,0.592,768827.2,768827.2,3684,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532434,893038.00
08/18/2016 11:00,2,6.404,ACTIVE,217.58,360.38,59.991,1471532403,"201051344000867","219011344069620",27.02,44.30,0,332.73,400.06,175.1,167.1,0.804,517077.6,517077.6,3714,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532435,893039.00
08/18/2016 11:00,2,6.326,ACTIVE,217.58,360.38,59.996,1471532403,"201051344001093","219011344069620",27.35,44.00,0,334.24,401.26,175.2,167.2,0.813,524338.8,524338.8,3732,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532436,893040.00
08/18/2016 11:00,2,6.477,ACTIVE,218.03,362.19,59.975,1471532403,"201051344000900","219011344069620",27.35,40.00,0,336.64,402.77,179.4,171.3,0.813,533541.7,533541.7,3727,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532437,893041.00
08/18/2016 11:00,2,6.355,ACTIVE,218.03,358.58,59.991,1471532403,"201051344000648","219011344069620",26.66,43.00,0,337.84,401.56,171.6,163.7,0.782,523019.1,523019.1,3711,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532437,893042.00
08/18/2016 11:00,2,6.391,ACTIVE,218.26,361.59,59.991,1471532403,"201051344000569","219011344069620",27.17,40.40,0,336.94,402.46,175.8,167.7,0.826,533817.9,533817.9,3713,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532438,893043.00
08/18/2016 11:00,2,6.383,ACTIVE,218.71,361.29,59.991,1471532403,"201051344000983","219011344069620",27.27,42.30,0,337.54,403.07,176.3,168.3,0.800,526013.0,526013.0,3708,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532439,893044.00
08/18/2016 11:00,2,6.375,ACTIVE,218.48,360.69,59.996,1471532403,"201051344001158","219011344069620",26.62,45.00,0,337.24,400.66,171.8,163.9,0.782,518416.5,518416.5,3718,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532440,893045.00
08/18/2016 11:00,2,6.244,ACTIVE,218.48,361.89,59.986,1471532403,"201051344000576","219011344069620",27.59,40.40,0,337.54,401.86,174.5,166.5,0.822,525817.6,525817.6,3716,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532441,893046.00
08/18/2016 11:00,2,5.947,ACTIVE,214.19,357.38,59.986,1471532403,"274151322000087","219011344069620",25.09,62.80,0,331.23,379.62,151.1,143.9,0.548,741331.2,741331.2,3733,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471532442,893047.00
08/18/2016 11:15,2,6.732,ACTIVE,218.48,361.59,59.949,1471533303,"201051344000645","219011344069620",26.62,44.30,0,327.32,407.27,181.5,173.3,0.835,525384.8,525384.8,3717,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533304,893048.00
08/18/2016 11:15,2,6.357,ACTIVE,213.74,356.78,59.954,1471533303,"274151322000085","219011344069620",24.67,52.50,0,322.51,381.42,158.7,151.2,0.597,769096.8,769096.8,3684,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533305,893049.00
08/18/2016 11:15,2,6.812,ACTIVE,217.58,362.19,59.944,1471533303,"201051344000633","219011344069620",26.36,47.80,0,327.02,405.17,181.9,173.7,0.862,516870.5,516870.5,3713,0,0,0,L,1122011218,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533306,893050.00
08/18/2016 11:15,2,6.916,ACTIVE,218.93,364.29,59.959,1471533303,"201051344000469","219011344069620",26.48,40.00,0,326.72,408.18,185.6,177.2,0.875,519181.2,519181.2,3728,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533307,893051.00
08/18/2016 11:15,2,6.764,ACTIVE,216.67,360.08,59.949,1471533303,"201051344000646","219011344069620",26.32,49.80,0,320.71,402.77,180.2,172.0,0.849,520226.0,520226.0,3712,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533308,893052.00
08/18/2016 11:15,2,6.500,ACTIVE,213.96,350.77,59.959,1471533303,"274151322000052","219011344069620",26.12,59.00,0,321.91,384.43,171.9,164.0,0.676,789011.4,789011.4,3682,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533309,893053.00
08/18/2016 11:15,2,6.779,ACTIVE,217.58,360.99,59.954,1471533303,"201051344000585","219011344069620",26.66,46.80,0,326.42,404.57,182.9,174.6,0.844,529394.7,529394.7,3708,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533310,893054.00
08/18/2016 11:15,2,6.756,ACTIVE,216.00,358.88,59.938,1471533303,"201051344001230","219011344069620",26.54,48.80,0,319.81,398.86,181.5,173.3,0.844,523527.1,523527.1,3731,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533311,893055.00
08/18/2016 11:15,2,6.668,ACTIVE,217.80,361.59,60.002,1471533303,"201051344000582","219011344069620",26.60,43.80,0,326.72,404.27,179.6,171.4,0.835,516288.9,516288.9,3711,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533312,893056.00
08/18/2016 11:15,2,6.814,ACTIVE,216.45,357.68,59.954,1471533303,"201051344000955","219011344069620",26.32,46.20,0,321.01,403.07,181.7,173.4,0.857,529956.9,529956.9,3719,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533313,893057.00
08/18/2016 11:15,2,4.252,ACTIVE,213.96,414.49,59.959,1471533303,"274151322000094","219011344069620",37.27,55.00,0,374.81,438.83,159.9,152.4,0.628,646584.5,646584.5,3750,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533314,893058.00
08/18/2016 11:15,2,6.795,ACTIVE,218.71,362.79,59.959,1471533303,"201051344000579","219011344069620",26.44,48.50,0,327.62,404.87,181.9,173.6,0.826,533414.4,533414.4,3723,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533315,893059.00
08/18/2016 11:15,2,6.746,ACTIVE,216.45,359.18,59.959,1471533303,"201051344000890","219011344069620",26.52,51.00,0,321.31,401.86,181.2,172.9,0.831,527204.1,527204.1,3713,0,0,0,L,1122011218,0,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533316,893060.00
08/18/2016 11:15,2,6.748,ACTIVE,217.13,360.38,59.959,1471533303,"201051344000438","219011344069620",26.34,46.60,0,320.71,403.37,180.1,171.9,0.849,528738.7,528738.7,3720,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533317,893061.00
08/18/2016 11:15,2,6.617,ACTIVE,216.67,359.48,59.959,1471533303,"201051344000417","219011344069620",26.46,52.00,0,320.71,402.16,177.3,169.2,0.840,520175.9,520175.9,3715,0,0,0,L,1122011218,0,123.81,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533317,893062.00
08/18/2016 11:15,2,6.430,ACTIVE,213.06,364.29,59.949,1471533303,"274151322000083","219011344069620",25.94,58.80,0,317.40,386.83,168.8,161.0,0.689,781873.6,781873.6,3693,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533318,893063.00
08/18/2016 11:15,2,6.836,ACTIVE,214.41,346.26,59.959,1471533303,"274151322000076","219011344069620",26.68,57.30,0,320.41,389.54,184.6,176.3,0.720,834072.7,834072.7,3695,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533319,893064.00
08/18/2016 11:15,2,6.801,ACTIVE,217.35,360.69,59.954,1471533303,"201051344000868","219011344069620",26.92,42.00,0,327.02,406.37,185.3,176.9,0.849,518038.9,518038.9,3718,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533320,893065.00
08/18/2016 11:15,2,6.783,ACTIVE,213.29,346.86,59.954,1471533303,"274151322000095","219011344069620",26.54,56.50,0,320.41,387.44,182.1,173.8,0.698,825648.5,825648.5,3701,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533321,893066.00
08/18/2016 11:15,2,6.453,ACTIVE,218.71,358.58,59.954,1471533303,"201051344000988","219011344069620",17.87,42.50,0,327.92,383.83,116.9,110.9,0.548,512170.7,512170.7,3730,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533322,893067.00
08/18/2016 11:15,2,6.787,ACTIVE,217.35,358.58,59.959,1471533303,"201051344001025","219011344069620",26.82,48.80,0,327.02,404.27,184.3,176.0,0.831,528337.8,528337.8,3715,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533323,893068.00
08/18/2016 11:15,2,6.801,ACTIVE,218.71,361.89,59.986,1471533303,"201051344000458","219011344069620",26.56,44.80,0,327.62,409.98,182.8,174.5,0.862,525425.5,525425.5,3713,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533324,893069.00
08/18/2016 11:15,2,6.879,ACTIVE,219.16,362.49,59.965,1471533303,"201051344000853","219011344069620",26.54,42.80,0,327.62,407.57,184.7,176.4,0.871,524598.4,524598.4,3714,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533325,893070.00
08/18/2016 11:15,2,6.742,ACTIVE,216.45,359.78,59.959,1471533303,"201051344000685","219011344069620",26.52,45.00,0,321.31,402.16,181.0,172.8,0.875,528009.3,528009.3,3725,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533326,893071.00
08/18/2016 11:15,2,6.775,ACTIVE,217.35,361.29,59.949,1471533303,"201051344000917","219011344069620",26.48,44.30,0,321.61,404.87,181.7,173.4,0.853,524951.3,524951.3,3732,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533327,893072.00
08/18/2016 11:15,2,6.680,ACTIVE,216.45,358.28,59.975,1471533303,"201051344001145","219011344069620",26.66,44.50,0,321.31,401.26,180.4,172.2,0.826,530154.2,530154.2,3733,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533328,893073.00
08/18/2016 11:15,2,6.803,ACTIVE,218.03,360.69,59.965,1471533303,"201051344000651","219011344069620",26.48,44.30,0,327.02,403.67,182.4,174.1,0.835,523000.8,523000.8,3712,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533328,893074.00
08/18/2016 11:15,2,6.379,ACTIVE,213.74,358.58,59.949,1471533303,"274151322000088","219011344069620",24.87,53.50,0,321.01,382.03,160.7,153.2,0.623,753235.6,753235.6,3688,0,0,0,L,1151911521,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533329,893075.00
08/18/2016 11:15,2,4.197,ACTIVE,214.41,415.09,59.959,1471533303,"274151322000068","219011344069620",37.39,55.30,0,374.51,435.23,159.5,152.0,0.610,646808.3,646808.3,3745,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533330,893076.00
08/18/2016 11:15,2,6.822,ACTIVE,217.35,360.69,59.928,1471533303,"201051344001135","219011344069620",26.28,44.80,0,323.11,402.77,181.6,173.4,0.840,519137.8,519137.8,3711,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533331,893077.00
08/18/2016 11:15,2,6.734,ACTIVE,216.90,360.08,59.933,1471533303,"201051344000594","219011344069620",26.76,50.20,0,320.71,404.87,182.4,174.2,0.844,529819.0,529819.0,3718,0,0,0,L,1122011218,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533332,893078.00
08/18/2016 11:15,2,6.865,ACTIVE,217.80,360.99,59.965,1471533303,"201051344001203","219011344069620",26.82,47.80,0,327.02,406.07,186.3,177.9,0.906,527114.4,527114.4,3722,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533333,893079.00
08/18/2016 11:15,2,6.447,ACTIVE,214.19,367.30,59.933,1471533303,"274151322000054","219011344069620",24.97,53.30,0,319.51,383.23,162.9,155.3,0.623,768865.0,768865.0,3685,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533334,893080.00
08/18/2016 11:15,2,6.867,ACTIVE,217.80,360.08,59.959,1471533303,"201051344000867","219011344069620",26.56,46.20,0,327.32,405.77,184.8,176.4,0.840,517120.4,517120.4,3715,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533335,893081.00
08/18/2016 11:15,2,6.756,ACTIVE,217.58,360.99,59.928,1471533303,"201051344001093","219011344069620",27.06,45.80,0,326.72,405.17,185.1,176.7,0.862,524381.7,524381.7,3733,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533336,893082.00
08/18/2016 11:15,2,6.902,ACTIVE,218.26,364.59,59.975,1471533303,"201051344000900","219011344069620",27.17,41.00,0,325.82,411.78,189.9,181.4,0.835,533585.7,533585.7,3728,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533337,893083.00
08/18/2016 11:15,2,6.793,ACTIVE,218.26,362.79,59.981,1471533303,"201051344000648","219011344069620",26.32,44.80,0,327.62,409.98,181.1,172.8,0.862,523061.1,523061.1,3712,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533338,893084.00
08/18/2016 11:15,2,6.787,ACTIVE,218.71,362.49,59.981,1471533303,"201051344000569","219011344069620",27.04,42.30,0,326.42,409.98,185.8,177.5,0.866,533860.9,533860.9,3714,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533339,893085.00
08/18/2016 11:15,2,6.781,ACTIVE,218.93,361.59,59.981,1471533303,"201051344000983","219011344069620",27.10,43.80,0,327.32,405.47,186.0,177.6,0.853,526056.1,526056.1,3709,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533340,893086.00
08/18/2016 11:15,2,6.744,ACTIVE,218.71,361.89,59.938,1471533303,"201051344001158","219011344069620",26.52,46.20,0,327.92,407.27,181.1,172.8,0.844,518458.5,518458.5,3719,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533340,893087.00
08/18/2016 11:15,2,6.801,ACTIVE,218.71,361.29,59.933,1471533303,"201051344000576","219011344069620",26.76,42.00,0,326.72,407.57,184.4,176.1,0.857,525860.3,525860.3,3717,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533341,893088.00
08/18/2016 11:15,2,6.434,ACTIVE,213.74,348.66,59.949,1471533303,"274151322000087","219011344069620",24.37,66.30,0,321.31,381.73,158.8,151.3,0.592,741368.1,741368.1,3734,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471533342,893089.00
08/18/2016 11:30,2,7.166,ACTIVE,218.71,363.69,60.002,1471534203,"201051344000645","219011344069620",26.14,45.50,0,336.94,405.77,189.7,181.2,0.849,525429.3,525429.3,3718,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534204,893090.00
08/18/2016 11:30,2,6.742,ACTIVE,213.74,356.18,59.996,1471534203,"274151322000085","219011344069620",24.13,54.50,0,333.03,382.93,164.8,157.1,0.632,769135.5,769135.5,3685,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534205,893091.00
08/18/2016 11:30,2,7.221,ACTIVE,217.80,363.99,60.012,1471534203,"201051344000633","219011344069620",25.96,49.30,0,336.34,406.37,189.8,181.3,0.902,516915.0,516915.0,3714,0,0,0,L,1122011218,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534206,893092.00
08/18/2016 11:30,2,7.207,ACTIVE,218.93,363.39,60.007,1471534203,"201051344000469","219011344069620",26.54,41.30,0,335.74,408.18,193.7,185.0,0.915,519226.8,519226.8,3729,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534207,893093.00
08/18/2016 11:30,2,7.113,ACTIVE,216.45,360.38,60.007,1471534203,"201051344000646","219011344069620",26.12,51.00,0,329.73,404.27,188.2,179.8,0.893,520270.1,520270.1,3713,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534208,893094.00
08/18/2016 11:30,2,6.855,ACTIVE,214.19,367.90,59.996,1471534203,"274151322000052","219011344069620",25.62,62.00,0,332.13,385.93,177.8,169.7,0.689,789053.1,789053.1,3683,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534209,893095.00
08/18/2016 11:30,2,7.201,ACTIVE,217.80,362.19,60.023,1471534203,"201051344000585","219011344069620",26.20,49.30,0,331.53,405.47,191.0,182.4,0.879,529439.5,529439.5,3709,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534210,893096.00
08/18/2016 11:30,2,7.166,ACTIVE,216.22,360.38,59.933,1471534203,"201051344001230","219011344069620",26.12,50.80,0,330.03,400.66,189.4,180.9,0.888,523571.4,523571.4,3732,0,0,0,L,1122011218,0,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534211,893097.00
08/18/2016 11:30,2,7.115,ACTIVE,217.80,362.79,60.023,1471534203,"201051344000582","219011344069620",26.12,45.00,0,332.43,406.37,188.2,179.7,0.871,516332.8,516332.8,3712,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534212,893098.00
08/18/2016 11:30,2,7.168,ACTIVE,216.67,360.08,60.007,1471534203,"201051344000955","219011344069620",26.04,48.00,0,330.63,402.16,189.0,180.5,0.893,530001.2,530001.2,3720,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534213,893099.00
08/18/2016 11:30,2,4.615,ACTIVE,213.96,397.35,59.965,1471534203,"274151322000094","219011344069620",36.04,57.30,0,373.31,436.73,168.3,160.6,0.658,646623.7,646623.7,3751,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534213,893100.00
08/18/2016 11:30,2,7.277,ACTIVE,219.16,364.29,59.975,1471534203,"201051344000579","219011344069620",25.74,51.00,0,336.34,406.07,189.7,181.2,0.884,533458.9,533458.9,3724,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534215,893101.00
08/18/2016 11:30,2,7.092,ACTIVE,216.45,360.38,59.970,1471534203,"201051344000890","219011344069620",26.28,53.30,0,330.63,403.37,188.7,180.2,0.879,527248.2,527248.2,3714,0,0,0,L,1122011218,0,124.04,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534216,893102.00
08/18/2016 11:30,2,7.121,ACTIVE,217.35,361.89,60.012,1471534203,"201051344000438","219011344069620",26.00,48.50,0,331.53,404.87,187.3,178.9,0.884,528782.6,528782.6,3721,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534217,893103.00
08/18/2016 11:30,2,6.979,ACTIVE,216.45,360.38,60.012,1471534203,"201051344000417","219011344069620",26.14,53.30,0,331.23,402.46,184.8,176.4,0.879,520219.2,520219.2,3716,0,0,0,L,1122011218,0,123.59,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534218,893104.00
08/18/2016 11:30,2,6.789,ACTIVE,213.29,369.70,60.007,1471534203,"274151322000083","219011344069620",25.56,61.00,0,332.13,385.33,175.9,167.9,0.712,781914.8,781914.8,3694,0,0,0,L,1151911521,0,122.23,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534219,893105.00
08/18/2016 11:30,2,7.189,ACTIVE,214.41,373.01,59.970,1471534203,"274151322000076","219011344069620",26.38,61.30,0,331.23,388.64,192.1,183.5,0.742,834117.8,834117.8,3696,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534220,893106.00
08/18/2016 11:30,2,7.330,ACTIVE,217.58,361.59,60.018,1471534203,"201051344000868","219011344069620",26.06,43.20,0,336.64,406.97,193.6,184.9,0.857,518084.3,518084.3,3719,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534221,893107.00
08/18/2016 11:30,2,7.184,ACTIVE,213.74,369.40,59.965,1471534203,"274151322000095","219011344069620",26.10,60.00,0,332.43,389.54,189.8,181.2,0.729,825693.0,825693.0,3702,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534222,893108.00
08/18/2016 11:30,2,7.303,ACTIVE,217.58,361.89,60.039,1471534203,"201051344001025","219011344069620",25.96,50.80,0,331.53,405.77,192.3,183.7,0.871,528382.9,528382.9,3716,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534223,893109.00
08/18/2016 11:30,2,7.176,ACTIVE,218.93,363.69,59.975,1471534203,"201051344000458","219011344069620",26.30,46.60,0,336.94,406.67,191.1,182.5,0.910,525470.3,525470.3,3714,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534224,893110.00
08/18/2016 11:30,2,7.230,ACTIVE,219.39,364.59,59.996,1471534203,"201051344000853","219011344069620",26.32,43.80,0,336.64,407.27,192.7,184.1,0.902,524643.7,524643.7,3715,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534225,893111.00
08/18/2016 11:30,2,7.090,ACTIVE,216.45,360.38,60.028,1471534203,"201051344000685","219011344069620",26.26,47.00,0,330.93,404.57,188.6,180.1,0.906,528053.4,528053.4,3726,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534226,893112.00
08/18/2016 11:30,2,7.119,ACTIVE,217.35,361.89,59.991,1471534203,"201051344000917","219011344069620",26.26,46.00,0,332.43,405.17,189.4,180.9,0.893,524995.6,524995.6,3733,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534227,893113.00
08/18/2016 11:30,2,7.104,ACTIVE,216.45,359.48,59.991,1471534203,"201051344001145","219011344069620",26.12,46.80,0,331.53,403.97,187.8,179.3,0.866,530198.1,530198.1,3734,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534228,893114.00
08/18/2016 11:30,2,7.072,ACTIVE,218.03,361.29,60.028,1471534203,"201051344000651","219011344069620",26.54,46.40,0,336.94,406.37,190.1,181.6,0.871,523045.3,523045.3,3713,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534229,893115.00
08/18/2016 11:30,2,6.793,ACTIVE,213.51,366.10,59.991,1471534203,"274151322000088","219011344069620",24.15,55.30,0,332.43,383.23,166.0,158.3,0.636,753274.6,753274.6,3689,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534230,893116.00
08/18/2016 11:30,2,4.568,ACTIVE,214.41,400.06,60.018,1471534203,"274151322000068","219011344069620",36.42,58.50,0,372.11,435.53,167.8,160.0,0.632,646847.4,646847.4,3746,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534231,893117.00
08/18/2016 11:30,2,7.164,ACTIVE,217.35,360.08,59.991,1471534203,"201051344001135","219011344069620",26.10,46.20,0,332.43,404.87,189.4,180.9,0.866,519182.1,519182.1,3712,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534231,893118.00
08/18/2016 11:30,2,7.223,ACTIVE,216.90,361.89,59.981,1471534203,"201051344000594","219011344069620",26.06,52.00,0,331.23,406.07,190.6,182.1,0.879,529863.7,529863.7,3719,0,0,0,L,1122011218,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534232,893119.00
08/18/2016 11:30,2,7.234,ACTIVE,217.80,362.79,60.018,1471534203,"201051344001203","219011344069620",26.52,49.00,0,337.84,406.67,194.4,185.7,0.919,527159.8,527159.8,3723,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534233,893120.00
08/18/2016 11:30,2,6.832,ACTIVE,213.74,365.49,59.970,1471534203,"274151322000054","219011344069620",24.37,56.00,0,331.83,385.63,168.6,160.8,0.641,768904.6,768904.6,3686,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534234,893121.00
08/18/2016 11:30,2,7.301,ACTIVE,217.80,362.49,60.018,1471534203,"201051344000867","219011344069620",26.06,49.00,0,337.54,406.97,192.5,183.8,0.884,517165.5,517165.5,3716,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534235,893122.00
08/18/2016 11:30,2,7.176,ACTIVE,217.35,362.79,60.028,1471534203,"201051344001093","219011344069620",26.58,47.50,0,332.73,407.27,193.3,184.6,0.893,524426.8,524426.8,3734,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534236,893123.00
08/18/2016 11:30,2,7.318,ACTIVE,218.26,364.59,59.996,1471534203,"201051344000900","219011344069620",26.72,43.40,0,335.74,408.78,198.0,189.2,0.888,533632.1,533632.1,3729,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534237,893124.00
08/18/2016 11:30,2,7.135,ACTIVE,218.48,361.29,59.991,1471534203,"201051344000648","219011344069620",26.14,46.60,0,337.24,407.57,189.0,180.5,0.871,523105.3,523105.3,3713,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534238,893125.00
08/18/2016 11:30,2,7.209,ACTIVE,218.71,366.10,59.986,1471534203,"201051344000569","219011344069620",26.48,43.60,0,336.34,407.87,193.3,184.6,0.902,533906.2,533906.2,3715,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534239,893126.00
08/18/2016 11:30,2,7.229,ACTIVE,218.93,363.09,60.002,1471534203,"201051344000983","219011344069620",26.46,46.00,0,336.04,408.48,193.6,185.0,0.879,526101.5,526101.5,3710,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534240,893127.00
08/18/2016 11:30,2,7.236,ACTIVE,218.93,362.19,60.023,1471534203,"201051344001158","219011344069620",25.76,48.50,0,336.94,405.77,188.7,180.2,0.862,518502.6,518502.6,3720,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534241,893128.00
08/18/2016 11:30,2,7.199,ACTIVE,218.93,363.69,60.012,1471534203,"201051344000576","219011344069620",26.38,43.80,0,335.74,407.57,192.2,183.6,0.906,525905.3,525905.3,3718,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534242,893129.00
08/18/2016 11:30,2,6.699,ACTIVE,213.74,354.37,60.012,1471534203,"274151322000087","219011344069620",24.19,68.70,0,329.43,382.93,164.1,156.5,0.610,741406.5,741406.5,3735,0,0,0,L,1151911521,0,122.68,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534243,893130.00
08/18/2016 11:30,2,6.643,ACTIVE,219.16,358.58,59.986,1471534203,"201051344000988","219011344069620",17.87,44.00,0,338.44,385.03,120.0,113.9,0.575,512199.6,512199.6,3732,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471534243,893131.00
08/18/2016 11:45,2,7.098,ACTIVE,218.71,359.48,59.954,1471535103,"201051344000645","219011344069620",25.56,47.00,0,336.04,406.97,183.9,175.5,0.818,525474.9,525474.9,3719,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535104,893132.00
08/18/2016 11:45,2,6.605,ACTIVE,214.19,358.88,59.959,1471535103,"274151322000085","219011344069620",23.97,56.50,0,331.83,388.04,160.3,152.8,0.614,769175.0,769175.0,3686,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535105,893133.00
08/18/2016 11:45,2,7.006,ACTIVE,218.03,363.69,59.975,1471535103,"201051344000633","219011344069620",26.08,50.60,0,319.81,409.08,184.9,176.6,0.875,516960.7,516960.7,3715,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535106,893134.00
08/18/2016 11:45,2,7.043,ACTIVE,219.16,365.19,59.959,1471535103,"201051344000469","219011344069620",26.48,42.80,0,334.24,409.38,188.8,180.3,0.888,519273.4,519273.4,3730,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535107,893135.00
08/18/2016 11:45,2,6.941,ACTIVE,216.45,357.98,59.996,1471535103,"201051344000646","219011344069620",26.26,53.30,0,329.73,407.57,184.5,176.2,0.871,520315.5,520315.5,3714,0,0,0,L,1122011218,0,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535108,893136.00
08/18/2016 11:45,2,6.605,ACTIVE,213.96,368.20,59.975,1471535103,"274151322000052","219011344069620",26.20,64.50,0,330.33,388.34,175.2,167.2,0.698,789096.1,789096.1,3684,0,0,0,L,1151911521,0,122.01,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535108,893137.00
08/18/2016 11:45,2,6.982,ACTIVE,217.80,360.38,60.002,1471535103,"201051344000585","219011344069620",26.54,50.00,0,336.64,408.48,187.8,179.3,0.857,529485.6,529485.6,3710,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535109,893138.00
08/18/2016 11:45,2,6.898,ACTIVE,216.22,355.88,59.949,1471535103,"201051344001230","219011344069620",26.52,51.50,0,329.73,403.37,185.2,176.8,0.849,523617.1,523617.1,3733,0,0,0,L,1122011218,0,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535110,893139.00
08/18/2016 11:45,2,6.979,ACTIVE,217.80,361.59,59.970,1471535103,"201051344000582","219011344069620",26.06,46.20,0,333.63,409.68,184.2,175.8,0.857,516378.2,516378.2,3713,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535111,893140.00
08/18/2016 11:45,2,7.006,ACTIVE,216.45,359.78,60.007,1471535103,"201051344000955","219011344069620",26.16,48.30,0,330.93,406.67,185.7,177.3,0.879,530046.7,530046.7,3721,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535112,893141.00
08/18/2016 11:45,2,4.412,ACTIVE,214.19,401.56,59.959,1471535103,"274151322000094","219011344069620",36.94,58.80,0,369.40,437.93,165.8,158.1,0.650,646664.3,646664.3,3752,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535113,893142.00
08/18/2016 11:45,2,7.070,ACTIVE,219.16,365.49,60.002,1471535103,"201051344000579","219011344069620",25.92,52.50,0,336.34,407.87,185.6,177.2,0.871,533504.5,533504.5,3725,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535114,893143.00
08/18/2016 11:45,2,6.865,ACTIVE,216.22,358.88,59.944,1471535103,"201051344000890","219011344069620",26.58,54.50,0,330.03,406.67,184.8,176.5,0.849,527293.7,527293.7,3715,0,0,0,L,1122011218,0,124.04,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535115,893144.00
08/18/2016 11:45,2,6.990,ACTIVE,217.13,361.29,59.996,1471535103,"201051344000438","219011344069620",25.88,49.80,0,333.03,408.18,183.1,174.8,0.866,528827.8,528827.8,3722,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535117,893145.00
08/18/2016 11:45,2,6.871,ACTIVE,216.67,359.78,60.007,1471535103,"201051344000417","219011344069620",25.96,55.00,0,331.23,406.97,180.5,172.3,0.835,520263.8,520263.8,3717,0,0,0,L,1122011218,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535117,893146.00
08/18/2016 11:45,2,6.633,ACTIVE,213.74,366.70,59.986,1471535103,"274151322000083","219011344069620",25.78,63.00,0,330.63,387.44,173.2,165.2,0.707,781957.2,781957.2,3695,0,0,0,L,1151911521,0,122.23,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535118,893147.00
08/18/2016 11:45,2,7.043,ACTIVE,214.87,373.61,59.996,1471535103,"274151322000076","219011344069620",26.40,62.30,0,331.23,390.44,188.4,179.9,0.734,834164.2,834164.2,3697,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535119,893148.00
08/18/2016 11:45,2,6.957,ACTIVE,217.80,360.08,59.954,1471535103,"201051344000868","219011344069620",26.64,44.50,0,336.94,409.98,187.6,179.2,0.844,518130.8,518130.8,3720,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535120,893149.00
08/18/2016 11:45,2,6.873,ACTIVE,213.96,359.78,59.970,1471535103,"274151322000095","219011344069620",26.72,60.80,0,330.63,390.74,185.9,177.6,0.698,825738.8,825738.8,3703,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535121,893150.00
08/18/2016 11:45,2,6.350,ACTIVE,219.16,355.58,59.975,1471535103,"201051344000988","219011344069620",17.93,45.50,0,336.94,386.83,115.3,109.4,0.530,512227.4,512227.4,3733,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535122,893151.00
08/18/2016 11:45,2,7.027,ACTIVE,217.35,359.78,60.012,1471535103,"201051344001025","219011344069620",26.18,52.00,0,333.33,409.68,186.3,177.9,0.844,528429.2,528429.2,3717,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535123,893152.00
08/18/2016 11:45,2,6.938,ACTIVE,219.16,363.09,59.991,1471535103,"201051344000458","219011344069620",26.28,49.00,0,336.64,408.48,184.6,176.2,0.879,525516.2,525516.2,3715,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535124,893153.00
08/18/2016 11:45,2,6.912,ACTIVE,219.61,365.80,59.996,1471535103,"201051344000853","219011344069620",26.62,46.00,0,336.34,412.08,186.2,177.8,0.875,524690.0,524690.0,3716,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535125,893154.00
08/18/2016 11:45,2,6.861,ACTIVE,216.45,360.08,59.922,1471535103,"201051344000685","219011344069620",26.24,48.00,0,330.93,406.67,182.4,174.1,0.875,528098.8,528098.8,3727,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535126,893155.00
08/18/2016 11:45,2,6.881,ACTIVE,217.58,361.29,59.986,1471535103,"201051344000917","219011344069620",26.36,46.40,0,335.74,408.18,183.6,175.3,0.875,525041.3,525041.3,3734,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535127,893156.00
08/18/2016 11:45,2,6.814,ACTIVE,216.45,358.88,60.007,1471535103,"201051344001145","219011344069620",26.36,47.30,0,331.23,406.97,181.8,173.6,0.835,530243.3,530243.3,3735,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535128,893157.00
08/18/2016 11:45,2,6.928,ACTIVE,218.03,360.99,59.981,1471535103,"201051344000651","219011344069620",26.36,46.80,0,336.64,409.08,184.9,176.5,0.844,523091.1,523091.1,3714,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535128,893158.00
08/18/2016 11:45,2,6.510,ACTIVE,213.74,356.48,59.959,1471535103,"274151322000088","219011344069620",24.45,57.70,0,331.53,384.73,161.0,153.5,0.614,753314.4,753314.4,3690,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535129,893159.00
08/18/2016 11:45,2,4.471,ACTIVE,214.64,404.57,59.975,1471535103,"274151322000068","219011344069620",36.18,59.50,0,370.00,435.23,163.7,156.1,0.628,646887.7,646887.7,3747,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535130,893160.00
08/18/2016 11:45,2,6.865,ACTIVE,217.35,360.69,59.981,1471535103,"201051344001135","219011344069620",26.60,47.50,0,332.43,408.18,184.8,176.5,0.853,519227.7,519227.7,3713,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535131,893161.00
08/18/2016 11:45,2,7.031,ACTIVE,217.13,362.79,59.970,1471535103,"201051344000594","219011344069620",26.08,54.50,0,330.33,409.38,185.7,177.3,0.853,529909.3,529909.3,3720,0,0,0,L,1122011218,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535132,893162.00
08/18/2016 11:45,2,6.971,ACTIVE,217.80,361.29,59.991,1471535103,"201051344001203","219011344069620",26.88,50.00,0,337.84,409.68,189.7,181.1,0.893,527206.6,527206.6,3724,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535133,893163.00
08/18/2016 11:45,2,6.643,ACTIVE,213.96,355.28,59.959,1471535103,"274151322000054","219011344069620",24.41,58.30,0,330.63,385.63,164.2,156.6,0.628,768945.0,768945.0,3687,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535134,893164.00
08/18/2016 11:45,2,7.002,ALERT,218.03,361.29,59.996,1471535103,"201051344000867","219011344069620",26.40,50.20,0,302.98,409.08,187.1,178.7,0.849,517211.5,517211.5,3717,0,0,0,L,1122011218,0,124.04,124.04,0002,45,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535136,893165.00
08/18/2016 11:45,2,6.871,ACTIVE,217.80,361.59,59.933,1471535103,"201051344001093","219011344069620",27.02,48.00,0,336.34,409.98,188.0,179.5,0.866,524473.3,524473.3,3735,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535137,893166.00
08/18/2016 11:45,2,7.037,ACTIVE,218.71,365.49,59.949,1471535103,"201051344000900","219011344069620",26.92,44.30,0,335.14,410.58,191.7,183.1,0.866,533679.7,533679.7,3730,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535138,893167.00
08/18/2016 11:45,2,6.898,ACTIVE,218.71,363.39,59.970,1471535103,"201051344000648","219011344069620",26.04,48.50,0,336.04,408.48,182.0,173.7,0.844,523150.6,523150.6,3714,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535138,893168.00
08/18/2016 11:45,2,6.850,ACTIVE,218.93,363.39,60.007,1471535103,"201051344000569","219011344069620",26.76,46.00,0,335.44,409.08,185.6,177.2,0.875,533952.5,533952.5,3716,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535139,893169.00
08/18/2016 11:45,2,6.943,ACTIVE,219.16,363.09,59.981,1471535103,"201051344000983","219011344069620",26.46,47.80,0,335.44,408.78,186.0,177.6,0.857,526147.9,526147.9,3711,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535140,893170.00
08/18/2016 11:45,2,6.855,ACTIVE,219.16,362.19,59.975,1471535103,"201051344001158","219011344069620",26.08,50.80,0,336.04,407.57,181.0,172.8,0.844,518547.8,518547.8,3721,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535141,893171.00
08/18/2016 11:45,2,6.846,ACTIVE,219.16,363.69,59.991,1471535103,"201051344000576","219011344069620",26.52,45.50,0,335.74,409.38,183.9,175.6,0.862,525951.3,525951.3,3719,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535142,893172.00
08/18/2016 11:45,2,6.439,ACTIVE,213.96,365.80,59.944,1471535103,"274151322000087","219011344069620",24.27,69.00,0,331.83,383.23,158.2,150.8,0.588,741445.9,741445.9,3736,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471535143,893173.00
08/18/2016 12:00,2,7.588,ACTIVE,220.29,366.40,60.028,1471536003,"201051344000645","219011344069620",25.94,47.50,0,316.80,431.32,199.3,190.5,0.906,525518.2,525518.2,3720,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536005,893174.00
08/18/2016 12:00,2,7.088,ACTIVE,215.09,361.29,60.028,1471536003,"274151322000085","219011344069620",24.05,56.80,0,331.53,383.23,172.5,164.6,0.663,769212.7,769212.7,3687,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536006,893175.00
08/18/2016 12:00,2,7.475,ACTIVE,219.16,367.60,60.018,1471536003,"201051344000633","219011344069620",26.38,51.30,0,335.74,407.57,199.6,190.8,0.937,517004.1,517004.1,3716,0,0,0,L,1122011218,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536007,893176.00
08/18/2016 12:00,2,7.473,ACTIVE,220.74,367.90,60.034,1471536003,"201051344000469","219011344069620",27.02,42.50,0,335.74,413.59,204.3,195.2,0.963,519317.7,519317.7,3731,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536008,893177.00
08/18/2016 12:00,2,7.498,ACTIVE,217.80,364.59,60.034,1471536003,"201051344000646","219011344069620",26.22,52.50,0,330.33,408.78,199.2,190.3,0.919,520358.7,520358.7,3715,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536008,893178.00
