ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 12:00,2,7.135,ACTIVE,215.09,370.30,60.002,1471536003,"274151322000052","219011344069620",26.04,65.00,0,330.93,386.83,188.1,179.6,0.734,789137.1,789137.1,3685,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536009,893179.00
08/18/2016 12:00,2,7.520,ACTIVE,218.93,363.69,60.002,1471536003,"201051344000585","219011344069620",26.64,49.80,0,332.73,407.87,202.8,193.8,0.906,529529.6,529529.6,3711,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536010,893180.00
08/18/2016 12:00,2,7.436,ACTIVE,217.35,362.19,60.018,1471536003,"201051344001230","219011344069620",26.50,51.50,0,330.63,407.87,199.6,190.7,0.924,523660.4,523660.4,3734,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536011,893181.00
08/18/2016 12:00,2,7.344,ACTIVE,219.16,367.00,59.965,1471536003,"201051344000582","219011344069620",26.64,45.80,0,331.53,409.08,198.0,189.2,0.897,516421.2,516421.2,3714,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536012,893182.00
08/18/2016 12:00,2,7.555,ACTIVE,217.80,364.59,60.007,1471536003,"201051344000955","219011344069620",26.16,48.80,0,321.91,416.29,200.1,191.2,0.937,530090.1,530090.1,3722,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536013,893183.00
08/18/2016 12:00,2,4.920,ACTIVE,215.09,395.25,60.023,1471536003,"274151322000094","219011344069620",35.68,58.30,0,371.81,436.43,177.8,169.7,0.685,646702.7,646702.7,3753,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536014,893184.00
08/18/2016 12:00,2,7.445,ACTIVE,220.52,367.60,60.028,1471536003,"201051344000579","219011344069620",26.54,53.00,0,336.64,412.68,200.1,191.2,0.928,533548.0,533548.0,3726,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536015,893185.00
08/18/2016 12:00,2,7.551,ACTIVE,217.58,363.39,60.018,1471536003,"201051344000890","219011344069620",26.02,54.50,0,331.23,407.87,199.1,190.2,0.910,527337.0,527337.0,3716,0,0,0,L,1122011218,0,124.94,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536016,893186.00
08/18/2016 12:00,2,7.471,ACTIVE,218.48,363.69,59.991,1471536003,"201051344000438","219011344069620",26.24,50.20,0,322.21,409.98,198.5,189.6,0.924,528870.7,528870.7,3723,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536017,893187.00
08/18/2016 12:00,2,7.336,ACTIVE,217.80,362.79,60.023,1471536003,"201051344000417","219011344069620",26.34,55.30,0,314.40,415.99,195.7,187.0,0.924,520306.2,520306.2,3718,0,0,0,L,1122011218,0,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536018,893188.00
08/18/2016 12:00,2,7.158,ACTIVE,214.41,351.07,60.002,1471536003,"274151322000083","219011344069620",25.70,64.50,0,331.23,386.23,186.4,178.0,0.756,781997.7,781997.7,3696,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536019,893189.00
08/18/2016 12:00,2,7.602,ACTIVE,215.54,373.01,60.012,1471536003,"274151322000076","219011344069620",26.46,64.00,0,331.23,390.14,203.6,194.6,0.782,834208.3,834208.3,3698,0,0,0,L,1151911521,0,123.59,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536020,893190.00
08/18/2016 12:00,2,7.424,ACTIVE,218.93,365.80,60.039,1471536003,"201051344000868","219011344069620",27.17,44.50,0,322.51,442.74,204.3,195.3,0.924,518175.1,518175.1,3721,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536021,893191.00
08/18/2016 12:00,2,7.551,ACTIVE,214.41,357.98,60.023,1471536003,"274151322000095","219011344069620",26.30,61.70,0,330.63,389.84,201.0,192.1,0.742,825782.5,825782.5,3704,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536022,893192.00
08/18/2016 12:00,2,7.102,ACTIVE,220.74,361.59,60.023,1471536003,"201051344000988","219011344069620",17.91,45.30,0,337.84,391.64,128.8,122.4,0.597,512254.8,512254.8,3734,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536022,893193.00
08/18/2016 12:00,2,7.545,ACTIVE,218.93,365.19,60.018,1471536003,"201051344001025","219011344069620",26.72,50.80,0,333.03,409.38,204.1,195.0,0.924,528473.3,528473.3,3718,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536023,893194.00
08/18/2016 12:00,2,7.484,ACTIVE,220.52,365.80,60.007,1471536003,"201051344000458","219011344069620",26.78,48.50,0,336.64,412.98,202.9,193.9,0.968,525559.8,525559.8,3716,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536025,893195.00
08/18/2016 12:00,2,7.570,ACTIVE,221.19,369.70,60.044,1471536003,"201051344000853","219011344069620",26.80,45.50,0,316.50,426.21,205.4,196.4,0.968,524734.1,524734.1,3717,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536025,893196.00
08/18/2016 12:00,2,7.506,ACTIVE,217.80,364.29,60.028,1471536003,"201051344000685","219011344069620",26.34,48.50,0,331.53,408.18,200.2,191.3,0.955,528142.0,528142.0,3728,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536026,893197.00
08/18/2016 12:00,2,7.422,ACTIVE,218.93,366.70,60.023,1471536003,"201051344000917","219011344069620",26.70,46.80,0,332.13,408.18,200.6,191.7,0.915,525084.7,525084.7,3735,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536027,893198.00
08/18/2016 12:00,2,7.477,ACTIVE,217.80,361.59,59.991,1471536003,"201051344001145","219011344069620",26.36,46.80,0,331.53,408.18,199.5,190.6,0.906,530286.3,530286.3,3736,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536028,893199.00
08/18/2016 12:00,2,7.543,ALERT,219.61,364.89,60.018,1471536003,"201051344000651","219011344069620",26.44,46.40,0,302.68,420.80,202.0,193.1,0.915,523134.5,523134.5,3715,0,0,0,L,1122011218,0,125.85,124.27,0002,42,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536030,893200.00
08/18/2016 12:00,2,7.070,ACTIVE,214.87,355.28,60.002,1471536003,"274151322000088","219011344069620",24.57,57.00,0,331.83,384.43,176.1,168.0,0.672,753352.4,753352.4,3691,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536031,893201.00
08/18/2016 12:00,2,4.607,ACTIVE,215.77,414.19,60.018,1471536003,"274151322000068","219011344069620",37.75,61.30,0,370.60,437.03,176.0,168.0,0.672,646926.0,646926.0,3748,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536032,893202.00
08/18/2016 12:00,2,7.559,ACTIVE,218.93,366.10,60.002,1471536003,"201051344001135","219011344069620",26.42,47.50,0,332.13,409.38,202.3,193.3,0.924,519271.3,519271.3,3714,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536033,893203.00
08/18/2016 12:00,2,7.525,ACTIVE,218.71,369.40,60.023,1471536003,"201051344000594","219011344069620",26.60,54.00,0,331.23,410.58,202.6,193.6,0.924,529952.9,529952.9,3721,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536034,893204.00
08/18/2016 12:00,2,7.637,ALERT,219.16,365.80,59.981,1471536003,"201051344001203","219011344069620",26.70,50.40,0,297.26,412.98,206.6,197.5,0.968,527250.9,527250.9,3725,0,0,0,L,1122011218,0,125.85,124.04,0002,46,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536036,893205.00
08/18/2016 12:00,2,7.143,ACTIVE,215.09,372.71,60.023,1471536003,"274151322000054","219011344069620",24.79,59.00,0,330.93,385.93,179.4,171.2,0.689,768983.7,768983.7,3688,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536037,893206.00
08/18/2016 12:00,2,7.594,ACTIVE,219.39,364.89,60.007,1471536003,"201051344000867","219011344069620",26.74,49.80,0,336.34,408.48,205.5,196.4,0.928,517255.6,517255.6,3719,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536038,893207.00
08/18/2016 12:00,2,7.553,ALERT,219.16,366.10,60.018,1471536003,"201051344001093","219011344069620",26.78,48.00,0,302.98,409.08,204.8,195.7,0.946,524517.3,524517.3,3736,0,0,0,L,1122011218,0,125.40,124.49,0002,46,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536040,893208.00
08/18/2016 12:00,2,7.658,ACTIVE,220.06,368.20,59.986,1471536003,"201051344000900","219011344069620",27.35,43.80,0,335.44,415.69,212.2,202.9,0.941,533725.1,533725.1,3731,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536040,893209.00
08/18/2016 12:00,2,7.523,ALERT,220.06,367.60,59.991,1471536003,"201051344000648","219011344069620",26.48,47.30,0,306.28,410.28,201.7,192.8,0.928,523193.6,523193.6,3715,0,0,0,L,1122011218,0,124.72,125.62,0002,44,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536042,893210.00
08/18/2016 12:00,2,7.666,ACTIVE,220.74,368.80,59.975,1471536003,"201051344000983","219011344069620",26.82,47.00,0,328.82,415.09,207.8,198.7,0.955,526192.4,526192.4,3712,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536044,893211.00
08/18/2016 12:00,2,7.643,ACTIVE,220.74,366.40,60.028,1471536003,"201051344001158","219011344069620",26.18,49.80,0,335.44,413.89,202.6,193.6,0.928,518591.1,518591.1,3722,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536045,893212.00
08/18/2016 12:00,2,7.689,ACTIVE,220.52,369.40,60.002,1471536003,"201051344000576","219011344069620",26.52,45.30,0,335.74,415.39,206.6,197.5,0.955,525995.3,525995.3,3720,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536046,893213.00
08/18/2016 12:00,2,7.152,ACTIVE,215.09,372.11,60.028,1471536003,"274151322000087","219011344069620",24.29,68.00,0,331.53,383.53,176.1,168.0,0.658,741483.7,741483.7,3737,0,0,0,L,1151911521,0,123.59,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536047,893214.00
08/18/2016 12:00,2,7.662,ACTIVE,220.52,370.30,60.018,1471536003,"201051344000569","219011344069620",26.90,45.30,0,335.14,414.49,208.6,199.4,0.968,533997.1,533997.1,3717,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536048,893215.00
08/18/2016 12:15,2,8.150,ACTIVE,220.74,370.30,59.981,1471536903,"201051344000645","219011344069620",25.90,48.50,0,336.64,416.89,213.8,204.4,0.963,525568.4,525568.4,3721,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536904,893216.00
08/18/2016 12:15,2,7.660,ACTIVE,215.09,367.00,59.970,1471536903,"274151322000085","219011344069620",23.58,58.80,0,330.93,386.83,182.9,174.6,0.703,769255.5,769255.5,3688,0,0,0,L,1151911521,0,123.81,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536905,893217.00
08/18/2016 12:15,2,8.105,ACTIVE,219.61,366.70,59.986,1471536903,"201051344000633","219011344069620",26.06,53.00,0,334.54,412.38,213.9,204.6,1.003,517054.1,517054.1,3717,0,0,0,L,1122011218,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536906,893218.00
08/18/2016 12:15,2,8.189,ACTIVE,220.97,369.40,59.965,1471536903,"201051344000469","219011344069620",26.36,43.00,0,336.64,420.20,218.5,209.0,1.030,519369.0,519369.0,3732,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536907,893219.00
08/18/2016 12:15,2,8.080,ACTIVE,218.03,366.40,60.007,1471536903,"201051344000646","219011344069620",26.14,53.50,0,331.83,413.89,213.7,204.4,0.994,520408.4,520408.4,3716,0,0,0,L,1122011218,0,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536908,893220.00
08/18/2016 12:15,2,7.766,ACTIVE,214.87,352.87,59.981,1471536903,"274151322000052","219011344069620",25.62,68.00,0,329.73,391.34,201.3,192.4,0.782,789184.0,789184.0,3686,0,0,0,L,1151911521,0,122.91,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536909,893221.00
08/18/2016 12:15,2,8.203,ACTIVE,219.61,368.50,59.959,1471536903,"201051344000585","219011344069620",26.22,51.00,0,334.84,412.68,217.9,208.4,1.008,529580.2,529580.2,3712,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536910,893222.00
08/18/2016 12:15,2,8.125,ACTIVE,217.58,363.69,59.944,1471536903,"201051344001230","219011344069620",26.06,52.30,0,330.33,412.68,214.3,204.9,0.994,523710.4,523710.4,3735,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536911,893223.00
08/18/2016 12:15,2,7.945,ACTIVE,219.39,368.50,59.933,1471536903,"201051344000582","219011344069620",26.48,46.80,0,335.14,413.89,212.9,203.6,0.941,516470.8,516470.8,3715,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536912,893224.00
08/18/2016 12:15,2,8.172,ACTIVE,218.03,365.49,59.965,1471536903,"201051344000955","219011344069620",25.80,50.00,0,336.94,414.19,213.5,204.2,0.972,530139.9,530139.9,3723,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536913,893225.00
08/18/2016 12:15,2,5.277,ACTIVE,214.87,402.77,59.981,1471536903,"274151322000094","219011344069620",35.92,60.30,0,367.30,437.03,191.7,183.1,0.760,646747.1,646747.1,3754,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536913,893226.00
08/18/2016 12:15,2,8.193,ACTIVE,220.97,368.80,60.007,1471536903,"201051344000579","219011344069620",25.80,54.00,0,336.94,417.49,213.9,204.6,0.986,533598.0,533598.0,3727,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536914,893227.00
08/18/2016 12:15,2,8.064,ACTIVE,218.03,363.99,59.991,1471536903,"201051344000890","219011344069620",26.16,55.80,0,332.43,414.19,213.7,204.4,0.981,527386.7,527386.7,3717,0,0,0,L,1122011218,0,124.94,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536915,893228.00
08/18/2016 12:15,2,8.084,ACTIVE,218.71,366.40,59.986,1471536903,"201051344000438","219011344069620",25.92,50.60,0,335.44,413.29,212.2,202.9,0.994,528920.1,528920.1,3724,0,0,0,L,1122011218,0,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536916,893229.00
08/18/2016 12:15,2,7.984,ACTIVE,218.26,363.99,59.991,1471536903,"201051344000417","219011344069620",25.90,55.80,0,333.03,412.38,209.3,200.1,0.981,520354.9,520354.9,3719,0,0,0,L,1122011218,0,124.49,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536917,893230.00
08/18/2016 12:15,2,7.744,ACTIVE,214.19,351.37,59.959,1471536903,"274151322000083","219011344069620",25.35,66.00,0,330.33,390.44,198.6,189.7,0.800,782043.9,782043.9,3697,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536918,893231.00
08/18/2016 12:15,2,8.215,ACTIVE,215.54,351.37,59.959,1471536903,"274151322000076","219011344069620",26.12,66.70,0,330.33,394.05,217.2,207.7,0.840,834258.9,834258.9,3699,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536919,893232.00
08/18/2016 12:15,2,8.301,ACTIVE,219.16,367.90,59.981,1471536903,"201051344000868","219011344069620",26.00,45.00,0,334.54,413.89,218.7,209.2,0.986,518226.2,518226.2,3722,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536920,893233.00
08/18/2016 12:15,2,8.145,ACTIVE,214.64,367.30,59.959,1471536903,"274151322000095","219011344069620",26.12,64.30,0,329.13,394.05,215.3,205.9,0.791,825832.6,825832.6,3705,0,0,0,L,1151911521,0,123.59,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536921,893234.00
08/18/2016 12:15,2,7.324,ACTIVE,220.74,361.59,59.986,1471536903,"201051344000988","219011344069620",17.91,46.20,0,341.75,394.95,132.9,126.3,0.614,512286.3,512286.3,3735,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536922,893235.00
08/18/2016 12:15,2,8.172,ACTIVE,219.16,366.70,60.028,1471536903,"201051344001025","219011344069620",26.32,52.80,0,336.04,414.19,217.7,208.2,0.968,528524.1,528524.1,3719,0,0,0,L,1122011218,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536922,893236.00
08/18/2016 12:15,2,8.256,ACTIVE,220.97,368.20,60.012,1471536903,"201051344000458","219011344069620",25.72,49.80,0,337.54,419.00,215.1,205.7,1.003,525610.3,525610.3,3717,0,0,0,L,1122011218,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536923,893237.00
08/18/2016 12:15,2,8.205,ACTIVE,221.19,369.70,59.981,1471536903,"201051344000853","219011344069620",26.14,47.00,0,342.65,419.90,217.1,207.7,1.012,524785.2,524785.2,3718,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536924,893238.00
08/18/2016 12:15,2,8.158,ACTIVE,217.35,364.89,59.996,1471536903,"201051344000685","219011344069620",25.88,49.00,0,336.34,413.29,213.8,204.4,1.016,528191.9,528191.9,3729,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536925,893239.00
08/18/2016 12:15,2,8.090,ACTIVE,218.93,367.00,60.023,1471536903,"201051344000917","219011344069620",26.24,47.50,0,335.44,412.98,214.9,205.5,1.012,525134.6,525134.6,3736,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536926,893240.00
08/18/2016 12:15,2,8.080,ACTIVE,217.80,366.70,59.996,1471536903,"201051344001145","219011344069620",26.02,48.00,0,336.64,413.59,212.9,203.5,0.981,530335.9,530335.9,3737,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536927,893241.00
08/18/2016 12:15,2,8.191,ACTIVE,219.61,363.99,60.007,1471536903,"201051344000651","219011344069620",25.98,48.30,0,335.14,412.98,215.4,206.0,0.972,523184.6,523184.6,3717,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536928,893242.00
08/18/2016 12:15,2,7.746,ACTIVE,214.87,372.71,59.959,1471536903,"274151322000088","219011344069620",23.66,59.00,0,330.33,387.44,185.3,176.9,0.703,753395.7,753395.7,3692,0,0,0,L,1151911521,0,124.04,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536929,893243.00
08/18/2016 12:15,2,5.201,ACTIVE,215.54,394.95,59.949,1471536903,"274151322000068","219011344069620",36.24,61.30,0,370.90,439.43,189.8,181.3,0.725,646970.2,646970.2,3749,0,0,0,L,1151911521,0,123.81,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536930,893244.00
08/18/2016 12:15,2,8.193,ACTIVE,218.71,363.99,59.981,1471536903,"201051344001135","219011344069620",25.86,48.80,0,336.04,413.29,214.5,205.1,0.977,519321.1,519321.1,3715,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536931,893245.00
08/18/2016 12:15,2,8.279,ACTIVE,218.48,363.69,59.986,1471536903,"201051344000594","219011344069620",25.54,56.00,0,334.24,413.89,214.2,204.8,1.003,530003.0,530003.0,3722,0,0,0,L,1122011218,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536931,893246.00
08/18/2016 12:15,2,8.160,ACTIVE,219.39,364.29,59.954,1471536903,"201051344001203","219011344069620",26.52,51.00,0,335.74,414.19,219.2,209.6,1.034,527301.9,527301.9,3727,0,0,0,L,1122011218,0,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536932,893247.00
08/18/2016 12:15,2,7.742,ACTIVE,214.87,375.11,60.002,1471536903,"274151322000054","219011344069620",23.99,59.80,0,330.33,388.34,187.9,179.5,0.725,769027.6,769027.6,3689,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536933,893248.00
08/18/2016 12:15,2,8.332,ACTIVE,219.16,367.60,59.981,1471536903,"201051344000867","219011344069620",25.68,51.50,0,335.44,412.68,216.7,207.2,0.999,517306.2,517306.2,3720,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536934,893249.00
08/18/2016 12:15,2,8.117,ACTIVE,219.39,368.20,59.917,1471536903,"201051344001093","219011344069620",26.44,49.00,0,334.24,414.19,217.1,207.7,0.994,524567.7,524567.7,3738,0,0,0,L,1122011218,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536935,893250.00
08/18/2016 12:15,2,8.309,ACTIVE,220.29,367.90,59.896,1471536903,"201051344000900","219011344069620",26.58,45.50,0,334.24,419.60,223.8,214.1,0.990,533777.2,533777.2,3732,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536936,893251.00
08/18/2016 12:15,2,8.164,ACTIVE,220.06,366.70,59.944,1471536903,"201051344000648","219011344069620",25.68,49.80,0,336.04,417.19,212.3,203.0,0.986,523243.2,523243.2,3717,0,0,0,L,1122011218,0,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536937,893252.00
08/18/2016 12:15,2,8.174,ACTIVE,220.52,369.40,59.975,1471536903,"201051344000569","219011344069620",26.30,45.80,0,335.74,418.70,217.8,208.2,1.003,534047.8,534047.8,3718,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536938,893253.00
08/18/2016 12:15,2,8.264,ACTIVE,220.74,369.10,59.959,1471536903,"201051344000983","219011344069620",26.02,48.00,0,336.04,418.70,217.7,208.2,0.994,526243.3,526243.3,3713,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536939,893254.00
08/18/2016 12:15,2,8.285,ACTIVE,220.52,368.20,59.991,1471536903,"201051344001158","219011344069620",25.25,51.00,0,336.34,417.19,211.7,202.4,0.977,518640.6,518640.6,3723,0,0,0,L,1122011218,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536940,893255.00
08/18/2016 12:15,2,8.084,ACTIVE,220.52,369.40,59.986,1471536903,"201051344000576","219011344069620",26.42,46.80,0,336.64,418.70,216.3,206.8,0.994,526045.9,526045.9,3721,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536941,893256.00
08/18/2016 12:15,2,7.639,ACTIVE,214.64,357.98,59.965,1471536903,"274151322000087","219011344069620",23.76,70.70,0,329.13,386.23,183.5,175.2,0.689,741526.4,741526.4,3738,0,0,0,L,1151911521,0,123.59,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471536942,893257.00
08/18/2016 12:30,2,9.219,ACTIVE,221.19,373.31,59.975,1471537803,"201051344000645","219011344069620",26.42,48.30,0,319.51,428.01,246.8,236.2,1.118,525614.9,525614.9,3722,0,0,0,L,1122011218,0,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537804,893258.00
08/18/2016 12:30,2,8.574,ACTIVE,214.87,375.11,59.954,1471537803,"274151322000085","219011344069620",23.87,59.80,0,328.22,393.45,207.1,198.0,0.791,769295.4,769295.4,3689,0,0,0,L,1151911521,0,123.81,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537805,893259.00
08/18/2016 12:30,2,9.219,ACTIVE,219.61,371.21,59.959,1471537803,"201051344000633","219011344069620",26.28,51.50,0,318.00,427.41,245.4,234.9,1.145,517100.7,517100.7,3718,0,0,0,L,1122011218,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537806,893260.00
08/18/2016 12:30,2,9.090,ACTIVE,221.42,374.21,59.986,1471537803,"201051344000469","219011344069620",27.25,43.20,0,315.90,429.22,250.9,240.2,1.167,519416.5,519416.5,3733,0,0,0,L,1122011218,0,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537807,893261.00
08/18/2016 12:30,2,9.123,ACTIVE,218.26,368.80,60.002,1471537803,"201051344000646","219011344069620",26.34,53.50,0,318.91,423.20,243.0,232.6,1.131,520454.9,520454.9,3717,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537808,893262.00
08/18/2016 12:30,2,8.773,ACTIVE,215.32,351.67,59.959,1471537803,"274151322000052","219011344069620",25.62,67.00,0,327.92,397.66,227.5,217.7,0.862,789227.9,789227.9,3687,0,0,0,L,1151911521,0,123.14,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537808,893263.00
08/18/2016 12:30,2,9.141,ACTIVE,219.84,368.20,59.996,1471537803,"201051344000585","219011344069620",26.72,50.60,0,318.00,421.70,247.4,236.9,1.118,529627.6,529627.6,3713,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537809,893264.00
08/18/2016 12:30,2,8.982,ACTIVE,217.58,366.10,60.007,1471537803,"201051344001230","219011344069620",26.84,52.30,0,318.91,423.20,244.0,233.6,1.123,523757.0,523757.0,3736,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537810,893265.00
08/18/2016 12:30,2,8.980,ACTIVE,219.84,369.10,59.970,1471537803,"201051344000582","219011344069620",26.64,46.80,0,317.10,425.01,242.2,231.8,1.114,516517.3,516517.3,3716,0,0,0,L,1122011218,0,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537811,893266.00
08/18/2016 12:30,2,9.102,ACTIVE,218.48,366.70,59.922,1471537803,"201051344000955","219011344069620",26.32,50.40,0,317.40,422.60,242.5,232.1,1.136,530186.4,530186.4,3724,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537812,893267.00
08/18/2016 12:30,2,5.754,ACTIVE,214.64,406.37,59.954,1471537803,"274151322000094","219011344069620",37.37,59.50,0,333.33,446.05,217.6,208.1,0.835,646788.8,646788.8,3755,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537813,893268.00
08/18/2016 12:30,2,9.141,ACTIVE,221.42,371.81,59.996,1471537803,"201051344000579","219011344069620",26.38,53.80,0,318.61,428.91,244.2,233.8,1.131,533644.7,533644.7,3728,0,0,0,L,1122011218,0,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537814,893269.00
08/18/2016 12:30,2,9.121,ACTIVE,218.26,368.80,59.886,1471537803,"201051344000890","219011344069620",26.22,56.30,0,319.21,423.81,242.3,231.9,1.109,527433.2,527433.2,3718,0,0,0,L,1122011218,0,125.17,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537816,893270.00
08/18/2016 12:30,2,9.109,ACTIVE,219.16,367.90,59.996,1471537803,"201051344000438","219011344069620",26.08,50.60,0,316.50,422.00,240.5,230.2,1.114,528966.3,528966.3,3725,0,0,0,L,1122011218,0,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537816,893271.00
08/18/2016 12:30,2,9.080,ACTIVE,218.71,367.30,60.012,1471537803,"201051344000417","219011344069620",25.82,56.30,0,318.00,421.70,237.4,227.2,1.109,520400.5,520400.5,3720,0,0,0,L,1122011218,0,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537817,893272.00
08/18/2016 12:30,2,8.680,ACTIVE,213.96,381.12,59.944,1471537803,"274151322000083","219011344069620",25.50,67.00,0,326.72,397.05,224.1,214.3,0.937,782087.3,782087.3,3698,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537818,893273.00
08/18/2016 12:30,2,9.232,ACTIVE,215.54,359.78,59.970,1471537803,"274151322000076","219011344069620",26.20,66.30,0,327.62,401.86,244.8,234.3,0.946,834306.4,834306.4,3700,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537819,893274.00
08/18/2016 12:30,2,9.201,ACTIVE,219.84,371.21,59.975,1471537803,"201051344000868","219011344069620",26.78,45.00,0,317.70,427.11,249.6,239.0,1.118,518273.9,518273.9,3723,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537820,893275.00
08/18/2016 12:30,2,9.180,ACTIVE,214.87,353.17,60.012,1471537803,"274151322000095","219011344069620",26.18,65.30,0,325.82,401.86,243.3,232.9,0.919,825879.7,825879.7,3706,0,0,0,L,1151911521,0,123.59,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537821,893276.00
08/18/2016 12:30,2,8.656,ACTIVE,221.64,363.99,59.949,1471537803,"201051344000988","219011344069620",17.89,45.30,0,318.91,401.86,156.7,149.3,0.720,512315.2,512315.2,3736,0,0,0,L,1122011218,0,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537822,893277.00
08/18/2016 12:30,2,9.148,ACTIVE,219.84,370.00,59.949,1471537803,"201051344001025","219011344069620",26.66,52.30,0,320.71,424.11,247.0,236.5,1.100,528571.6,528571.6,3720,0,0,0,L,1122011218,0,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537823,893278.00
08/18/2016 12:30,2,9.195,ACTIVE,221.42,373.31,59.949,1471537803,"201051344000458","219011344069620",26.48,48.80,0,317.70,428.61,246.6,236.1,1.149,525657.3,525657.3,3718,0,0,0,L,1122011218,0,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537824,893279.00
08/18/2016 12:30,2,9.170,ACTIVE,221.87,373.91,59.949,1471537803,"201051344000853","219011344069620",26.82,46.60,0,320.11,429.22,249.1,238.5,1.149,524832.6,524832.6,3719,0,0,0,L,1122011218,0,126.07,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537825,893280.00
08/18/2016 12:30,2,9.115,ACTIVE,218.26,366.70,59.938,1471537803,"201051344000685","219011344069620",26.28,49.50,0,315.30,422.60,242.5,232.2,1.153,528238.6,528238.6,3730,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537826,893281.00
08/18/2016 12:30,2,9.027,ACTIVE,219.84,368.50,59.938,1471537803,"201051344000917","219011344069620",26.60,47.50,0,318.61,421.70,243.1,232.7,1.145,525181.5,525181.5,3737,0,0,0,L,1122011218,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537826,893282.00
08/18/2016 12:30,2,8.947,ACTIVE,218.26,367.90,59.933,1471537803,"201051344001145","219011344069620",26.62,48.00,0,319.21,423.20,241.3,230.9,1.092,530382.4,530382.4,3738,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537827,893283.00
08/18/2016 12:30,2,9.117,ACTIVE,220.29,370.00,59.965,1471537803,"201051344000651","219011344069620",26.36,48.80,0,319.21,425.31,243.4,233.0,1.092,523231.6,523231.6,3718,0,0,0,L,1122011218,0,126.07,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537828,893284.00
08/18/2016 12:30,2,8.617,ACTIVE,214.64,377.52,59.959,1471537803,"274151322000088","219011344069620",23.93,59.30,0,327.32,393.15,208.8,199.6,0.795,753436.1,753436.1,3693,0,0,0,L,1151911521,0,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537829,893285.00
08/18/2016 12:30,2,5.652,ACTIVE,215.77,421.70,59.959,1471537803,"274151322000068","219011344069620",37.41,61.30,0,333.63,446.35,214.5,205.1,0.826,647011.8,647011.8,3750,0,0,0,L,1151911521,0,123.81,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537830,893286.00
08/18/2016 12:30,2,9.072,ACTIVE,219.61,366.70,60.012,1471537803,"201051344001135","219011344069620",26.38,48.50,0,318.61,422.60,242.5,232.1,1.123,519368.0,519368.0,3716,0,0,0,L,1122011218,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537831,893287.00
08/18/2016 12:30,2,9.072,ACTIVE,219.16,369.70,59.975,1471537803,"201051344000594","219011344069620",26.48,57.30,0,318.30,423.20,243.2,232.9,1.118,530049.8,530049.8,3723,0,0,0,L,1122011218,0,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537832,893288.00
08/18/2016 12:30,2,9.105,ACTIVE,220.06,369.70,60.002,1471537803,"201051344001203","219011344069620",26.78,50.40,0,318.61,425.31,246.8,236.3,1.149,527349.8,527349.8,3728,0,0,0,L,1122011218,0,126.07,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537833,893289.00
08/18/2016 12:30,2,8.594,ACTIVE,215.09,375.71,59.965,1471537803,"274151322000054","219011344069620",24.29,59.80,0,327.32,395.25,211.3,202.0,0.809,769068.6,769068.6,3690,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537834,893290.00
08/18/2016 12:30,2,9.188,ACTIVE,220.06,370.90,59.981,1471537803,"201051344000867","219011344069620",26.46,50.40,0,318.61,427.11,245.9,235.5,1.109,517353.6,517353.6,3721,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537835,893291.00
08/18/2016 12:30,2,9.076,ACTIVE,220.06,370.00,59.954,1471537803,"201051344001093","219011344069620",26.56,48.80,0,318.91,426.81,244.1,233.7,1.123,524615.1,524615.1,3739,0,0,0,L,1122011218,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537836,893292.00
08/18/2016 12:30,2,9.166,ACTIVE,220.97,370.60,59.944,1471537803,"201051344000900","219011344069620",27.27,44.30,0,318.91,428.01,253.3,242.6,1.118,533825.9,533825.9,3733,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537837,893293.00
08/18/2016 12:30,2,9.055,ACTIVE,220.74,370.00,59.954,1471537803,"201051344000648","219011344069620",26.32,48.30,0,317.40,427.71,241.3,231.0,1.105,523289.6,523289.6,3718,0,0,0,L,1122011218,0,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537838,893294.00
08/18/2016 12:30,2,9.113,ACTIVE,221.19,372.11,59.981,1471537803,"201051344000569","219011344069620",26.86,46.00,0,317.70,429.82,247.9,237.3,1.140,534095.4,534095.4,3719,0,0,0,L,1122011218,0,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537838,893295.00
08/18/2016 12:30,2,9.098,ACTIVE,221.64,371.81,59.970,1471537803,"201051344000983","219011344069620",26.90,48.00,0,319.81,428.91,247.7,237.2,1.127,526290.9,526290.9,3714,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537839,893296.00
08/18/2016 12:30,2,9.197,ACTIVE,221.64,373.01,59.981,1471537803,"201051344001158","219011344069620",25.86,51.00,0,317.10,426.81,240.9,230.6,1.105,518686.9,518686.9,3724,0,0,0,L,1122011218,0,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537840,893297.00
08/18/2016 12:30,2,9.127,ACTIVE,221.42,372.71,59.996,1471537803,"201051344000576","219011344069620",26.62,46.20,0,318.61,429.22,245.8,235.4,1.127,526093.1,526093.1,3722,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537841,893298.00
08/18/2016 12:30,2,8.457,ACTIVE,214.87,344.15,59.928,1471537803,"274151322000087","219011344069620",23.99,70.70,0,328.82,392.55,205.4,196.4,0.769,741566.4,741566.4,3739,0,0,0,L,1151911521,0,123.36,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471537842,893299.00
08/18/2016 12:45,2,7.051,ACTIVE,218.93,364.89,59.959,1471538703,"201051344000645","219011344069620",27.17,45.00,0,318.30,428.31,193.9,185.2,0.857,525656.1,525656.1,3723,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538705,893300.00
08/18/2016 12:45,2,7.129,ACTIVE,213.74,350.17,60.012,1471538703,"274151322000085","219011344069620",24.93,57.70,0,325.82,397.05,179.9,171.8,0.694,769330.5,769330.5,3690,0,0,0,L,1151911521,0,123.36,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538706,893301.00
08/18/2016 12:45,2,6.656,ACTIVE,217.13,361.29,60.007,1471538703,"201051344000633","219011344069620",26.96,50.80,0,318.91,429.22,181.6,173.4,0.857,517141.8,517141.8,3719,0,0,0,L,1122011218,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538706,893302.00
08/18/2016 12:45,2,6.316,ALERT,218.26,360.69,60.002,1471538703,"201051344000469","219011344069620",28.17,40.00,0,304.48,516.08,180.1,171.9,0.849,519458.3,519458.3,3734,0,0,0,L,1122011218,0,123.59,124.49,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538708,893303.00
08/18/2016 12:45,2,6.428,ACTIVE,215.54,357.68,60.002,1471538703,"201051344000646","219011344069620",27.65,50.80,0,317.40,425.91,180.0,171.8,0.826,520495.9,520495.9,3718,0,0,0,L,1122011218,0,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538709,893304.00
08/18/2016 12:45,2,6.332,ACTIVE,213.29,350.77,59.986,1471538703,"274151322000052","219011344069620",26.64,65.30,0,322.51,401.56,170.7,162.8,0.667,789266.4,789266.4,3688,0,0,0,L,1151911521,0,122.01,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538710,893305.00
08/18/2016 12:45,2,6.586,ALERT,216.90,360.69,59.970,1471538703,"201051344000585","219011344069620",27.27,48.50,0,304.48,521.49,181.9,173.6,0.853,529669.1,529669.1,3714,0,0,0,L,1122011218,0,123.59,123.59,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538712,893306.00
08/18/2016 12:45,2,6.000,ACTIVE,215.09,356.18,60.002,1471538703,"201051344001230","219011344069620",27.29,49.80,0,310.19,422.90,165.7,158.0,0.773,523798.0,523798.0,3737,0,0,0,L,1122011218,0,123.14,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538713,893307.00
08/18/2016 12:45,2,5.316,ACTIVE,216.22,357.08,59.970,1471538703,"201051344000582","219011344069620",27.19,46.00,0,313.80,425.61,146.4,139.4,0.681,516558.0,516558.0,3717,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538714,893308.00
08/18/2016 12:45,2,5.273,ACTIVE,214.87,354.67,60.018,1471538703,"201051344000955","219011344069620",27.31,48.00,0,316.80,424.11,145.5,138.5,0.676,530227.3,530227.3,3725,0,0,0,L,1122011218,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538715,893309.00
08/18/2016 12:45,2,3.674,ACTIVE,213.06,406.37,59.986,1471538703,"274151322000094","219011344069620",37.25,58.80,0,358.88,449.05,137.8,131.1,0.535,646825.1,646825.1,3756,0,0,0,L,1151911521,0,122.01,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538716,893310.00
08/18/2016 12:45,2,6.076,ACTIVE,217.35,360.38,60.012,1471538703,"201051344000579","219011344069620",27.43,50.80,0,318.30,428.91,168.8,161.0,0.809,533685.6,533685.6,3729,0,0,0,L,1122011218,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538717,893311.00
08/18/2016 12:45,2,5.299,ACTIVE,214.64,353.47,59.986,1471538703,"201051344000890","219011344069620",26.48,53.30,0,317.10,424.11,142.3,135.4,0.676,527473.9,527473.9,3719,0,0,0,L,1122011218,0,123.14,121.55,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538717,893312.00
08/18/2016 12:45,2,5.689,ACTIVE,215.77,357.98,59.996,1471538703,"201051344000438","219011344069620",27.00,49.80,0,317.40,424.11,155.6,148.3,0.751,529006.7,529006.7,3726,0,0,0,L,1122011218,0,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538718,893313.00
08/18/2016 12:45,2,5.934,ACTIVE,215.09,356.48,60.018,1471538703,"201051344000417","219011344069620",26.76,54.30,0,313.20,423.50,160.8,153.2,0.769,520440.4,520440.4,3721,0,0,0,L,1122011218,0,122.91,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538719,893314.00
08/18/2016 12:45,2,5.256,ACTIVE,212.16,344.76,60.007,1471538703,"274151322000083","219011344069620",25.78,65.30,0,321.91,401.26,137.2,130.5,0.552,782125.2,782125.2,3699,0,0,0,L,1151911521,0,121.33,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538720,893315.00
08/18/2016 12:45,2,5.781,ACTIVE,213.06,357.08,59.996,1471538703,"274151322000076","219011344069620",27.65,63.30,0,326.42,401.86,161.8,154.2,0.636,834347.7,834347.7,3701,0,0,0,L,1151911521,0,122.01,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538721,893316.00
08/18/2016 12:45,2,3.488,ALERT,214.19,348.96,59.981,1471538703,"201051344000868","219011344069620",27.41,42.80,0,304.48,523.90,96.8,91.5,0.442,518315.2,518315.2,3724,0,0,0,L,1122011218,0,122.01,122.68,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538723,893317.00
08/18/2016 12:45,2,4.404,ACTIVE,211.93,353.17,59.981,1471538703,"274151322000095","219011344069620",27.35,62.00,0,322.51,403.07,121.9,115.7,0.468,825920.7,825920.7,3707,0,0,0,L,1151911521,0,121.78,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538724,893318.00
08/18/2016 12:45,2,2.945,ACTIVE,214.19,353.47,59.986,1471538703,"201051344000988","219011344069620",17.91,42.30,0,318.00,406.67,53.4,49.6,0.464,512341.2,512341.2,3737,0,0,0,L,1122011218,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538725,893319.00
08/18/2016 12:45,2,2.822,ALERT,213.06,344.45,60.018,1471538703,"201051344001025","219011344069620",27.21,49.80,0,304.78,521.19,77.8,73.2,0.354,528612.7,528612.7,3721,0,0,0,L,1122011218,0,121.78,121.55,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538726,893320.00
08/18/2016 12:45,2,3.178,ACTIVE,214.19,346.26,60.012,1471538703,"201051344000458","219011344069620",27.02,45.80,0,317.70,428.91,87.1,82.1,0.438,525698.4,525698.4,3719,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538727,893321.00
