ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 12:45,2,3.375,ALERT,214.87,347.76,60.018,1471538703,"201051344000853","219011344069620",27.63,43.40,0,304.18,522.69,94.5,89.3,0.451,524873.8,524873.8,3720,0,0,0,L,1122011218,0,122.91,122.46,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538729,893322.00
08/18/2016 12:45,2,2.811,ACTIVE,213.06,358.28,60.034,1471538703,"201051344000685","219011344069620",26.80,47.00,0,316.20,423.81,76.4,71.8,0.685,528279.0,528279.0,3731,0,0,0,L,1122011218,0,122.68,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538730,893323.00
08/18/2016 12:45,2,2.975,ACTIVE,213.51,348.66,59.933,1471538703,"201051344000917","219011344069620",26.92,46.20,0,319.21,426.81,81.1,76.4,0.389,525222.0,525222.0,3738,0,0,0,L,1122011218,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538731,893324.00
08/18/2016 12:45,2,2.875,ACTIVE,213.06,357.08,60.034,1471538703,"201051344001145","219011344069620",26.90,46.40,0,320.11,423.20,78.3,73.7,0.654,530422.6,530422.6,3739,0,0,0,L,1122011218,0,122.01,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538732,893325.00
08/18/2016 12:45,2,2.818,ACTIVE,213.51,352.27,60.018,1471538703,"201051344000651","219011344069620",26.84,46.20,0,317.40,425.31,76.6,72.0,0.597,523272.2,523272.2,3719,0,0,0,L,1122011218,0,122.68,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538733,893326.00
08/18/2016 12:45,2,2.604,ACTIVE,211.03,355.28,59.981,1471538703,"274151322000088","219011344069620",25.19,57.30,0,325.82,397.66,66.4,62.2,0.464,753471.2,753471.2,3694,0,0,0,L,1151911521,0,121.55,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538734,893327.00
08/18/2016 12:45,2,1.764,ACTIVE,212.38,398.86,60.007,1471538703,"274151322000068","219011344069620",35.62,59.50,0,331.23,448.45,63.1,59.0,0.446,647047.5,647047.5,3751,0,0,0,L,1151911521,0,122.01,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538735,893328.00
08/18/2016 12:45,2,2.770,ACTIVE,212.61,356.78,60.007,1471538703,"201051344001135","219011344069620",27.08,46.60,0,318.61,424.11,76.0,71.4,0.628,519408.5,519408.5,3717,0,0,0,L,1122011218,0,121.78,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538736,893329.00
08/18/2016 12:45,2,2.938,ACTIVE,213.74,358.28,59.981,1471538703,"201051344000594","219011344069620",27.00,54.00,0,318.00,426.51,80.4,75.6,0.393,530090.1,530090.1,3724,0,0,0,L,1122011218,0,122.01,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538737,893330.00
08/18/2016 12:45,2,2.824,ACTIVE,213.29,358.28,60.023,1471538703,"201051344001203","219011344069620",27.19,49.00,0,317.70,424.71,77.9,73.3,0.654,527390.9,527390.9,3729,0,0,0,L,1122011218,0,122.46,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538738,893331.00
08/18/2016 12:45,2,2.672,ACTIVE,211.48,358.58,59.996,1471538703,"274151322000054","219011344069620",25.21,57.00,0,325.22,399.46,68.2,63.9,0.468,769104.1,769104.1,3691,0,0,0,L,1151911521,0,121.33,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538739,893332.00
08/18/2016 12:45,2,6.131,ALERT,216.90,359.18,60.002,1471538703,"201051344000867","219011344069620",27.63,47.80,0,304.18,518.79,171.5,163.6,0.791,517394.1,517394.1,3722,0,0,0,L,1122011218,0,123.59,123.36,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538741,893333.00
08/18/2016 12:45,2,4.135,ACTIVE,214.87,351.97,60.007,1471538703,"201051344001093","219011344069620",27.59,46.40,0,318.61,424.41,115.6,109.6,0.552,524655.4,524655.4,3740,0,0,0,L,1122011218,0,123.14,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538741,893334.00
08/18/2016 12:45,2,4.348,ALERT,216.22,354.07,59.981,1471538703,"201051344000900","219011344069620",27.87,42.00,0,303.88,516.08,122.8,116.6,0.570,533867.3,533867.3,3734,0,0,0,L,1122011218,0,123.14,123.14,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538743,893335.00
08/18/2016 12:45,2,4.779,ACTIVE,216.45,355.28,59.991,1471538703,"201051344000648","219011344069620",27.33,45.50,0,317.40,428.91,132.4,125.9,0.632,523329.5,523329.5,3719,0,0,0,L,1122011218,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538744,893336.00
08/18/2016 12:45,2,4.832,ALERT,216.67,354.97,59.981,1471538703,"201051344000569","219011344069620",28.05,43.20,0,304.78,520.59,137.0,130.3,0.645,534136.0,534136.0,3720,0,0,0,L,1122011218,0,122.91,123.81,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538746,893337.00
08/18/2016 12:45,2,5.020,ACTIVE,217.35,357.38,60.018,1471538703,"201051344000983","219011344069620",27.87,44.80,0,318.30,429.22,141.9,135.0,0.672,526332.0,526332.0,3715,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538747,893338.00
08/18/2016 12:45,2,5.535,ACTIVE,217.35,358.58,60.012,1471538703,"201051344001158","219011344069620",27.15,47.30,0,315.90,428.91,152.3,145.1,0.720,518726.9,518726.9,3725,0,0,0,L,1122011218,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538748,893339.00
08/18/2016 12:45,2,5.340,ALERT,217.35,359.18,59.991,1471538703,"201051344000576","219011344069620",28.07,42.50,0,304.18,519.99,151.8,144.6,0.716,526133.3,526133.3,3723,0,0,0,L,1122011218,0,123.59,123.59,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538750,893340.00
08/18/2016 12:45,2,5.941,ACTIVE,213.06,348.36,59.986,1471538703,"274151322000087","219011344069620",25.90,66.00,0,325.52,397.05,156.2,148.9,0.575,741600.8,741600.8,3740,0,0,0,L,1151911521,0,122.46,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471538750,893341.00
08/18/2016 13:00,2,8.477,ACTIVE,220.06,368.80,59.981,1471539603,"201051344000645","219011344069620",25.98,45.80,0,318.61,427.41,223.0,213.3,1.008,525704.7,525704.7,3724,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539605,893342.00
08/18/2016 13:00,2,7.822,ACTIVE,214.41,367.60,59.996,1471539603,"274151322000085","219011344069620",23.68,60.00,0,326.12,396.15,187.6,179.1,0.720,769372.0,769372.0,3691,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539606,893343.00
08/18/2016 13:00,2,8.529,ACTIVE,218.93,368.50,60.002,1471539603,"201051344000633","219011344069620",25.62,51.50,0,318.91,422.60,221.3,211.7,1.039,517190.1,517190.1,3720,0,0,0,L,1122011218,0,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539607,893344.00
08/18/2016 13:00,2,8.572,ACTIVE,220.74,371.81,59.981,1471539603,"201051344000469","219011344069620",26.86,41.50,0,315.30,428.61,233.1,223.1,1.105,519507.7,519507.7,3736,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539608,893345.00
08/18/2016 13:00,2,8.350,ACTIVE,217.35,366.40,60.012,1471539603,"201051344000646","219011344069620",26.04,51.30,0,315.90,425.01,220.1,210.5,1.030,520544.1,520544.1,3719,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539609,893346.00
08/18/2016 13:00,2,8.281,ACTIVE,214.64,379.02,59.981,1471539603,"274151322000052","219011344069620",25.39,67.70,0,323.11,399.46,212.7,203.4,0.835,789311.6,789311.6,3689,0,0,0,L,1151911521,0,122.91,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539610,893347.00
08/18/2016 13:00,2,8.785,ACTIVE,218.93,367.30,60.007,1471539603,"201051344000585","219011344069620",26.12,49.30,0,317.70,423.20,232.3,222.3,1.083,529718.1,529718.1,3716,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539611,893348.00
08/18/2016 13:00,2,8.531,ACTIVE,216.90,363.69,59.991,1471539603,"201051344001230","219011344069620",26.48,51.00,0,316.80,421.40,228.8,218.9,1.065,523846.1,523846.1,3738,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539612,893349.00
08/18/2016 13:00,2,8.451,ACTIVE,218.93,366.40,59.996,1471539603,"201051344000582","219011344069620",26.60,47.00,0,316.20,425.01,227.7,217.9,1.056,516605.9,516605.9,3718,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539612,893350.00
08/18/2016 13:00,2,8.672,ACTIVE,217.80,365.49,60.007,1471539603,"201051344000955","219011344069620",25.98,50.00,0,317.40,423.50,228.2,218.3,1.065,530275.4,530275.4,3726,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539613,893351.00
08/18/2016 13:00,2,5.365,ACTIVE,214.41,403.97,60.018,1471539603,"274151322000094","219011344069620",37.37,60.30,0,328.22,457.77,201.6,192.6,0.760,646867.9,646867.9,3757,0,0,0,L,1151911521,0,122.68,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539614,893352.00
08/18/2016 13:00,2,8.797,ACTIVE,220.74,370.30,60.002,1471539603,"201051344000579","219011344069620",25.90,52.00,0,318.00,428.31,230.7,220.8,1.069,533734.1,533734.1,3730,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539615,893353.00
08/18/2016 13:00,2,8.801,ACTIVE,217.58,364.89,59.907,1471539603,"201051344000890","219011344069620",25.64,54.30,0,319.21,423.81,228.3,218.4,1.047,527522.0,527522.0,3720,0,0,0,L,1122011218,0,124.72,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539616,893354.00
08/18/2016 13:00,2,8.688,ACTIVE,218.26,365.80,60.012,1471539603,"201051344000438","219011344069620",25.80,50.40,0,317.40,424.71,227.0,217.1,1.052,529054.6,529054.6,3727,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539617,893355.00
08/18/2016 13:00,2,8.604,ACTIVE,217.58,364.89,59.991,1471539603,"201051344000417","219011344069620",25.74,54.80,0,317.10,423.50,224.2,214.4,1.056,520487.6,520487.6,3722,0,0,0,L,1122011218,0,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539618,893356.00
08/18/2016 13:00,2,8.250,ACTIVE,213.74,359.48,59.991,1471539603,"274151322000083","219011344069620",25.43,67.00,0,325.82,400.66,212.3,203.0,0.849,782170.0,782170.0,3700,0,0,0,L,1151911521,0,122.46,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539619,893357.00
08/18/2016 13:00,2,8.801,ACTIVE,215.09,382.03,59.986,1471539603,"274151322000076","219011344069620",26.02,67.30,0,325.22,402.16,231.8,221.8,0.897,834396.6,834396.6,3702,0,0,0,L,1151911521,0,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539620,893358.00
08/18/2016 13:00,2,8.855,ACTIVE,218.93,370.60,59.981,1471539603,"201051344000868","219011344069620",26.22,43.60,0,319.51,423.50,235.3,225.2,1.074,518364.6,518364.6,3726,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539621,893359.00
08/18/2016 13:00,2,8.752,ACTIVE,214.19,372.11,59.970,1471539603,"274151322000095","219011344069620",26.00,65.00,0,323.72,402.46,230.5,220.5,0.875,825969.2,825969.2,3708,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539621,893360.00
08/18/2016 13:00,2,8.084,ACTIVE,220.74,363.39,59.981,1471539603,"201051344000988","219011344069620",17.89,43.20,0,318.30,404.27,146.7,139.7,0.681,512372.5,512372.5,3738,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539622,893361.00
08/18/2016 13:00,2,8.857,ACTIVE,218.93,367.30,60.023,1471539603,"201051344001025","219011344069620",26.06,50.80,0,315.90,425.31,233.5,223.4,1.047,528662.0,528662.0,3723,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539623,893362.00
08/18/2016 13:00,2,8.637,ACTIVE,220.74,372.41,59.991,1471539603,"201051344000458","219011344069620",26.60,46.80,0,317.70,428.61,232.7,222.7,1.083,525747.6,525747.6,3720,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539624,893363.00
08/18/2016 13:00,2,8.736,ACTIVE,220.97,372.11,59.949,1471539603,"201051344000853","219011344069620",26.58,44.30,0,319.51,428.91,235.2,225.1,1.096,524923.5,524923.5,3722,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539625,893364.00
08/18/2016 13:00,2,8.699,ACTIVE,217.13,365.19,59.981,1471539603,"201051344000685","219011344069620",26.04,48.30,0,316.20,425.31,229.3,219.4,1.092,528327.6,528327.6,3732,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539626,893365.00
08/18/2016 13:00,2,8.684,ACTIVE,218.48,367.90,60.018,1471539603,"201051344000917","219011344069620",26.12,47.50,0,320.41,424.11,229.7,219.8,1.087,525270.6,525270.6,3739,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539627,893366.00
08/18/2016 13:00,2,8.643,ACTIVE,217.35,367.30,59.954,1471539603,"201051344001145","219011344069620",26.04,47.50,0,319.81,423.81,227.8,217.9,1.034,530471.0,530471.0,3740,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539628,893367.00
08/18/2016 13:00,2,8.596,ACTIVE,219.39,369.10,60.023,1471539603,"201051344000651","219011344069620",26.32,47.80,0,315.60,423.50,228.8,219.0,1.030,523321.0,523321.0,3720,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539629,893368.00
08/18/2016 13:00,2,8.188,ACTIVE,214.19,374.51,60.018,1471539603,"274151322000088","219011344069620",23.87,60.30,0,323.41,396.15,197.9,189.1,0.747,753513.6,753513.6,3695,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539630,893369.00
08/18/2016 13:00,2,5.604,ACTIVE,215.09,400.96,59.975,1471539603,"274151322000068","219011344069620",35.78,61.70,0,332.73,457.17,203.6,194.6,0.791,647090.6,647090.6,3752,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539631,893370.00
08/18/2016 13:00,2,8.629,ACTIVE,218.48,366.40,59.970,1471539603,"201051344001135","219011344069620",25.96,47.30,0,318.30,423.81,226.8,217.0,1.034,519457.3,519457.3,3718,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539632,893371.00
08/18/2016 13:00,2,8.668,ACTIVE,218.26,369.10,59.970,1471539603,"201051344000594","219011344069620",26.16,54.50,0,317.70,424.41,229.5,219.6,1.052,530139.3,530139.3,3725,0,0,0,L,1122011218,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539632,893372.00
08/18/2016 13:00,2,8.672,ACTIVE,218.93,364.89,59.954,1471539603,"201051344001203","219011344069620",26.56,50.00,0,318.30,424.41,233.1,223.1,1.087,527440.7,527440.7,3730,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539633,893373.00
08/18/2016 13:00,2,8.141,ACTIVE,214.64,355.88,59.986,1471539603,"274151322000054","219011344069620",24.29,59.30,0,323.11,397.35,200.1,191.2,0.769,769147.3,769147.3,3692,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539634,893374.00
08/18/2016 13:00,2,8.824,ACTIVE,219.39,368.50,59.975,1471539603,"201051344000867","219011344069620",25.96,49.00,0,318.30,422.60,232.0,222.0,1.052,517443.7,517443.7,3724,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539635,893375.00
08/18/2016 13:00,2,8.619,ACTIVE,218.93,368.80,60.018,1471539603,"201051344001093","219011344069620",26.42,47.30,0,318.91,424.41,230.3,220.4,1.056,524704.6,524704.6,3741,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539636,893376.00
08/18/2016 13:00,2,8.834,ACTIVE,220.29,373.31,60.007,1471539603,"201051344000900","219011344069620",26.80,43.20,0,318.61,428.01,239.8,229.5,1.065,533918.2,533918.2,3736,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539637,893377.00
08/18/2016 13:00,2,8.645,ACTIVE,220.06,369.10,59.996,1471539603,"201051344000648","219011344069620",26.12,46.80,0,317.40,428.31,228.6,218.7,1.056,523378.4,523378.4,3720,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539638,893378.00
08/18/2016 13:00,2,8.758,ACTIVE,220.52,370.60,60.002,1471539603,"201051344000569","219011344069620",26.56,44.80,0,317.10,428.31,235.6,225.4,1.087,534186.1,534186.1,3722,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539639,893379.00
08/18/2016 13:00,2,8.764,ACTIVE,220.74,370.90,59.996,1471539603,"201051344000983","219011344069620",26.54,46.00,0,318.61,428.31,235.6,225.4,1.078,526382.2,526382.2,3716,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539640,893380.00
08/18/2016 13:00,2,8.783,ACTIVE,220.74,369.70,60.012,1471539603,"201051344001158","219011344069620",25.68,49.00,0,318.30,428.31,228.3,218.4,1.052,518775.7,518775.7,3726,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539641,893381.00
08/18/2016 13:00,2,8.787,ACTIVE,220.74,373.31,59.944,1471539603,"201051344000576","219011344069620",26.26,44.00,0,318.00,429.22,233.6,223.6,1.078,526183.1,526183.1,3725,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539642,893382.00
08/18/2016 13:00,2,8.146,ACTIVE,214.41,375.11,59.970,1471539603,"274151322000087","219011344069620",23.82,69.00,0,324.02,395.55,196.4,187.6,0.751,741643.1,741643.1,3741,0,0,0,L,1151911521,0,123.14,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471539643,893383.00
08/18/2016 13:15,2,9.051,ACTIVE,220.29,369.70,60.002,1471540503,"201051344000645","219011344069620",25.72,47.80,0,319.21,422.30,235.6,225.5,1.069,525757.9,525757.9,3725,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540504,893384.00
08/18/2016 13:15,2,8.393,ACTIVE,214.41,371.21,59.996,1471540503,"274151322000085","219011344069620",22.96,61.70,0,329.73,389.24,195.1,186.4,0.725,769416.8,769416.8,3692,0,0,0,L,1151911521,0,123.59,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540505,893385.00
08/18/2016 13:15,2,9.074,ACTIVE,219.16,368.50,59.991,1471540503,"201051344000633","219011344069620",25.41,53.30,0,318.91,417.19,233.4,223.3,1.096,517243.0,517243.0,3721,0,0,0,L,1122011218,0,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540506,893386.00
08/18/2016 13:15,2,8.967,ACTIVE,220.74,373.61,60.007,1471540503,"201051344000469","219011344069620",26.44,43.40,0,316.50,424.71,240.1,229.8,1.123,519561.9,519561.9,3737,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540507,893387.00
08/18/2016 13:15,2,8.895,ACTIVE,217.58,367.30,59.959,1471540503,"201051344000646","219011344069620",25.56,54.30,0,319.51,419.00,230.1,220.2,1.074,520596.4,520596.4,3720,0,0,0,L,1122011218,0,124.72,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540508,893388.00
08/18/2016 13:15,2,8.580,ACTIVE,213.96,369.10,59.991,1471540503,"274151322000052","219011344069620",25.03,68.70,0,328.22,394.65,217.3,207.8,0.849,789361.0,789361.0,3690,0,0,0,L,1151911521,0,122.46,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540509,893389.00
08/18/2016 13:15,2,9.166,ACTIVE,218.71,367.00,60.002,1471540503,"201051344000585","219011344069620",25.33,51.50,0,318.00,418.09,235.1,225.0,1.087,529771.5,529771.5,3717,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540510,893390.00
08/18/2016 13:15,2,8.904,ACTIVE,216.67,366.40,59.996,1471540503,"201051344001230","219011344069620",25.72,52.80,0,319.21,418.39,231.8,221.8,1.078,523898.7,523898.7,3739,0,0,0,L,1122011218,0,124.04,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540511,893391.00
08/18/2016 13:15,2,8.934,ACTIVE,218.71,365.49,59.996,1471540503,"201051344000582","219011344069620",25.39,49.80,0,316.80,419.00,229.7,219.8,1.056,516658.2,516658.2,3719,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540512,893392.00
08/18/2016 13:15,2,8.865,ACTIVE,217.58,366.40,60.012,1471540503,"201051344000955","219011344069620",25.58,51.80,0,319.51,418.39,229.6,219.6,1.078,530327.6,530327.6,3727,0,0,0,L,1122011218,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540512,893393.00
08/18/2016 13:15,2,5.686,ACTIVE,213.74,396.15,59.975,1471540503,"274151322000094","219011344069620",36.08,63.30,0,362.19,440.04,210.0,200.8,0.804,646914.9,646914.9,3758,0,0,0,L,1151911521,0,122.46,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540514,893394.00
08/18/2016 13:15,2,9.037,ACTIVE,220.29,369.10,60.002,1471540503,"201051344000579","219011344069620",25.50,53.50,0,321.01,423.20,233.3,223.3,1.078,533787.1,533787.1,3731,0,0,0,L,1122011218,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540515,893395.00
08/18/2016 13:15,2,8.971,ACTIVE,217.13,365.19,60.007,1471540503,"201051344000890","219011344069620",25.33,56.00,0,320.11,418.39,230.0,220.1,1.061,527574.4,527574.4,3721,0,0,0,L,1122011218,0,124.49,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540516,893396.00
08/18/2016 13:15,2,8.898,ACTIVE,218.03,368.50,60.002,1471540503,"201051344000438","219011344069620",25.41,51.80,0,317.40,418.70,229.0,219.1,1.069,529106.6,529106.6,3728,0,0,0,L,1122011218,0,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540517,893397.00
08/18/2016 13:15,2,8.828,ACTIVE,217.58,366.10,59.986,1471540503,"201051344000417","219011344069620",25.31,56.80,0,318.91,417.19,226.1,216.3,1.061,520539.0,520539.0,3723,0,0,0,L,1122011218,0,124.04,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540518,893398.00
08/18/2016 13:15,2,8.443,ACTIVE,213.29,364.59,59.991,1471540503,"274151322000083","219011344069620",25.21,69.70,0,328.22,394.35,215.5,206.1,0.871,782218.9,782218.9,3701,0,0,0,L,1151911521,0,122.46,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540519,893399.00
08/18/2016 13:15,2,8.912,ACTIVE,214.64,380.22,60.002,1471540503,"274151322000076","219011344069620",26.00,68.30,0,329.13,398.26,234.6,224.5,0.910,834450.0,834450.0,3703,0,0,0,L,1151911521,0,122.91,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540520,893400.00
08/18/2016 13:15,2,9.213,ACTIVE,218.26,370.00,59.996,1471540503,"201051344000868","219011344069620",25.74,45.50,0,318.61,419.00,240.1,229.8,1.087,518418.6,518418.6,3727,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540521,893401.00
08/18/2016 13:15,2,8.992,ACTIVE,213.29,376.01,59.996,1471540503,"274151322000095","219011344069620",25.66,68.00,0,328.22,398.56,233.8,223.7,0.888,826022.3,826022.3,3709,0,0,0,L,1151911521,0,122.91,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540522,893402.00
08/18/2016 13:15,2,8.107,ACTIVE,220.29,363.09,60.007,1471540503,"201051344000988","219011344069620",17.89,44.30,0,320.11,397.66,146.8,139.7,0.676,512405.5,512405.5,3739,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540523,893403.00
08/18/2016 13:15,2,9.041,ACTIVE,218.48,367.30,60.012,1471540503,"201051344001025","219011344069620",25.86,53.80,0,318.91,419.90,236.7,226.6,1.039,528715.6,528715.6,3724,0,0,0,L,1122011218,0,124.49,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540524,893404.00
08/18/2016 13:15,2,9.160,ACTIVE,220.29,370.90,60.002,1471540503,"201051344000458","219011344069620",25.82,47.80,0,319.21,423.20,239.4,229.2,1.123,525801.3,525801.3,3721,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540525,893405.00
08/18/2016 13:15,2,9.193,ACTIVE,220.74,373.91,59.996,1471540503,"201051344000853","219011344069620",26.02,46.20,0,320.71,424.71,242.2,231.9,1.114,524977.9,524977.9,3723,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540525,893406.00
08/18/2016 13:15,2,8.832,ACTIVE,216.90,366.10,60.018,1471540503,"201051344000685","219011344069620",26.00,50.00,0,316.50,418.70,232.5,222.5,1.114,528380.3,528380.3,3733,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540526,893407.00
08/18/2016 13:15,2,9.000,ACTIVE,218.48,367.30,60.002,1471540503,"201051344000917","219011344069620",25.64,49.00,0,318.91,418.09,233.9,223.8,1.096,525323.5,525323.5,3740,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540527,893408.00
08/18/2016 13:15,2,8.973,ACTIVE,217.13,366.40,60.002,1471540503,"201051344001145","219011344069620",25.64,50.00,0,318.30,418.09,233.0,222.9,1.069,530523.5,530523.5,3741,0,0,0,L,1122011218,0,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540528,893409.00
08/18/2016 13:15,2,9.123,ACTIVE,219.16,369.10,60.002,1471540503,"201051344000651","219011344069620",25.31,50.20,0,319.21,417.79,233.7,223.7,1.056,523373.8,523373.8,3721,0,0,0,L,1122011218,0,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540529,893410.00
08/18/2016 13:15,2,8.449,ACTIVE,213.74,359.18,59.996,1471540503,"274151322000088","219011344069620",23.28,60.80,0,329.13,390.74,199.1,190.3,0.751,753559.0,753559.0,3696,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540530,893411.00
08/18/2016 13:15,2,5.770,ACTIVE,214.64,415.39,59.996,1471540503,"274151322000068","219011344069620",35.72,62.50,0,360.69,443.04,208.1,198.9,0.809,647137.5,647137.5,3753,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540531,893412.00
08/18/2016 13:15,2,9.104,ACTIVE,218.48,368.50,60.007,1471540503,"201051344001135","219011344069620",25.27,49.80,0,319.81,418.09,233.0,223.0,1.065,519509.9,519509.9,3719,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540532,893413.00
08/18/2016 13:15,2,9.014,ACTIVE,218.03,368.50,60.002,1471540503,"201051344000594","219011344069620",25.82,56.80,0,319.51,421.10,235.8,225.7,1.087,530192.3,530192.3,3726,0,0,0,L,1122011218,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540533,893414.00
08/18/2016 13:15,2,9.209,ACTIVE,218.71,367.30,60.007,1471540503,"201051344001203","219011344069620",25.52,52.50,0,317.40,419.90,238.0,227.8,1.114,527494.5,527494.5,3731,0,0,0,L,1122011218,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540534,893415.00
08/18/2016 13:15,2,8.467,ACTIVE,213.74,366.70,59.996,1471540503,"274151322000054","219011344069620",23.62,62.50,0,327.92,392.25,202.5,193.5,0.778,769193.3,769193.3,3693,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540534,893416.00
08/18/2016 13:15,2,9.174,ACTIVE,218.71,369.10,60.007,1471540503,"201051344000867","219011344069620",25.70,50.60,0,321.01,418.39,238.8,228.5,1.087,517497.3,517497.3,3725,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540535,893417.00
08/18/2016 13:15,2,8.918,ACTIVE,218.71,369.10,60.002,1471540503,"201051344001093","219011344069620",26.12,50.00,0,319.21,419.30,235.7,225.6,1.096,524757.8,524757.8,3742,0,0,0,L,1122011218,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540536,893418.00
08/18/2016 13:15,2,9.355,ACTIVE,219.61,368.50,59.996,1471540503,"201051344000900","219011344069620",26.14,45.00,0,318.91,424.71,247.8,237.2,1.096,533973.7,533973.7,3737,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540537,893419.00
08/18/2016 13:15,2,9.146,ACTIVE,219.84,370.90,60.002,1471540503,"201051344000648","219011344069620",25.39,49.00,0,316.80,422.00,235.3,225.2,1.078,523431.2,523431.2,3721,0,0,0,L,1122011218,0,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540538,893420.00
08/18/2016 13:15,2,9.000,ACTIVE,219.84,370.30,60.012,1471540503,"201051344000569","219011344069620",26.68,45.80,0,318.91,424.41,242.8,232.5,1.127,534240.4,534240.4,3723,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540539,893421.00
08/18/2016 13:15,2,9.189,ACTIVE,220.52,369.70,60.007,1471540503,"201051344000983","219011344069620",26.08,46.80,0,318.91,423.50,242.6,232.2,1.109,526436.4,526436.4,3717,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540540,893422.00
08/18/2016 13:15,2,9.102,ACTIVE,220.29,371.51,59.991,1471540503,"201051344001158","219011344069620",25.41,50.20,0,319.51,421.70,233.9,223.8,1.083,518828.2,518828.2,3727,0,0,0,L,1122011218,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540541,893423.00
08/18/2016 13:15,2,9.186,ACTIVE,220.29,372.41,60.002,1471540503,"201051344000576","219011344069620",25.92,45.30,0,319.81,424.71,240.9,230.6,1.105,526236.9,526236.9,3726,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540542,893424.00
08/18/2016 13:15,2,8.494,ACTIVE,213.74,358.28,59.996,1471540503,"274151322000087","219011344069620",23.06,70.70,0,328.52,390.14,198.3,189.5,0.773,741688.1,741688.1,3742,0,0,0,L,1151911521,0,122.68,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471540543,893425.00
08/18/2016 13:30,2,2.449,ACTIVE,214.19,356.78,59.981,1471541404,"201051344000645","219011344069620",25.54,45.50,0,319.51,428.01,63.5,59.3,0.539,525796.3,525796.3,3726,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541405,893426.00
08/18/2016 13:30,2,3.215,ACTIVE,211.70,354.67,59.981,1471541404,"274151322000085","219011344069620",23.58,59.50,0,328.82,394.05,76.9,72.3,0.548,769448.8,769448.8,3693,0,0,0,L,1151911521,0,122.23,121.55,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541406,893427.00
08/18/2016 13:30,2,2.701,ACTIVE,214.19,357.68,59.991,1471541404,"201051344000633","219011344069620",25.88,51.80,0,316.80,422.60,71.0,66.6,0.610,517281.1,517281.1,3722,0,0,0,L,1122011218,0,122.23,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541407,893428.00
08/18/2016 13:30,2,3.059,ACTIVE,215.32,357.08,59.970,1471541404,"201051344000469","219011344069620",27.79,41.00,0,315.90,429.52,86.2,81.3,0.446,519601.0,519601.0,3738,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541407,893429.00
08/18/2016 13:30,2,2.906,ACTIVE,213.74,358.58,59.986,1471541404,"201051344000646","219011344069620",25.76,52.00,0,318.61,425.61,75.9,71.3,0.663,520634.1,520634.1,3721,0,0,0,L,1122011218,0,122.68,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541408,893430.00
08/18/2016 13:30,2,4.148,ACTIVE,213.06,348.06,59.975,1471541404,"274151322000052","219011344069620",24.73,66.30,0,327.02,398.86,103.9,98.4,0.411,789396.1,789396.1,3691,0,0,0,L,1151911521,0,121.78,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541409,893431.00
08/18/2016 13:30,2,4.357,ACTIVE,215.77,353.17,59.965,1471541404,"201051344000585","219011344069620",26.80,49.50,0,318.30,423.50,118.3,112.2,0.575,529810.1,529810.1,3718,0,0,0,L,1122011218,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541410,893432.00
08/18/2016 13:30,2,5.082,ACTIVE,215.09,352.57,60.007,1471541404,"201051344001230","219011344069620",26.36,50.20,0,313.20,424.11,136.1,129.5,0.650,523936.2,523936.2,3740,0,0,0,L,1122011218,0,123.36,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541411,893433.00
08/18/2016 13:30,2,5.902,ACTIVE,217.13,357.68,59.938,1471541404,"201051344000582","219011344069620",26.18,47.30,0,318.91,424.41,156.8,149.4,0.747,516695.4,516695.4,3720,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541412,893434.00
08/18/2016 13:30,2,6.342,ACTIVE,216.67,357.38,59.991,1471541404,"201051344000955","219011344069620",25.37,50.20,0,319.21,423.81,163.1,155.5,0.787,530365.0,530365.0,3728,0,0,0,L,1122011218,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541413,893435.00
08/18/2016 13:30,2,4.295,ACTIVE,213.96,404.27,59.981,1471541404,"274151322000094","219011344069620",36.04,59.80,0,331.23,452.36,156.7,149.3,0.610,646947.9,646947.9,3759,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541414,893436.00
08/18/2016 13:30,2,7.400,ACTIVE,219.39,364.89,59.975,1471541404,"201051344000579","219011344069620",26.36,52.00,0,318.61,428.61,197.7,188.9,0.924,533825.1,533825.1,3732,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541415,893437.00
08/18/2016 13:30,2,8.174,ACTIVE,217.80,363.09,60.012,1471541404,"201051344000890","219011344069620",26.50,54.30,0,320.41,425.01,219.5,209.9,1.008,527611.7,527611.7,3722,0,0,0,L,1122011218,0,124.72,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541416,893438.00
08/18/2016 13:30,2,8.463,ACTIVE,218.93,365.49,59.970,1471541404,"201051344000438","219011344069620",26.20,51.00,0,317.70,424.71,224.6,214.9,1.074,529143.6,529143.6,3729,0,0,0,L,1122011218,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541417,893439.00
08/18/2016 13:30,2,8.576,ACTIVE,218.26,366.10,59.991,1471541404,"201051344000417","219011344069620",26.14,54.50,0,317.40,423.20,226.9,217.1,1.069,520575.6,520575.6,3724,0,0,0,L,1122011218,0,124.49,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541418,893440.00
08/18/2016 13:30,2,8.414,ACTIVE,213.96,357.08,59.981,1471541404,"274151322000083","219011344069620",25.58,66.30,0,327.92,398.56,218.0,208.5,0.888,782253.5,782253.5,3702,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541419,893441.00
08/18/2016 13:30,2,9.002,ACTIVE,214.64,350.17,59.986,1471541404,"274151322000076","219011344069620",26.10,65.70,0,327.02,401.86,237.8,227.5,0.937,834487.7,834487.7,3704,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541420,893442.00
08/18/2016 13:30,2,5.883,ACTIVE,217.13,358.88,59.986,1471541404,"201051344000868","219011344069620",26.42,43.40,0,318.00,425.91,157.6,150.1,0.729,518457.2,518457.2,3728,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541421,893443.00
08/18/2016 13:30,2,8.898,ACTIVE,213.96,377.82,59.944,1471541404,"274151322000095","219011344069620",26.18,64.00,0,327.32,402.16,235.8,225.6,0.884,826059.7,826059.7,3710,0,0,0,L,1151911521,0,123.36,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541422,893444.00
08/18/2016 13:30,2,6.574,ACTIVE,218.93,358.58,59.975,1471541404,"201051344000988","219011344069620",17.89,42.80,0,319.21,404.27,119.1,113.1,0.557,512429.6,512429.6,3740,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541423,893445.00
08/18/2016 13:30,2,6.211,ACTIVE,217.13,357.68,59.970,1471541404,"201051344001025","219011344069620",26.78,51.30,0,319.21,424.11,168.6,160.8,0.773,528753.8,528753.8,3725,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541424,893446.00
08/18/2016 13:30,2,7.133,ACTIVE,219.16,363.69,60.012,1471541404,"201051344000458","219011344069620",26.84,46.00,0,315.90,428.31,193.7,185.0,0.919,525839.7,525839.7,3722,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541425,893447.00
08/18/2016 13:30,2,7.354,ACTIVE,219.84,367.90,59.986,1471541404,"201051344000853","219011344069620",26.88,43.80,0,319.21,428.61,200.1,191.2,0.928,525016.6,525016.6,3724,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541426,893448.00
08/18/2016 13:30,2,7.293,ACTIVE,216.67,361.29,60.002,1471541404,"201051344000685","219011344069620",26.06,48.50,0,316.80,423.81,192.6,183.9,0.941,528417.6,528417.6,3734,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541426,893449.00
08/18/2016 13:30,2,7.945,ACTIVE,218.48,363.69,59.954,1471541404,"201051344000917","219011344069620",26.86,47.50,0,320.11,423.20,216.1,206.7,1.052,525360.9,525360.9,3741,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541427,893450.00
08/18/2016 13:30,2,8.191,ACTIVE,217.13,364.29,59.991,1471541404,"201051344001145","219011344069620",26.34,47.80,0,320.11,424.11,218.4,208.8,0.994,530560.7,530560.7,3742,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541428,893451.00
08/18/2016 13:30,2,8.000,ACTIVE,218.93,366.10,59.991,1471541404,"201051344000651","219011344069620",26.38,48.30,0,318.30,426.51,213.4,204.0,0.950,523411.3,523411.3,3722,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541429,893452.00
08/18/2016 13:30,2,7.361,ACTIVE,213.74,357.98,59.991,1471541404,"274151322000088","219011344069620",23.91,59.80,0,328.22,394.95,178.1,170.0,0.663,753591.1,753591.1,3697,0,0,0,L,1151911521,0,123.59,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541430,893453.00
08/18/2016 13:30,2,4.574,ACTIVE,214.87,413.59,59.986,1471541404,"274151322000068","219011344069620",36.88,61.70,0,330.03,452.36,171.1,163.2,0.663,647170.3,647170.3,3754,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541431,893454.00
08/18/2016 13:30,2,7.381,ACTIVE,217.80,362.19,59.986,1471541404,"201051344001135","219011344069620",26.16,48.80,0,318.61,423.20,195.7,186.9,0.902,519547.5,519547.5,3720,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541432,893455.00
08/18/2016 13:30,2,8.781,ACTIVE,218.48,369.70,59.986,1471541404,"201051344000594","219011344069620",26.48,55.50,0,318.00,423.81,235.4,225.3,1.056,530230.1,530230.1,3727,0,0,0,L,1122011218,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541433,893456.00
08/18/2016 13:30,2,8.570,ACTIVE,218.71,366.10,59.965,1471541404,"201051344001203","219011344069620",26.30,50.60,0,318.91,424.11,228.2,218.4,1.074,527532.5,527532.5,3732,0,0,0,L,1122011218,0,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541434,893457.00
08/18/2016 13:30,2,7.377,ACTIVE,214.41,373.91,59.986,1471541404,"274151322000054","219011344069620",24.35,59.80,0,327.62,396.45,182.1,173.8,0.698,769226.0,769226.0,3694,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541434,893458.00
08/18/2016 13:30,2,8.947,ACTIVE,219.61,367.60,59.991,1471541404,"201051344000867","219011344069620",26.58,48.30,0,319.81,422.30,240.7,230.4,1.096,517535.5,517535.5,3726,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541436,893459.00
08/18/2016 13:30,2,8.762,ACTIVE,219.39,367.90,59.981,1471541404,"201051344001093","219011344069620",26.62,48.00,0,318.61,423.81,236.2,226.0,1.109,524795.2,524795.2,3743,0,0,0,L,1122011218,0,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541437,893460.00
08/18/2016 13:30,2,9.008,ACTIVE,220.52,369.70,59.986,1471541404,"201051344000900","219011344069620",27.10,42.50,0,318.30,428.31,247.0,236.5,1.087,534012.8,534012.8,3738,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541438,893461.00
08/18/2016 13:30,2,8.840,ACTIVE,220.29,370.60,59.981,1471541404,"201051344000648","219011344069620",26.38,46.60,0,317.10,428.91,236.2,226.1,1.087,523468.7,523468.7,3722,0,0,0,L,1122011218,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541439,893462.00
08/18/2016 13:30,2,8.934,ACTIVE,220.74,372.71,59.975,1471541404,"201051344000569","219011344069620",26.76,44.00,0,318.30,428.61,242.0,231.7,1.109,534279.0,534279.0,3724,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541440,893463.00
08/18/2016 13:30,2,8.900,ACTIVE,220.97,372.11,59.970,1471541404,"201051344000983","219011344069620",26.84,45.30,0,318.00,429.22,242.0,231.6,1.100,526475.2,526475.2,3718,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541441,893464.00
