ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 13:30,2,8.793,ACTIVE,220.97,372.11,59.981,1471541404,"201051344001158","219011344069620",26.26,49.00,0,318.00,428.31,233.8,223.8,1.069,518865.7,518865.7,3728,0,0,0,L,1122011218,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541442,893465.00
08/18/2016 13:30,2,8.824,ACTIVE,220.74,371.81,59.975,1471541404,"201051344000576","219011344069620",26.84,43.20,0,319.21,429.22,239.6,229.4,1.100,526275.2,526275.2,3727,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541442,893466.00
08/18/2016 13:30,2,8.258,ACTIVE,214.64,350.77,59.996,1471541404,"274151322000087","219011344069620",23.99,67.00,0,327.92,396.45,200.5,191.6,0.747,741719.9,741719.9,3743,0,0,0,L,1151911521,0,123.36,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471541443,893467.00
08/18/2016 13:45,2,2.406,ACTIVE,213.96,356.48,59.975,1471542303,"201051344000645","219011344069620",26.58,43.80,0,318.00,428.31,64.8,60.7,0.544,525827.9,525827.9,3727,0,0,0,L,1122011218,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542304,893468.00
08/18/2016 13:45,2,2.264,ACTIVE,211.93,353.17,59.891,1471542303,"274151322000085","219011344069620",25.47,56.00,0,329.13,401.86,58.4,54.4,0.411,769476.3,769476.3,3694,0,0,0,L,1151911521,0,122.23,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542305,893469.00
08/18/2016 13:45,2,2.395,ACTIVE,213.74,356.48,60.018,1471542303,"201051344000633","219011344069620",26.92,49.50,0,317.10,422.30,65.3,61.1,0.566,517312.8,517312.8,3723,0,0,0,L,1122011218,0,122.01,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542306,893470.00
08/18/2016 13:45,2,2.402,ACTIVE,213.96,357.38,59.928,1471542303,"201051344000469","219011344069620",27.17,39.30,0,314.70,428.31,66.2,61.9,0.579,519633.2,519633.2,3739,0,0,0,L,1122011218,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542307,893471.00
08/18/2016 13:45,2,2.428,ACTIVE,212.83,355.28,60.034,1471542303,"201051344000646","219011344069620",26.62,49.80,0,318.30,434.02,65.5,61.2,0.561,520665.7,520665.7,3722,0,0,0,L,1122011218,0,122.01,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542307,893472.00
08/18/2016 13:45,2,2.338,ACTIVE,211.48,348.06,59.944,1471542303,"274151322000052","219011344069620",26.60,62.30,0,326.12,401.56,62.9,58.8,0.438,789426.2,789426.2,3692,0,0,0,L,1151911521,0,121.55,121.78,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542308,893473.00
08/18/2016 13:45,2,2.455,ACTIVE,213.74,356.48,59.975,1471542303,"201051344000585","219011344069620",27.21,47.30,0,318.61,431.92,67.6,63.4,0.557,529842.4,529842.4,3719,0,0,0,L,1122011218,0,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542309,893474.00
08/18/2016 13:45,2,2.328,ACTIVE,212.83,353.77,59.975,1471542303,"201051344001230","219011344069620",27.02,48.50,0,317.70,433.42,63.8,59.6,0.530,523967.7,523967.7,3741,0,0,0,L,1122011218,0,122.01,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542310,893475.00
08/18/2016 13:45,2,2.307,ACTIVE,213.74,355.58,59.928,1471542303,"201051344000582","219011344069620",27.10,45.30,0,319.21,426.81,63.3,59.1,0.535,516726.7,516726.7,3721,0,0,0,L,1122011218,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542311,893476.00
08/18/2016 13:45,2,2.371,ACTIVE,212.83,354.97,59.981,1471542303,"201051344000955","219011344069620",27.00,47.50,0,318.30,424.71,64.8,60.6,0.557,530396.4,530396.4,3729,0,0,0,L,1122011218,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542312,893477.00
08/18/2016 13:45,2,1.545,ACTIVE,212.16,394.35,59.970,1471542303,"274151322000094","219011344069620",35.52,56.80,0,333.33,451.76,55.7,51.8,0.393,646975.9,646975.9,3760,0,0,0,L,1151911521,0,121.55,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542313,893478.00
08/18/2016 13:45,2,2.371,ACTIVE,213.74,355.88,60.034,1471542303,"201051344000579","219011344069620",27.10,49.80,0,318.00,428.61,65.0,60.8,0.548,533856.6,533856.6,3733,0,0,0,L,1122011218,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542314,893479.00
08/18/2016 13:45,2,2.336,ACTIVE,213.06,354.37,59.970,1471542303,"201051344000890","219011344069620",27.02,51.50,0,320.11,434.93,63.9,59.7,0.535,527643.0,527643.0,3723,0,0,0,L,1122011218,0,122.23,121.10,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542315,893480.00
08/18/2016 13:45,2,2.324,ACTIVE,213.29,355.58,59.970,1471542303,"201051344000438","219011344069620",26.82,48.30,0,318.61,433.12,63.1,59.0,0.548,529174.8,529174.8,3730,0,0,0,L,1122011218,0,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542316,893481.00
08/18/2016 13:45,2,2.299,ACTIVE,213.29,354.97,59.975,1471542303,"201051344000417","219011344069620",26.74,51.80,0,318.30,424.11,62.3,58.2,0.539,520606.3,520606.3,3725,0,0,0,L,1122011218,0,121.78,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542317,893482.00
08/18/2016 13:45,2,2.246,ACTIVE,211.70,344.76,60.018,1471542303,"274151322000083","219011344069620",26.44,61.70,0,327.32,406.07,60.2,56.1,0.429,782283.1,782283.1,3703,0,0,0,L,1151911521,0,121.78,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542318,893483.00
08/18/2016 13:45,2,2.373,ACTIVE,212.16,356.78,59.975,1471542303,"274151322000076","219011344069620",27.00,60.50,0,327.92,412.68,64.8,60.7,0.451,834519.6,834519.6,3705,0,0,0,L,1151911521,0,121.78,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542319,893484.00
08/18/2016 13:45,2,2.354,ACTIVE,213.06,355.58,59.970,1471542303,"201051344000868","219011344069620",26.80,41.80,0,318.61,423.20,63.9,59.8,0.526,518489.0,518489.0,3729,0,0,0,L,1122011218,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542320,893485.00
08/18/2016 13:45,2,2.307,ACTIVE,211.93,357.08,60.023,1471542303,"274151322000095","219011344069620",26.98,60.00,0,325.52,412.08,63.1,58.9,0.429,826091.3,826091.3,3711,0,0,0,L,1151911521,0,122.01,121.55,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542321,893486.00
08/18/2016 13:45,2,2.236,ACTIVE,213.51,350.77,60.028,1471542303,"201051344000988","219011344069620",17.87,41.30,0,321.91,406.97,40.5,37.2,0.345,512449.2,512449.2,3741,0,0,0,L,1122011218,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542322,893487.00
08/18/2016 13:45,2,2.314,ACTIVE,213.29,354.67,59.975,1471542303,"201051344001025","219011344069620",27.02,48.50,0,318.00,424.11,63.4,59.2,0.521,528785.4,528785.4,3726,0,0,0,L,1122011218,0,122.01,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542323,893488.00
08/18/2016 13:45,2,2.266,ACTIVE,213.74,355.58,59.970,1471542303,"201051344000458","219011344069620",27.12,43.80,0,318.00,430.72,62.3,58.2,0.544,525871.1,525871.1,3723,0,0,0,L,1122011218,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542323,893489.00
08/18/2016 13:45,2,2.266,ACTIVE,214.19,356.48,59.928,1471542303,"201051344000853","219011344069620",27.31,41.80,0,320.41,428.31,62.7,58.6,0.535,525048.2,525048.2,3725,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542324,893490.00
08/18/2016 13:45,2,2.197,ACTIVE,213.06,354.37,59.981,1471542303,"201051344000685","219011344069620",27.02,46.20,0,317.70,434.33,60.1,56.1,0.535,528448.5,528448.5,3735,0,0,0,L,1122011218,0,122.68,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542325,893491.00
08/18/2016 13:45,2,2.186,ACTIVE,213.29,354.07,59.959,1471542303,"201051344000917","219011344069620",27.17,45.00,0,319.51,432.22,60.1,56.1,0.513,525391.9,525391.9,3742,0,0,0,L,1122011218,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542326,893492.00
08/18/2016 13:45,2,2.189,ACTIVE,213.06,354.67,59.959,1471542303,"201051344001145","219011344069620",27.12,45.30,0,319.81,427.11,60.1,56.1,0.499,530591.6,530591.6,3743,0,0,0,L,1122011218,0,122.01,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542327,893493.00
08/18/2016 13:45,2,2.113,ACTIVE,211.03,345.66,59.970,1471542303,"274151322000088","219011344069620",25.01,55.50,0,328.22,397.96,53.5,49.7,0.358,753618.1,753618.1,3698,0,0,0,L,1151911521,0,122.01,121.33,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542329,893494.00
08/18/2016 13:45,2,1.432,ACTIVE,212.16,396.45,59.965,1471542303,"274151322000068","219011344069620",36.12,57.30,0,332.43,452.36,52.8,49.0,0.376,647197.7,647197.7,3755,0,0,0,L,1151911521,0,122.01,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542330,893495.00
08/18/2016 13:45,2,2.295,ACTIVE,213.06,353.17,60.012,1471542303,"201051344001135","219011344069620",26.70,46.00,0,319.51,431.92,62.1,58.0,0.508,519578.5,519578.5,3721,0,0,0,L,1122011218,0,121.78,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542331,893496.00
08/18/2016 13:45,2,2.240,ACTIVE,212.83,354.67,59.912,1471542303,"201051344000594","219011344069620",26.86,52.50,0,317.40,422.90,60.9,56.9,0.513,530261.0,530261.0,3728,0,0,0,L,1122011218,0,121.55,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542332,893497.00
08/18/2016 13:45,2,2.254,ACTIVE,213.51,353.47,59.970,1471542303,"201051344001203","219011344069620",27.00,47.50,0,317.70,440.64,61.6,57.6,0.513,527563.9,527563.9,3733,0,0,0,L,1122011218,0,122.68,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542333,893498.00
08/18/2016 13:45,2,2.094,ACTIVE,211.70,347.16,59.912,1471542303,"274151322000054","219011344069620",25.52,55.00,0,328.22,405.77,54.1,50.3,0.389,769253.2,769253.2,3695,0,0,0,L,1151911521,0,121.78,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542334,893499.00
08/18/2016 13:45,2,2.264,ACTIVE,213.51,353.47,59.954,1471542303,"201051344000867","219011344069620",26.94,46.40,0,319.81,425.01,61.8,57.7,0.504,517566.6,517566.6,3727,0,0,0,L,1122011218,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542335,893500.00
08/18/2016 13:45,2,2.121,ACTIVE,213.29,353.47,59.991,1471542303,"201051344001093","219011344069620",27.25,45.50,0,318.91,440.04,58.6,54.7,0.491,524825.8,524825.8,3744,0,0,0,L,1122011218,0,122.01,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542336,893501.00
08/18/2016 13:45,2,2.225,ACTIVE,213.51,354.67,60.028,1471542303,"201051344000900","219011344069620",27.55,40.40,0,316.50,427.11,62.1,58.0,0.517,534044.4,534044.4,3739,0,0,0,L,1122011218,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542337,893502.00
08/18/2016 13:45,2,2.137,ACTIVE,213.74,354.37,59.954,1471542303,"201051344000648","219011344069620",27.41,44.30,0,316.80,428.91,59.4,55.4,0.508,523499.1,523499.1,3723,0,0,0,L,1122011218,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542338,893503.00
08/18/2016 13:45,2,2.207,ACTIVE,213.51,354.97,59.954,1471542303,"201051344000569","219011344069620",27.33,41.30,0,318.91,428.31,61.1,57.0,0.513,534310.0,534310.0,3725,0,0,0,L,1122011218,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542339,893504.00
08/18/2016 13:45,2,2.217,ACTIVE,213.74,355.28,59.975,1471542303,"201051344000983","219011344069620",27.59,43.00,0,318.00,428.61,61.9,57.9,0.517,526506.3,526506.3,3719,0,0,0,L,1122011218,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542339,893505.00
08/18/2016 13:45,2,2.203,ACTIVE,213.51,355.28,59.970,1471542303,"201051344001158","219011344069620",26.70,46.40,0,317.70,428.01,59.6,55.6,0.508,518895.9,518895.9,3729,0,0,0,L,1122011218,0,121.55,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542340,893506.00
08/18/2016 13:45,2,2.148,ACTIVE,213.96,355.88,59.928,1471542303,"201051344000576","219011344069620",27.33,41.30,0,318.61,428.91,59.5,55.5,0.508,526305.7,526305.7,3728,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542341,893507.00
08/18/2016 13:45,2,2.018,ACTIVE,212.38,352.87,59.986,1471542303,"274151322000087","219011344069620",25.27,62.50,0,327.32,404.57,51.6,47.9,0.345,741746.3,741746.3,3744,0,0,0,L,1151911521,0,122.23,122.01,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542342,893508.00
08/18/2016 13:45,2,2.195,ACTIVE,213.51,354.67,60.023,1471542303,"201051344000651","219011344069620",26.36,45.80,0,319.21,429.52,58.6,54.7,0.495,523442.5,523442.5,3723,0,0,0,L,1122011218,1,122.46,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471542343,893509.00
08/18/2016 14:00,2,8.879,ACTIVE,220.97,371.51,59.986,1471543203,"201051344000645","219011344069620",26.66,44.00,0,320.11,428.01,239.7,229.4,1.087,525858.3,525858.3,3728,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543204,893510.00
08/18/2016 14:00,2,8.277,ACTIVE,215.09,355.88,59.970,1471543203,"274151322000085","219011344069620",24.59,57.30,0,328.52,397.05,206.0,196.9,0.791,769502.7,769502.7,3695,0,0,0,L,1151911521,0,123.81,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543205,893511.00
08/18/2016 14:00,2,8.746,ACTIVE,219.61,371.81,60.007,1471543203,"201051344000633","219011344069620",26.90,50.40,0,318.91,426.21,238.0,227.8,1.123,517343.3,517343.3,3724,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543206,893512.00
08/18/2016 14:00,2,8.846,ACTIVE,220.97,371.21,59.981,1471543203,"201051344000469","219011344069620",26.90,40.00,0,315.30,428.91,240.8,230.5,1.123,519664.0,519664.0,3740,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543207,893513.00
08/18/2016 14:00,2,8.789,ACTIVE,218.48,365.80,60.023,1471543203,"201051344000646","219011344069620",26.52,49.80,0,318.30,425.61,236.0,225.9,1.109,520696.2,520696.2,3723,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543208,893514.00
08/18/2016 14:00,2,8.338,ACTIVE,215.09,376.01,59.981,1471543203,"274151322000052","219011344069620",26.12,65.00,0,327.92,400.96,220.6,210.9,0.857,789455.0,789455.0,3693,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543209,893515.00
08/18/2016 14:00,2,8.881,ACTIVE,219.84,370.00,59.996,1471543203,"201051344000585","219011344069620",26.46,47.50,0,318.91,422.30,237.9,227.7,1.092,529873.6,529873.6,3720,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543210,893516.00
08/18/2016 14:00,2,8.537,ACTIVE,217.58,368.50,60.018,1471543203,"201051344001230","219011344069620",27.02,48.30,0,318.30,424.11,233.5,223.4,1.069,523998.1,523998.1,3742,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543211,893517.00
08/18/2016 14:00,2,8.535,ACTIVE,219.39,368.50,59.996,1471543203,"201051344000582","219011344069620",26.84,45.30,0,317.40,424.71,231.8,221.8,1.047,516757.1,516757.1,3722,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543212,893518.00
08/18/2016 14:00,2,8.584,ACTIVE,218.26,365.80,59.949,1471543203,"201051344000955","219011344069620",26.48,48.30,0,318.61,423.81,230.0,220.0,1.069,530427.1,530427.1,3730,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543212,893519.00
08/18/2016 14:00,2,5.330,ACTIVE,215.09,431.62,59.981,1471543203,"274151322000094","219011344069620",37.89,58.30,0,329.73,458.67,205.0,196.0,0.791,647002.9,647002.9,3761,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543213,893520.00
08/18/2016 14:00,2,8.639,ACTIVE,220.97,370.30,59.959,1471543203,"201051344000579","219011344069620",26.52,50.00,0,318.30,428.61,232.2,222.2,1.069,533887.7,533887.7,3734,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543214,893521.00
08/18/2016 14:00,2,8.604,ACTIVE,217.80,363.69,59.970,1471543203,"201051344000890","219011344069620",26.30,51.00,0,320.71,424.71,229.2,219.3,1.016,527673.8,527673.8,3724,0,0,0,L,1122011218,0,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543215,893522.00
08/18/2016 14:00,2,8.402,ACTIVE,218.71,368.50,60.023,1471543203,"201051344000438","219011344069620",26.76,48.50,0,317.70,424.71,227.7,217.8,1.083,529205.5,529205.5,3731,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543216,893523.00
08/18/2016 14:00,2,8.354,ACTIVE,218.26,366.10,60.002,1471543203,"201051344000417","219011344069620",26.48,51.50,0,318.30,424.11,224.1,214.4,1.043,520636.8,520636.8,3726,0,0,0,L,1122011218,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543218,893524.00
08/18/2016 14:00,2,8.053,ACTIVE,214.41,347.16,59.991,1471543203,"274151322000083","219011344069620",26.04,64.80,0,328.22,400.06,212.3,203.0,0.840,782312.0,782312.0,3704,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543218,893525.00
08/18/2016 14:00,2,8.469,ACTIVE,215.54,362.79,60.012,1471543203,"274151322000076","219011344069620",26.82,62.50,0,327.32,402.16,229.7,219.7,0.888,834550.9,834550.9,3706,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543219,893526.00
08/18/2016 14:00,2,8.490,ACTIVE,218.93,369.40,60.002,1471543203,"201051344000868","219011344069620",26.70,42.50,0,318.91,426.81,229.5,219.6,1.056,518520.5,518520.5,3730,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543220,893527.00
08/18/2016 14:00,2,8.389,ACTIVE,214.64,381.12,60.002,1471543203,"274151322000095","219011344069620",26.80,62.30,0,327.32,402.46,227.5,217.7,0.862,826122.5,826122.5,3712,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543221,893528.00
08/18/2016 14:00,2,8.057,ACTIVE,220.74,363.09,60.007,1471543203,"201051344000988","219011344069620",17.91,41.30,0,320.11,405.77,146.3,139.3,0.676,512469.5,512469.5,3742,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543222,893529.00
08/18/2016 14:00,2,8.516,ACTIVE,219.16,366.40,60.002,1471543203,"201051344001025","219011344069620",26.70,48.00,0,320.71,423.81,230.2,220.2,1.030,528817.0,528817.0,3727,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543223,893530.00
08/18/2016 14:00,2,8.414,ALERT,220.52,369.10,59.975,1471543203,"201051344000458","219011344069620",26.88,44.00,0,308.39,429.22,229.2,219.3,1.065,525902.3,525902.3,3724,0,0,0,L,1122011218,0,125.40,125.40,0002,40,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543225,893531.00
08/18/2016 14:00,2,8.600,ACTIVE,221.19,369.70,59.996,1471543203,"201051344000853","219011344069620",26.78,42.50,0,321.61,429.52,233.3,223.2,1.092,525079.8,525079.8,3726,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543226,893532.00
08/18/2016 14:00,2,8.441,ACTIVE,217.58,367.90,60.023,1471543203,"201051344000685","219011344069620",26.88,46.60,0,317.10,424.11,229.7,219.8,1.087,528479.7,528479.7,3736,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543227,893533.00
08/18/2016 14:00,2,8.465,ACTIVE,218.93,368.20,60.023,1471543203,"201051344000917","219011344069620",26.72,45.00,0,319.81,423.81,229.1,219.2,1.092,525423.1,525423.1,3743,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543227,893534.00
08/18/2016 14:00,2,8.277,ACTIVE,217.80,363.99,60.018,1471543203,"201051344001145","219011344069620",27.14,45.50,0,321.61,425.01,227.3,217.4,1.030,530622.9,530622.9,3744,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543228,893535.00
08/18/2016 14:00,2,8.451,ACTIVE,219.61,369.10,60.028,1471543203,"201051344000651","219011344069620",26.56,45.80,0,319.81,426.21,227.2,217.4,1.025,523473.8,523473.8,3724,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543229,893536.00
08/18/2016 14:00,2,7.846,ACTIVE,215.09,352.27,59.986,1471543203,"274151322000088","219011344069620",24.93,58.00,0,328.22,396.75,198.0,189.2,0.747,753645.8,753645.8,3699,0,0,0,L,1151911521,0,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543230,893537.00
08/18/2016 14:00,2,5.248,ACTIVE,215.77,406.67,60.007,1471543203,"274151322000068","219011344069620",37.05,59.80,0,332.73,459.57,198.7,189.8,0.760,647225.4,647225.4,3756,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543231,893538.00
08/18/2016 14:00,2,8.213,ACTIVE,218.71,368.20,60.012,1471543203,"201051344001135","219011344069620",26.52,45.80,0,319.21,423.20,220.4,210.8,1.016,519610.3,519610.3,3722,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543232,893539.00
08/18/2016 14:00,2,8.205,ACTIVE,218.03,367.90,60.034,1471543203,"201051344000594","219011344069620",26.50,52.30,0,318.30,424.41,220.1,210.5,1.012,530292.8,530292.8,3729,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543233,893540.00
08/18/2016 14:00,2,8.102,ACTIVE,219.16,367.00,60.028,1471543203,"201051344001203","219011344069620",27.10,48.00,0,319.21,424.41,222.3,212.6,1.039,527596.0,527596.0,3734,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543234,893541.00
08/18/2016 14:00,2,7.734,ACTIVE,214.64,372.71,60.012,1471543203,"274151322000054","219011344069620",25.03,57.00,0,327.32,398.86,195.9,187.2,0.751,769281.6,769281.6,3696,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543235,893542.00
08/18/2016 14:00,2,8.102,ACTIVE,218.93,364.89,60.007,1471543203,"201051344000867","219011344069620",26.68,46.80,0,319.51,425.61,218.9,209.3,1.021,517598.8,517598.8,3728,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543236,893543.00
08/18/2016 14:00,2,8.000,ACTIVE,218.71,368.80,60.018,1471543203,"201051344001093","219011344069620",26.70,45.80,0,319.21,423.20,216.2,206.8,0.986,524857.4,524857.4,3745,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543237,893544.00
08/18/2016 14:00,2,8.123,ACTIVE,219.61,369.70,60.007,1471543203,"201051344000900","219011344069620",26.98,40.80,0,318.61,428.31,221.7,212.1,0.986,534076.9,534076.9,3740,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543238,893545.00
08/18/2016 14:00,2,7.928,ACTIVE,219.61,367.30,59.965,1471543203,"201051344000648","219011344069620",26.50,44.50,0,318.30,429.52,212.7,203.3,0.968,523530.8,523530.8,3724,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543239,893546.00
08/18/2016 14:00,2,7.918,ACTIVE,219.61,367.60,60.018,1471543203,"201051344000569","219011344069620",26.92,42.50,0,317.70,429.52,215.9,206.5,0.990,534342.1,534342.1,3726,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543240,893547.00
08/18/2016 14:00,2,7.875,ACTIVE,220.06,368.80,60.018,1471543203,"201051344000983","219011344069620",27.10,43.80,0,317.10,428.91,216.2,206.7,0.994,526538.7,526538.7,3720,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543241,893548.00
08/18/2016 14:00,2,7.896,ACTIVE,220.06,367.30,60.034,1471543203,"201051344001158","219011344069620",26.26,47.30,0,319.21,428.61,209.9,200.7,0.968,518927.8,518927.8,3730,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543242,893549.00
08/18/2016 14:00,2,7.891,ACTIVE,220.06,370.90,60.018,1471543203,"201051344000576","219011344069620",26.58,41.80,0,320.71,429.52,212.4,203.1,0.990,526337.9,526337.9,3729,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543243,893550.00
08/18/2016 14:00,2,7.352,ACTIVE,214.64,367.90,60.007,1471543203,"274151322000087","219011344069620",24.83,64.00,0,328.22,396.45,184.7,176.3,0.685,741774.4,741774.4,3745,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471543243,893551.00
08/18/2016 14:15,2,7.852,ACTIVE,220.52,367.00,59.975,1471544103,"201051344000645","219011344069620",27.57,43.00,0,318.00,428.61,219.1,209.5,0.972,525895.5,525895.5,3729,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544104,893552.00
08/18/2016 14:15,2,8.762,ACTIVE,215.09,376.31,59.975,1471544103,"274151322000085","219011344069620",24.57,58.00,0,328.82,397.05,217.7,208.2,0.835,769534.4,769534.4,3696,0,0,0,L,1151911521,0,124.04,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544105,893553.00
08/18/2016 14:15,2,7.426,ACTIVE,218.26,366.10,59.996,1471544103,"201051344000633","219011344069620",26.98,49.50,0,317.10,427.71,202.8,193.8,0.955,517380.5,517380.5,3725,0,0,0,L,1122011218,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544106,893554.00
08/18/2016 14:15,2,6.170,ACTIVE,218.71,361.59,59.959,1471544103,"201051344000469","219011344069620",27.83,39.80,0,318.61,428.61,173.8,165.8,0.831,519701.6,519701.6,3741,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544107,893555.00
08/18/2016 14:15,2,9.258,ACTIVE,218.93,370.00,59.975,1471544103,"201051344000646","219011344069620",26.94,49.00,0,317.40,424.41,252.5,241.8,1.167,520733.1,520733.1,3724,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544108,893556.00
08/18/2016 14:15,2,8.926,ACTIVE,214.87,355.28,59.970,1471544103,"274151322000052","219011344069620",26.28,64.00,0,326.12,405.47,237.4,227.2,0.924,789489.2,789489.2,3694,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544109,893557.00
08/18/2016 14:15,2,7.381,ACTIVE,219.61,365.80,59.975,1471544103,"201051344000585","219011344069620",27.37,47.00,0,318.30,422.60,204.4,195.3,0.932,529911.3,529911.3,3721,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544110,893558.00
08/18/2016 14:15,2,8.352,ACTIVE,217.35,365.80,59.975,1471544103,"201051344001230","219011344069620",27.15,48.00,0,318.30,424.41,229.7,219.7,1.061,524034.7,524034.7,3743,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544111,893559.00
08/18/2016 14:15,2,8.066,ACTIVE,219.61,369.70,59.991,1471544103,"201051344000582","219011344069620",27.15,44.80,0,316.50,424.41,221.7,212.1,1.021,516793.8,516793.8,3723,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544112,893560.00
08/18/2016 14:15,2,8.482,ACTIVE,218.26,368.50,59.991,1471544103,"201051344000955","219011344069620",26.54,48.30,0,316.80,423.81,228.0,218.2,1.087,530463.7,530463.7,3731,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544113,893561.00
08/18/2016 14:15,2,5.574,ACTIVE,214.41,430.12,59.970,1471544103,"274151322000094","219011344069620",37.61,58.00,0,333.63,452.96,212.2,202.8,0.818,647035.1,647035.1,3762,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544114,893562.00
08/18/2016 14:15,2,6.338,ACTIVE,218.48,360.99,59.981,1471544103,"201051344000579","219011344069620",26.90,49.30,0,318.30,428.91,172.8,164.8,0.818,533924.9,533924.9,3735,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544114,893563.00
08/18/2016 14:15,2,8.477,ACTIVE,218.03,366.10,59.975,1471544103,"201051344000890","219011344069620",26.98,50.80,0,319.21,424.41,231.4,221.4,1.056,527710.5,527710.5,3725,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544115,893564.00
08/18/2016 14:15,2,8.576,ACTIVE,218.93,369.70,59.975,1471544103,"201051344000438","219011344069620",26.66,48.50,0,315.90,424.11,231.4,221.5,1.074,529242.0,529242.0,3732,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544116,893565.00
08/18/2016 14:15,2,8.430,ACTIVE,218.48,368.20,59.981,1471544103,"201051344000417","219011344069620",26.46,51.80,0,317.10,423.81,225.9,216.1,1.056,520672.9,520672.9,3727,0,0,0,L,1122011218,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544117,893566.00
08/18/2016 14:15,2,8.682,ACTIVE,214.19,364.29,59.981,1471544103,"274151322000083","219011344069620",25.92,63.70,0,326.42,401.26,227.6,217.7,0.897,782346.0,782346.0,3705,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544118,893567.00
08/18/2016 14:15,2,9.068,ACTIVE,215.54,379.92,59.965,1471544103,"274151322000076","219011344069620",26.88,63.70,0,329.13,406.37,246.7,236.2,0.955,834587.7,834587.7,3707,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544119,893568.00
08/18/2016 14:15,2,5.080,ACTIVE,216.45,355.88,59.975,1471544103,"201051344000868","219011344069620",27.14,42.00,0,318.30,426.21,139.7,132.9,0.641,518557.8,518557.8,3731,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544120,893569.00
08/18/2016 14:15,2,8.658,ACTIVE,214.19,379.32,59.970,1471544103,"274151322000095","219011344069620",26.82,63.30,0,327.32,402.16,235.1,225.0,0.888,826159.1,826159.1,3713,0,0,0,L,1151911521,0,123.36,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544121,893570.00
08/18/2016 14:15,2,4.770,ACTIVE,217.13,352.27,59.975,1471544103,"201051344000988","219011344069620",17.89,41.30,0,319.81,406.37,86.3,81.4,0.398,512493.0,512493.0,3743,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544122,893571.00
08/18/2016 14:15,2,5.941,ACTIVE,217.35,358.28,59.975,1471544103,"201051344001025","219011344069620",26.90,48.30,0,317.70,423.50,161.8,154.3,0.734,528854.4,528854.4,3728,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544123,893572.00
08/18/2016 14:15,2,3.744,ACTIVE,216.45,351.67,59.965,1471544103,"201051344000458","219011344069620",26.98,43.80,0,318.00,428.61,102.2,96.7,0.486,525939.3,525939.3,3726,0,0,0,L,1122011218,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544123,893573.00
08/18/2016 14:15,2,3.246,ACTIVE,216.45,351.67,59.986,1471544103,"201051344000853","219011344069620",27.15,42.30,0,319.51,429.22,89.2,84.1,0.420,525116.9,525116.9,3727,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544124,893574.00
08/18/2016 14:15,2,5.625,ACTIVE,215.77,357.08,60.012,1471544103,"201051344000685","219011344069620",26.90,46.20,0,316.80,423.81,153.0,145.8,0.729,528516.3,528516.3,3737,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544125,893575.00
08/18/2016 14:15,2,3.914,ACTIVE,215.77,351.37,59.975,1471544103,"201051344000917","219011344069620",27.08,45.30,0,318.61,422.30,107.3,101.6,0.495,525459.8,525459.8,3744,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544126,893576.00
08/18/2016 14:15,2,3.543,ACTIVE,214.87,347.76,59.981,1471544103,"201051344001145","219011344069620",26.82,45.50,0,318.30,425.01,96.2,90.9,0.420,530659.3,530659.3,3745,0,0,0,L,1122011218,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544127,893577.00
08/18/2016 14:15,2,3.338,ACTIVE,215.32,348.66,59.975,1471544103,"201051344000651","219011344069620",26.74,45.80,0,318.00,427.11,90.4,85.4,0.433,523510.5,523510.5,3725,0,0,0,L,1122011218,0,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544128,893578.00
08/18/2016 14:15,2,2.896,ACTIVE,212.38,345.36,59.981,1471544103,"274151322000088","219011344069620",24.97,57.30,0,327.62,397.35,73.2,68.7,0.504,753677.6,753677.6,3700,0,0,0,L,1151911521,0,122.46,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544129,893579.00
08/18/2016 14:15,2,1.926,ACTIVE,212.83,401.26,59.991,1471544103,"274151322000068","219011344069620",36.82,59.80,0,334.54,454.76,72.0,67.5,0.508,647257.4,647257.4,3757,0,0,0,L,1151911521,0,122.46,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544130,893580.00
08/18/2016 14:15,2,3.611,ACTIVE,214.87,348.36,59.981,1471544103,"201051344001135","219011344069620",26.70,46.40,0,318.61,423.20,97.7,92.4,0.442,519647.0,519647.0,3723,0,0,0,L,1122011218,0,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544131,893581.00
08/18/2016 14:15,2,3.059,ACTIVE,213.96,347.46,59.981,1471544103,"201051344000594","219011344069620",26.46,52.00,0,317.70,424.41,81.9,77.2,0.389,530329.4,530329.4,3730,0,0,0,L,1122011218,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544132,893582.00
08/18/2016 14:15,2,2.947,ACTIVE,214.87,347.16,59.970,1471544103,"201051344001203","219011344069620",26.80,47.50,0,316.50,425.91,80.0,75.3,0.376,527633.0,527633.0,3735,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544132,893583.00
08/18/2016 14:15,2,3.586,ACTIVE,212.83,354.97,59.996,1471544103,"274151322000054","219011344069620",25.11,57.00,0,327.02,399.46,91.2,86.1,0.354,769313.7,769313.7,3697,0,0,0,L,1151911521,0,122.46,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544133,893584.00
08/18/2016 14:15,2,2.822,ACTIVE,214.19,342.95,59.959,1471544103,"201051344000867","219011344069620",26.88,46.00,0,317.70,425.91,76.8,72.2,0.632,517635.5,517635.5,3729,0,0,0,L,1122011218,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544134,893585.00
08/18/2016 14:15,2,2.664,ACTIVE,214.41,358.88,59.965,1471544103,"201051344001093","219011344069620",27.27,45.30,0,318.00,423.20,73.7,69.2,0.628,524893.6,524893.6,3746,0,0,0,L,1122011218,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544135,893586.00
08/18/2016 14:15,2,2.805,ACTIVE,214.19,360.38,59.938,1471544103,"201051344000900","219011344069620",27.47,40.60,0,318.30,428.01,78.0,73.4,0.645,534114.0,534114.0,3741,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544136,893587.00
08/18/2016 14:15,2,2.924,ACTIVE,215.09,360.69,59.981,1471544103,"201051344000648","219011344069620",26.30,43.80,0,315.90,429.52,77.9,73.3,0.672,523566.8,523566.8,3725,0,0,0,L,1122011218,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544138,893588.00
08/18/2016 14:15,2,3.043,ACTIVE,215.09,350.77,59.981,1471544103,"201051344000569","219011344069620",27.37,42.00,0,318.00,428.91,84.4,79.5,0.402,534378.6,534378.6,3727,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544139,893589.00
08/18/2016 14:15,2,3.244,ACTIVE,215.54,349.86,59.981,1471544103,"201051344000983","219011344069620",26.90,42.80,0,319.51,428.91,88.5,83.4,0.424,526575.5,526575.5,3721,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544140,893590.00
08/18/2016 14:15,2,3.359,ACTIVE,215.54,349.56,59.981,1471544103,"201051344001158","219011344069620",25.90,45.80,0,316.80,428.61,88.2,83.2,0.420,518963.8,518963.8,3731,0,0,0,L,1122011218,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544141,893591.00
08/18/2016 14:15,2,3.732,ACTIVE,215.77,352.57,59.981,1471544103,"201051344000576","219011344069620",26.86,41.30,0,317.10,428.91,101.6,96.1,0.499,526374.1,526374.1,3730,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544142,893592.00
08/18/2016 14:15,2,4.064,ACTIVE,213.06,352.87,59.975,1471544103,"274151322000087","219011344069620",25.11,65.00,0,328.82,398.26,103.3,97.8,0.389,741805.6,741805.6,3746,0,0,0,L,1151911521,0,122.68,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471544143,893593.00
08/18/2016 14:30,2,7.361,ACTIVE,219.16,365.19,59.986,1471545003,"201051344000645","219011344069620",26.32,44.80,0,316.80,425.61,196.0,187.3,0.888,525939.3,525939.3,3730,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545004,893594.00
08/18/2016 14:30,2,8.367,ACTIVE,214.41,356.48,59.970,1471545003,"274151322000085","219011344069620",23.70,56.50,0,328.52,393.75,201.1,192.1,0.773,769571.9,769571.9,3697,0,0,0,L,1151911521,0,123.81,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545005,893595.00
08/18/2016 14:30,2,6.822,ACTIVE,217.80,363.69,59.944,1471545003,"201051344000633","219011344069620",26.60,49.30,0,316.20,420.50,183.7,175.4,0.862,517424.4,517424.4,3726,0,0,0,L,1122011218,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545006,893596.00
08/18/2016 14:30,2,6.229,ACTIVE,218.03,361.29,60.018,1471545003,"201051344000469","219011344069620",26.96,41.00,0,315.90,427.41,170.1,162.2,0.800,519746.2,519746.2,3742,0,0,0,L,1122011218,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545007,893597.00
08/18/2016 14:30,2,7.797,ACTIVE,217.13,363.39,59.981,1471545003,"201051344000646","219011344069620",26.70,50.20,0,318.00,422.00,210.5,201.3,0.972,520776.8,520776.8,3725,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545007,893598.00
08/18/2016 14:30,2,8.420,ACTIVE,213.96,347.76,59.975,1471545003,"274151322000052","219011344069620",26.36,61.00,0,327.92,397.96,224.8,215.0,0.862,789530.2,789530.2,3695,0,0,0,L,1151911521,0,122.46,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545008,893599.00
08/18/2016 14:30,2,5.539,ACTIVE,216.67,357.38,59.975,1471545003,"201051344000585","219011344069620",27.00,47.80,0,320.11,419.30,151.4,144.2,0.703,529955.9,529955.9,3722,0,0,0,L,1122011218,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545009,893600.00
08/18/2016 14:30,2,4.742,ACTIVE,214.87,351.67,59.986,1471545003,"201051344001230","219011344069620",26.94,48.50,0,317.70,421.10,129.3,122.9,0.601,524078.3,524078.3,3744,0,0,0,L,1122011218,0,122.91,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545010,893601.00
08/18/2016 14:30,2,4.281,ACTIVE,215.54,353.17,59.986,1471545003,"201051344000582","219011344069620",26.66,45.50,0,317.70,421.10,115.6,109.6,0.526,516837.3,516837.3,3724,0,0,0,L,1122011218,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545011,893602.00
08/18/2016 14:30,2,4.197,ACTIVE,214.41,349.86,59.991,1471545003,"201051344000955","219011344069620",26.70,48.00,0,318.91,420.80,113.4,107.6,0.539,530507.1,530507.1,3732,0,0,0,L,1122011218,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545012,893603.00
08/18/2016 14:30,2,2.557,ACTIVE,212.16,404.87,59.981,1471545003,"274151322000094","219011344069620",37.15,56.50,0,331.53,444.85,96.0,90.8,0.371,647073.7,647073.7,3763,0,0,0,L,1151911521,0,122.01,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545013,893604.00
08/18/2016 14:30,2,4.016,ACTIVE,215.32,350.77,59.986,1471545003,"201051344000579","219011344069620",26.56,50.00,0,318.61,425.91,108.0,102.3,0.521,533968.8,533968.8,3736,0,0,0,L,1122011218,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545014,893605.00
08/18/2016 14:30,2,3.984,ACTIVE,214.19,348.66,59.975,1471545003,"201051344000890","219011344069620",26.58,51.00,0,318.30,421.40,107.3,101.6,0.495,527753.9,527753.9,3726,0,0,0,L,1122011218,0,122.91,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545015,893606.00
08/18/2016 14:30,2,3.906,ACTIVE,214.64,349.86,59.970,1471545003,"201051344000438","219011344069620",26.38,49.00,0,318.00,420.20,104.3,98.8,0.499,529285.1,529285.1,3733,0,0,0,L,1122011218,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545016,893607.00
