ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 14:30,2,3.633,ACTIVE,214.19,348.06,59.981,1471545003,"201051344000417","219011344069620",26.04,52.00,0,318.61,419.60,95.8,90.6,0.460,520715.5,520715.5,3728,0,0,0,L,1122011218,0,122.23,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545017,893608.00
08/18/2016 14:30,2,4.066,ACTIVE,212.16,352.57,59.975,1471545003,"274151322000083","219011344069620",26.18,61.70,0,328.22,396.15,107.7,102.1,0.438,782386.5,782386.5,3706,0,0,0,L,1151911521,0,121.78,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545017,893609.00
08/18/2016 14:30,2,3.973,ACTIVE,213.06,351.67,60.012,1471545003,"274151322000076","219011344069620",26.86,61.00,0,328.52,399.76,108.0,102.3,0.424,834631.5,834631.5,3708,0,0,0,L,1151911521,0,122.23,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545018,893610.00
08/18/2016 14:30,2,3.357,ACTIVE,214.19,348.06,59.944,1471545003,"201051344000868","219011344069620",26.66,43.60,0,319.51,421.10,90.6,85.5,0.415,518602.1,518602.1,3732,0,0,0,L,1122011218,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545019,893611.00
08/18/2016 14:30,2,3.701,ACTIVE,212.16,342.95,59.975,1471545003,"274151322000095","219011344069620",26.66,60.50,0,327.02,399.76,100.0,94.6,0.380,826202.7,826202.7,3714,0,0,0,L,1151911521,0,122.23,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545020,893612.00
08/18/2016 14:30,2,3.109,ACTIVE,214.87,354.67,59.975,1471545003,"201051344000988","219011344069620",17.89,42.80,0,319.51,401.86,56.3,52.4,0.486,512520.4,512520.4,3744,0,0,0,L,1122011218,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545021,893613.00
08/18/2016 14:30,2,3.385,ACTIVE,214.41,346.56,59.975,1471545003,"201051344001025","219011344069620",26.48,49.00,0,318.61,421.70,90.8,85.7,0.420,528898.5,528898.5,3729,0,0,0,L,1122011218,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545022,893614.00
08/18/2016 14:30,2,3.230,ACTIVE,214.64,347.16,59.975,1471545003,"201051344000458","219011344069620",26.62,45.50,0,318.30,426.81,87.0,82.1,0.424,525983.3,525983.3,3727,0,0,0,L,1122011218,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545023,893615.00
08/18/2016 14:30,2,3.188,ACTIVE,215.09,347.76,59.981,1471545003,"201051344000853","219011344069620",26.56,44.00,0,319.81,427.41,85.6,80.7,0.402,525161.3,525161.3,3728,0,0,0,L,1122011218,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545024,893616.00
08/18/2016 14:30,2,3.266,ACTIVE,213.96,348.06,59.975,1471545003,"201051344000685","219011344069620",26.44,46.80,0,317.70,421.10,87.5,82.5,0.433,528559.6,528559.6,3738,0,0,0,L,1122011218,0,123.14,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545025,893617.00
08/18/2016 14:30,2,3.197,ACTIVE,214.19,347.46,59.986,1471545003,"201051344000917","219011344069620",26.48,46.00,0,320.11,419.90,85.7,80.8,0.411,525503.2,525503.2,3745,0,0,0,L,1122011218,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545026,893618.00
08/18/2016 14:30,2,3.197,ACTIVE,213.74,346.26,59.938,1471545003,"201051344001145","219011344069620",26.38,46.00,0,320.11,421.10,85.5,80.6,0.393,530702.5,530702.5,3746,0,0,0,L,1122011218,0,122.46,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545027,893619.00
08/18/2016 14:30,2,3.123,ACTIVE,214.64,346.86,59.981,1471545003,"201051344000651","219011344069620",26.72,46.80,0,319.81,423.50,84.5,79.6,0.393,523554.0,523554.0,3726,0,0,0,L,1122011218,0,123.14,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545028,893620.00
08/18/2016 14:30,2,3.055,ACTIVE,211.70,363.99,59.975,1471545003,"274151322000088","219011344069620",24.49,56.30,0,327.92,392.25,75.8,71.2,0.535,753715.0,753715.0,3701,0,0,0,L,1151911521,0,122.46,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545028,893621.00
08/18/2016 14:30,2,2.020,ACTIVE,212.61,396.75,59.981,1471545003,"274151322000068","219011344069620",36.44,58.30,0,332.13,446.35,74.7,70.2,0.530,647295.5,647295.5,3758,0,0,0,L,1151911521,0,122.46,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545029,893622.00
08/18/2016 14:30,2,3.184,ACTIVE,213.74,345.96,59.965,1471545003,"201051344001135","219011344069620",26.32,46.80,0,318.30,420.20,84.9,80.0,0.393,519690.3,519690.3,3724,0,0,0,L,1122011218,0,122.46,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545030,893623.00
08/18/2016 14:30,2,3.117,ACTIVE,213.29,346.56,59.970,1471545003,"201051344000594","219011344069620",26.26,52.80,0,316.50,421.40,82.9,78.1,0.389,530373.1,530373.1,3731,0,0,0,L,1122011218,0,121.78,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545031,893624.00
08/18/2016 14:30,2,3.119,ACTIVE,214.19,345.66,59.917,1471545003,"201051344001203","219011344069620",26.64,47.00,0,318.91,421.10,84.1,79.3,0.398,527677.1,527677.1,3736,0,0,0,L,1122011218,0,123.14,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545032,893625.00
08/18/2016 14:30,2,2.975,ACTIVE,212.16,360.99,59.970,1471545003,"274151322000054","219011344069620",24.79,56.50,0,327.32,394.95,74.7,70.2,0.508,769351.7,769351.7,3698,0,0,0,L,1151911521,0,122.01,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545033,893626.00
08/18/2016 14:30,2,3.076,ACTIVE,214.19,347.16,59.986,1471545003,"201051344000867","219011344069620",26.64,47.30,0,321.01,420.80,83.0,78.2,0.380,517679.6,517679.6,3730,0,0,0,L,1122011218,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545034,893627.00
08/18/2016 14:30,2,2.959,ACTIVE,214.41,346.56,59.970,1471545003,"201051344001093","219011344069620",26.96,45.80,0,320.11,420.20,80.7,76.0,0.380,524936.9,524936.9,3747,0,0,0,L,1122011218,0,122.68,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545035,893628.00
08/18/2016 14:30,2,3.070,ACTIVE,214.41,347.46,59.970,1471545003,"201051344000900","219011344069620",26.78,43.20,0,321.01,428.01,83.3,78.4,0.380,534159.2,534159.2,3742,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545036,893629.00
08/18/2016 14:30,2,3.008,ACTIVE,214.64,348.66,59.986,1471545003,"201051344000648","219011344069620",26.28,45.80,0,318.30,426.21,80.1,75.4,0.384,523610.1,523610.1,3726,0,0,0,L,1122011218,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545037,893630.00
08/18/2016 14:30,2,3.043,ACTIVE,214.41,348.06,59.975,1471545003,"201051344000569","219011344069620",26.34,44.30,0,320.71,427.41,81.2,76.5,0.380,534422.7,534422.7,3728,0,0,0,L,1122011218,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545038,893631.00
08/18/2016 14:30,2,3.074,ACTIVE,214.41,347.46,59.938,1471545003,"201051344000983","219011344069620",26.64,45.00,0,320.71,429.22,83.0,78.1,0.393,526620.0,526620.0,3722,0,0,0,L,1122011218,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545039,893632.00
08/18/2016 14:30,2,3.041,ACTIVE,214.41,346.86,59.970,1471545003,"201051344001158","219011344069620",26.12,47.50,0,320.71,425.61,80.5,75.7,0.384,519007.0,519007.0,3732,0,0,0,L,1122011218,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545040,893633.00
08/18/2016 14:30,2,2.977,ACTIVE,214.87,349.26,59.981,1471545003,"201051344000576","219011344069620",26.56,43.40,0,319.51,427.71,80.0,75.3,0.384,526418.1,526418.1,3731,0,0,0,L,1122011218,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545041,893634.00
08/18/2016 14:30,2,2.871,ACTIVE,212.16,354.97,59.970,1471545003,"274151322000087","219011344069620",24.43,63.30,0,328.52,391.34,71.0,66.6,0.468,741842.7,741842.7,3747,0,0,0,L,1151911521,0,122.01,122.01,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545042,893635.00
08/18/2016 14:45,2,1.789,ACTIVE,213.51,350.17,59.949,1471545903,"201051344000645","219011344069620",25.54,43.80,0,318.61,428.01,46.3,42.7,0.393,525970.2,525970.2,3731,0,0,0,L,1122011218,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545904,893636.00
08/18/2016 14:45,2,1.654,ACTIVE,211.25,348.66,59.933,1471545903,"274151322000085","219011344069620",24.37,55.30,0,327.02,396.45,40.8,37.4,0.274,769598.4,769598.4,3698,0,0,0,L,1151911521,0,122.01,121.55,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545905,893637.00
08/18/2016 14:45,2,1.789,ACTIVE,213.29,350.77,59.991,1471545903,"201051344000633","219011344069620",25.76,48.50,0,318.30,426.81,46.7,43.1,0.402,517455.4,517455.4,3727,0,0,0,L,1122011218,0,121.78,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545906,893638.00
08/18/2016 14:45,2,1.795,ACTIVE,213.29,350.47,59.959,1471545903,"201051344000469","219011344069620",26.10,40.20,0,315.90,428.61,47.5,43.9,0.420,519777.5,519777.5,3743,0,0,0,L,1122011218,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545907,893639.00
08/18/2016 14:45,2,1.807,ACTIVE,211.93,348.66,59.986,1471545903,"201051344000646","219011344069620",25.41,48.30,0,316.20,425.61,46.5,43.0,0.398,520807.5,520807.5,3726,0,0,0,L,1122011218,0,121.78,120.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545907,893640.00
08/18/2016 14:45,2,1.693,ACTIVE,211.25,345.06,59.991,1471545903,"274151322000052","219011344069620",25.76,60.80,0,327.02,400.66,44.2,40.8,0.296,789558.8,789558.8,3696,0,0,0,L,1151911521,0,120.88,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545908,893641.00
08/18/2016 14:45,2,1.850,ACTIVE,212.61,349.56,59.986,1471545903,"201051344000585","219011344069620",26.06,46.80,0,317.10,422.60,48.9,45.2,0.402,529987.4,529987.4,3723,0,0,0,L,1122011218,0,121.33,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545909,893642.00
08/18/2016 14:45,2,1.701,ACTIVE,211.93,346.86,59.981,1471545903,"201051344001230","219011344069620",26.08,47.30,0,317.10,423.50,44.9,41.4,0.371,524108.7,524108.7,3745,0,0,0,L,1122011218,0,121.78,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545910,893643.00
08/18/2016 14:45,2,1.738,ACTIVE,212.61,348.96,59.954,1471545903,"201051344000582","219011344069620",25.62,44.80,0,317.40,424.71,45.1,41.7,0.384,516867.7,516867.7,3725,0,0,0,L,1122011218,0,121.78,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545911,893644.00
08/18/2016 14:45,2,1.768,ACTIVE,211.93,347.46,59.986,1471545903,"201051344000955","219011344069620",25.92,47.00,0,318.30,424.11,46.5,42.9,0.398,530537.5,530537.5,3733,0,0,0,L,1122011218,0,121.10,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545912,893645.00
08/18/2016 14:45,2,1.121,ACTIVE,211.48,381.12,59.975,1471545903,"274151322000094","219011344069620",34.49,56.30,0,332.13,451.76,39.0,35.7,0.274,647100.2,647100.2,3764,0,0,0,L,1151911521,0,120.88,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545913,893646.00
08/18/2016 14:45,2,1.812,ACTIVE,213.06,350.17,59.949,1471545903,"201051344000579","219011344069620",25.98,49.00,0,318.30,428.91,47.7,44.1,0.389,533999.8,533999.8,3737,0,0,0,L,1122011218,0,121.33,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545914,893647.00
08/18/2016 14:45,2,1.746,ACTIVE,212.16,347.16,59.933,1471545903,"201051344000890","219011344069620",26.08,50.00,0,318.91,424.11,46.2,42.7,0.384,527784.3,527784.3,3727,0,0,0,L,1122011218,0,122.01,120.42,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545915,893648.00
08/18/2016 14:45,2,1.721,ACTIVE,212.61,348.96,59.991,1471545903,"201051344000438","219011344069620",26.22,47.50,0,317.70,425.01,45.8,42.2,0.402,529315.3,529315.3,3734,0,0,0,L,1122011218,0,122.01,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545916,893649.00
08/18/2016 14:45,2,1.746,ACTIVE,212.16,348.06,59.986,1471545903,"201051344000417","219011344069620",25.64,50.40,0,317.40,424.41,45.4,41.9,0.393,520745.5,520745.5,3729,0,0,0,L,1122011218,0,121.55,120.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545917,893650.00
08/18/2016 14:45,2,1.674,ACTIVE,210.80,345.66,60.012,1471545903,"274151322000083","219011344069620",25.74,60.50,0,325.52,401.26,43.6,40.2,0.314,782414.8,782414.8,3707,0,0,0,L,1151911521,0,121.10,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545918,893651.00
08/18/2016 14:45,2,1.777,ACTIVE,211.70,352.57,59.991,1471545903,"274151322000076","219011344069620",26.30,59.50,0,328.22,402.46,47.4,43.8,0.331,834662.1,834662.1,3709,0,0,0,L,1151911521,0,121.55,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545919,893652.00
08/18/2016 14:45,2,1.807,ACTIVE,212.83,349.56,59.986,1471545903,"201051344000868","219011344069620",25.96,42.30,0,318.61,423.81,47.5,44.0,0.384,518633.1,518633.1,3733,0,0,0,L,1122011218,0,121.33,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545920,893653.00
08/18/2016 14:45,2,1.750,ACTIVE,211.03,350.77,60.023,1471545903,"274151322000095","219011344069620",26.12,59.00,0,326.72,402.46,46.3,42.8,0.309,826233.0,826233.0,3715,0,0,0,L,1151911521,0,121.55,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545921,893654.00
08/18/2016 14:45,2,1.592,ACTIVE,213.29,347.16,60.028,1471545903,"201051344000988","219011344069620",17.89,42.00,0,318.00,405.17,28.8,25.9,0.247,512540.1,512540.1,3745,0,0,0,L,1122011218,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545922,893655.00
08/18/2016 14:45,2,1.775,ACTIVE,212.61,348.66,59.986,1471545903,"201051344001025","219011344069620",26.22,47.50,0,318.30,423.50,47.2,43.6,0.380,528929.5,528929.5,3730,0,0,0,L,1122011218,0,121.78,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545923,893656.00
08/18/2016 14:45,2,1.756,ACTIVE,213.51,350.17,59.996,1471545903,"201051344000458","219011344069620",26.34,44.30,0,316.50,429.22,46.9,43.3,0.407,526014.2,526014.2,3728,0,0,0,L,1122011218,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545924,893657.00
08/18/2016 14:45,2,1.771,ACTIVE,213.96,351.97,59.986,1471545903,"201051344000853","219011344069620",26.34,42.80,0,319.21,429.22,47.3,43.8,0.402,525192.3,525192.3,3729,0,0,0,L,1122011218,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545925,893658.00
08/18/2016 14:45,2,1.703,ACTIVE,212.61,348.66,59.991,1471545903,"201051344000685","219011344069620",26.00,46.00,0,317.10,423.81,44.9,41.4,0.402,528589.9,528589.9,3739,0,0,0,L,1122011218,0,122.46,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545926,893659.00
08/18/2016 14:45,2,1.711,ACTIVE,212.61,348.06,60.044,1471545903,"201051344000917","219011344069620",26.04,45.30,0,319.21,424.11,45.2,41.7,0.376,525533.5,525533.5,3746,0,0,0,L,1122011218,0,121.78,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545927,893660.00
08/18/2016 14:45,2,1.721,ACTIVE,212.61,348.66,60.012,1471545903,"201051344001145","219011344069620",25.94,45.00,0,318.61,424.11,45.2,41.7,0.367,530732.7,530732.7,3747,0,0,0,L,1122011218,0,121.78,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545928,893661.00
08/18/2016 14:45,2,1.766,ACTIVE,213.06,349.56,60.018,1471545903,"201051344000651","219011344069620",25.54,45.30,0,318.61,422.90,45.8,42.2,0.384,523584.5,523584.5,3727,0,0,0,L,1122011218,0,122.46,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545929,893662.00
08/18/2016 14:45,2,1.645,ACTIVE,210.57,348.66,59.975,1471545903,"274151322000088","219011344069620",24.45,55.00,0,324.92,396.45,40.7,37.4,0.274,753741.4,753741.4,3702,0,0,0,L,1151911521,0,121.78,121.33,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545929,893663.00
08/18/2016 14:45,2,1.170,ACTIVE,211.93,373.31,59.975,1471545903,"274151322000068","219011344069620",33.58,57.00,0,332.73,455.37,39.7,36.4,0.274,647321.9,647321.9,3759,0,0,0,L,1151911521,0,121.55,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545930,893664.00
08/18/2016 14:45,2,1.814,ACTIVE,212.16,347.76,59.986,1471545903,"201051344001135","219011344069620",26.00,46.00,0,318.61,423.50,47.7,44.1,0.389,519720.9,519720.9,3725,0,0,0,L,1122011218,0,121.55,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545931,893665.00
08/18/2016 14:45,2,1.777,ACTIVE,212.61,349.56,59.986,1471545903,"201051344000594","219011344069620",25.92,51.30,0,316.20,424.11,46.7,43.2,0.393,530403.8,530403.8,3732,0,0,0,L,1122011218,0,121.33,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545932,893666.00
08/18/2016 14:45,2,1.777,ACTIVE,212.83,348.36,60.018,1471545903,"201051344001203","219011344069620",26.20,46.40,0,317.70,423.81,47.1,43.6,0.393,527707.9,527707.9,3737,0,0,0,L,1122011218,0,122.23,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545933,893667.00
08/18/2016 14:45,2,1.674,ACTIVE,210.80,343.85,59.986,1471545903,"274151322000054","219011344069620",24.73,54.80,0,326.72,398.86,41.9,38.5,0.287,769378.4,769378.4,3699,0,0,0,L,1151911521,0,121.33,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545934,893668.00
08/18/2016 14:45,2,1.801,ACTIVE,213.06,348.96,59.981,1471545903,"201051344000867","219011344069620",26.16,46.00,0,318.30,422.60,47.8,44.2,0.389,517710.5,517710.5,3731,0,0,0,L,1122011218,0,121.78,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545935,893669.00
08/18/2016 14:45,2,1.686,ACTIVE,212.38,348.66,59.991,1471545903,"201051344001093","219011344069620",26.26,44.50,0,319.51,423.50,44.8,41.3,0.376,524967.0,524967.0,3748,0,0,0,L,1122011218,0,121.78,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545936,893670.00
08/18/2016 14:45,2,1.807,ACTIVE,213.06,350.77,59.986,1471545903,"201051344000900","219011344069620",26.32,41.50,0,316.20,428.01,48.1,44.5,0.389,534190.4,534190.4,3743,0,0,0,L,1122011218,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545937,893671.00
08/18/2016 14:45,2,1.754,ACTIVE,213.29,350.17,59.944,1471545903,"201051344000648","219011344069620",26.12,44.30,0,317.10,428.91,46.5,42.9,0.393,523640.4,523640.4,3727,0,0,0,L,1122011218,0,121.10,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545938,893672.00
08/18/2016 14:45,2,1.793,ACTIVE,213.06,350.17,59.928,1471545903,"201051344000569","219011344069620",26.14,42.80,0,315.30,428.61,47.5,44.0,0.398,534453.5,534453.5,3729,0,0,0,L,1122011218,0,121.10,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545939,893673.00
08/18/2016 14:45,2,1.824,ACTIVE,213.29,350.17,60.023,1471545903,"201051344000983","219011344069620",26.46,43.60,0,317.10,428.91,48.9,45.3,0.402,526651.1,526651.1,3723,0,0,0,L,1122011218,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545940,893674.00
08/18/2016 14:45,2,1.787,ACTIVE,212.83,349.56,59.996,1471545903,"201051344001158","219011344069620",25.66,46.40,0,316.80,428.31,46.5,42.9,0.393,519037.4,519037.4,3733,0,0,0,L,1122011218,0,121.33,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545941,893675.00
08/18/2016 14:45,2,1.744,ACTIVE,213.51,351.67,60.018,1471545903,"201051344000576","219011344069620",26.20,42.00,0,316.50,429.22,46.3,42.8,0.398,526448.6,526448.6,3732,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545942,893676.00
08/18/2016 14:45,2,1.656,ACTIVE,211.25,345.66,59.991,1471545903,"274151322000087","219011344069620",24.45,61.70,0,327.92,396.45,41.0,37.7,0.265,741868.8,741868.8,3748,0,0,0,L,1151911521,0,121.55,121.78,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471545942,893677.00
08/18/2016 15:00,2,2.027,ACTIVE,213.96,352.57,59.959,1471546803,"201051344000645","219011344069620",26.76,41.00,0,319.81,428.01,55.0,51.1,0.468,525990.3,525990.3,3732,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546804,893678.00
08/18/2016 15:00,2,1.832,ACTIVE,211.25,351.07,59.981,1471546803,"274151322000085","219011344069620",25.49,52.30,0,328.22,395.25,47.3,43.7,0.331,769615.2,769615.2,3699,0,0,0,L,1151911521,0,122.01,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546805,893679.00
08/18/2016 15:00,2,2.029,ACTIVE,213.29,353.17,59.922,1471546803,"201051344000633","219011344069620",26.98,46.00,0,317.40,426.51,55.5,51.6,0.468,517475.5,517475.5,3728,0,0,0,L,1122011218,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546806,893680.00
08/18/2016 15:00,2,2.049,ACTIVE,213.74,354.07,59.912,1471546803,"201051344000469","219011344069620",26.94,38.20,0,315.60,428.61,55.9,52.0,0.482,519797.9,519797.9,3744,0,0,0,L,1122011218,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546807,893681.00
08/18/2016 15:00,2,2.041,ACTIVE,211.93,350.77,59.970,1471546803,"201051344000646","219011344069620",26.36,46.00,0,316.50,424.41,54.5,50.7,0.464,520827.1,520827.1,3727,0,0,0,L,1122011218,0,121.78,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546807,893682.00
08/18/2016 15:00,2,1.900,ACTIVE,210.80,341.75,59.975,1471546803,"274151322000052","219011344069620",26.58,56.50,0,326.72,398.86,51.2,47.5,0.349,789576.9,789576.9,3697,0,0,0,L,1151911521,0,121.10,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546808,893683.00
08/18/2016 15:00,2,2.096,ACTIVE,212.61,352.87,59.981,1471546803,"201051344000585","219011344069620",26.78,44.50,0,317.40,421.40,56.9,53.0,0.473,530007.7,530007.7,3724,0,0,0,L,1122011218,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546809,893684.00
08/18/2016 15:00,2,1.963,ACTIVE,211.93,348.66,59.981,1471546803,"201051344001230","219011344069620",26.68,45.00,0,318.00,424.11,53.0,49.3,0.446,524128.0,524128.0,3746,0,0,0,L,1122011218,0,121.78,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546810,893685.00
08/18/2016 15:00,2,1.963,ACTIVE,212.83,351.07,59.933,1471546803,"201051344000582","219011344069620",26.56,43.20,0,318.30,425.01,52.8,49.0,0.455,516887.0,516887.0,3726,0,0,0,L,1122011218,0,121.78,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546811,893686.00
08/18/2016 15:00,2,2.021,ACTIVE,211.93,350.17,59.981,1471546803,"201051344000955","219011344069620",26.54,45.00,0,318.30,424.11,54.3,50.5,0.464,530557.0,530557.0,3734,0,0,0,L,1122011218,0,121.33,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546812,893687.00
08/18/2016 15:00,2,1.223,ACTIVE,211.03,393.15,59.975,1471546803,"274151322000094","219011344069620",36.48,53.30,0,332.13,455.67,45.4,41.8,0.327,647116.6,647116.6,3765,0,0,0,L,1151911521,0,121.10,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546813,893688.00
08/18/2016 15:00,2,2.049,ACTIVE,213.29,352.87,59.991,1471546803,"201051344000579","219011344069620",27.06,46.40,0,318.91,428.31,56.1,52.3,0.473,534020.2,534020.2,3738,0,0,0,L,1122011218,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546814,893689.00
08/18/2016 15:00,2,1.967,ACTIVE,211.93,350.17,59.975,1471546803,"201051344000890","219011344069620",27.17,47.00,0,319.21,424.41,54.2,50.4,0.451,527803.9,527803.9,3728,0,0,0,L,1122011218,0,121.78,120.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546815,893690.00
08/18/2016 15:00,2,1.941,ACTIVE,212.38,351.07,59.996,1471546803,"201051344000438","219011344069620",27.29,45.50,0,318.91,424.41,53.7,49.9,0.464,529334.7,529334.7,3735,0,0,0,L,1122011218,0,122.01,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546816,893691.00
08/18/2016 15:00,2,2.010,ACTIVE,212.38,350.77,59.975,1471546803,"201051344000417","219011344069620",26.24,47.50,0,317.40,423.81,53.5,49.7,0.464,520764.7,520764.7,3730,0,0,0,L,1122011218,0,121.55,121.10,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546816,893692.00
08/18/2016 15:00,2,1.869,ACTIVE,210.80,345.06,59.944,1471546803,"274151322000083","219011344069620",26.74,56.30,0,326.12,399.46,50.6,46.9,0.367,782432.7,782432.7,3708,0,0,0,L,1151911521,0,120.42,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546817,893693.00
08/18/2016 15:00,2,1.990,ACTIVE,211.70,342.35,59.970,1471546803,"274151322000076","219011344069620",27.21,55.30,0,325.82,401.56,54.8,51.0,0.384,834681.5,834681.5,3710,0,0,0,L,1151911521,0,121.55,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546818,893694.00
08/18/2016 15:00,2,2.039,ACTIVE,213.06,352.57,59.959,1471546803,"201051344000868","219011344069620",27.21,39.50,0,319.51,422.90,56.2,52.3,0.460,518653.6,518653.6,3734,0,0,0,L,1122011218,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546819,893695.00
08/18/2016 15:00,2,1.980,ACTIVE,211.03,353.77,59.986,1471546803,"274151322000095","219011344069620",27.17,55.00,0,324.62,401.56,54.5,50.7,0.371,826252.3,826252.3,3716,0,0,0,L,1151911521,0,121.10,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546820,893696.00
08/18/2016 15:00,2,2.008,ACTIVE,213.74,349.86,59.965,1471546803,"201051344000988","219011344069620",17.89,40.20,0,320.11,403.67,36.5,33.3,0.314,512553.1,512553.1,3746,0,0,0,L,1122011218,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546821,893697.00
08/18/2016 15:00,2,2.074,ACTIVE,212.61,351.07,59.938,1471546803,"201051344001025","219011344069620",26.90,45.30,0,318.61,422.60,56.5,52.6,0.468,528949.6,528949.6,3731,0,0,0,L,1122011218,0,121.78,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546822,893698.00
08/18/2016 15:00,2,2.102,ACTIVE,213.74,354.37,59.986,1471546803,"201051344000458","219011344069620",27.23,41.80,0,318.00,428.31,58.0,54.0,0.508,526034.5,526034.5,3729,0,0,0,L,1122011218,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546823,893699.00
08/18/2016 15:00,2,2.117,ACTIVE,213.96,354.97,60.023,1471546803,"201051344000853","219011344069620",27.02,40.40,0,320.41,427.71,58.0,54.1,0.495,525212.8,525212.8,3730,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546824,893700.00
08/18/2016 15:00,2,2.045,ACTIVE,212.61,352.27,59.922,1471546803,"201051344000685","219011344069620",27.25,43.80,0,318.30,423.20,56.5,52.6,0.504,528609.2,528609.2,3740,0,0,0,L,1122011218,0,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546825,893701.00
08/18/2016 15:00,2,2.047,ACTIVE,212.61,352.87,59.991,1471546803,"201051344000917","219011344069620",27.14,43.20,0,319.81,422.30,56.3,52.4,0.482,525553.0,525553.0,3747,0,0,0,L,1122011218,0,121.78,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546826,893702.00
08/18/2016 15:00,2,2.066,ACTIVE,212.61,351.97,59.954,1471546803,"201051344001145","219011344069620",26.96,42.80,0,318.91,423.50,56.5,52.6,0.460,530752.1,530752.1,3748,0,0,0,L,1122011218,0,121.78,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546827,893703.00
08/18/2016 15:00,2,2.057,ACTIVE,212.83,352.87,60.023,1471546803,"201051344000651","219011344069620",26.82,43.60,0,318.91,422.60,55.9,52.0,0.473,523604.1,523604.1,3728,0,0,0,L,1122011218,0,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546828,893704.00
08/18/2016 15:00,2,1.926,ACTIVE,211.25,347.46,60.002,1471546803,"274151322000088","219011344069620",25.49,52.00,0,325.82,395.25,49.7,46.0,0.340,753758.2,753758.2,3703,0,0,0,L,1151911521,0,122.01,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546829,893705.00
08/18/2016 15:00,2,1.262,ACTIVE,211.93,401.56,59.981,1471546803,"274151322000068","219011344069620",37.37,54.00,0,332.73,456.57,48.0,44.4,0.327,647338.5,647338.5,3760,0,0,0,L,1151911521,0,121.78,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546829,893706.00
08/18/2016 15:00,2,2.158,ACTIVE,212.38,351.07,59.986,1471546803,"201051344001135","219011344069620",26.76,44.00,0,318.91,422.90,58.6,54.6,0.486,519740.9,519740.9,3726,0,0,0,L,1122011218,0,121.78,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546830,893707.00
08/18/2016 15:00,2,2.088,ACTIVE,212.83,351.97,59.991,1471546803,"201051344000594","219011344069620",27.12,48.50,0,317.40,423.20,57.3,53.4,0.486,530424.1,530424.1,3733,0,0,0,L,1122011218,0,121.33,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546831,893708.00
08/18/2016 15:00,2,2.135,ACTIVE,212.61,351.97,59.986,1471546803,"201051344001203","219011344069620",26.78,44.50,0,318.61,422.60,57.9,54.0,0.491,527727.9,527727.9,3738,0,0,0,L,1122011218,0,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546832,893709.00
08/18/2016 15:00,2,1.941,ACTIVE,210.80,341.45,59.970,1471546803,"274151322000054","219011344069620",25.70,51.80,0,327.62,396.75,50.5,46.8,0.354,769395.6,769395.6,3700,0,0,0,L,1151911521,0,121.33,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546833,893710.00
08/18/2016 15:00,2,2.088,ACTIVE,213.51,352.27,59.991,1471546803,"201051344000867","219011344069620",27.25,43.20,0,318.00,425.61,57.7,53.8,0.473,517731.0,517731.0,3732,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546834,893711.00
08/18/2016 15:00,2,1.979,ACTIVE,212.83,352.57,59.986,1471546803,"201051344001093","219011344069620",27.06,42.80,0,320.11,422.90,54.2,50.4,0.446,524986.5,524986.5,3749,0,0,0,L,1122011218,0,122.01,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546835,893712.00
08/18/2016 15:00,2,2.061,ACTIVE,213.74,354.37,59.965,1471546803,"201051344000900","219011344069620",27.75,38.80,0,318.00,427.71,58.0,54.0,0.477,534211.2,534211.2,3744,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546836,893713.00
08/18/2016 15:00,2,2.035,ACTIVE,213.96,353.17,59.991,1471546803,"201051344000648","219011344069620",27.19,41.50,0,316.80,430.42,56.0,52.2,0.473,523660.5,523660.5,3728,0,0,0,L,1122011218,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546837,893714.00
08/18/2016 15:00,2,2.064,ACTIVE,213.51,353.47,59.933,1471546803,"201051344000569","219011344069620",27.51,40.20,0,318.00,429.52,57.5,53.6,0.486,534474.1,534474.1,3730,0,0,0,L,1122011218,0,121.10,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546838,893715.00
08/18/2016 15:00,2,2.141,ACTIVE,213.51,354.07,59.981,1471546803,"201051344000983","219011344069620",27.06,41.00,0,318.00,429.22,58.7,54.7,0.486,526671.9,526671.9,3724,0,0,0,L,1122011218,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546839,893716.00
08/18/2016 15:00,2,2.088,ACTIVE,213.51,353.47,59.986,1471546803,"201051344001158","219011344069620",26.78,43.80,0,318.00,428.31,56.7,52.8,0.477,519057.5,519057.5,3734,0,0,0,L,1122011218,0,121.33,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546840,893717.00
08/18/2016 15:00,2,2.053,ACTIVE,213.96,355.28,59.986,1471546803,"201051344000576","219011344069620",27.21,39.30,0,317.70,428.91,56.7,52.8,0.486,526468.9,526468.9,3733,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546841,893718.00
08/18/2016 15:00,2,1.883,ACTIVE,211.48,341.45,59.981,1471546803,"274151322000087","219011344069620",25.58,58.50,0,327.32,394.65,48.9,45.2,0.323,741885.6,741885.6,3749,0,0,0,L,1151911521,0,121.55,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471546842,893719.00
08/18/2016 15:15,2,2.662,ACTIVE,215.77,359.78,59.970,1471547703,"201051344000645","219011344069620",26.74,40.80,0,320.71,425.91,72.1,67.7,0.605,526014.4,526014.4,3733,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547704,893720.00
08/18/2016 15:15,2,2.254,ACTIVE,213.06,357.98,59.965,1471547703,"274151322000085","219011344069620",26.02,51.30,0,330.33,393.15,59.4,55.4,0.420,769634.5,769634.5,3700,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547705,893721.00
08/18/2016 15:15,2,2.672,ACTIVE,215.77,362.19,59.944,1471547703,"201051344000633","219011344069620",26.94,45.00,0,318.30,427.11,72.9,68.5,0.632,517499.5,517499.5,3729,0,0,0,L,1122011218,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547706,893722.00
08/18/2016 15:15,2,2.912,ACTIVE,216.22,362.49,59.938,1471547703,"201051344000469","219011344069620",26.86,38.00,0,317.10,427.71,79.2,74.5,0.689,519822.3,519822.3,3745,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547707,893723.00
08/18/2016 15:15,2,2.533,ACTIVE,213.74,358.28,59.933,1471547703,"201051344000646","219011344069620",26.94,45.00,0,318.00,420.80,69.2,64.9,0.583,520850.3,520850.3,3728,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547708,893724.00
08/18/2016 15:15,2,2.367,ACTIVE,213.29,347.46,59.986,1471547703,"274151322000052","219011344069620",26.86,55.30,0,327.92,399.76,64.3,60.2,0.438,789597.5,789597.5,3698,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547709,893725.00
08/18/2016 15:15,2,2.602,ACTIVE,214.41,358.88,59.986,1471547703,"201051344000585","219011344069620",26.92,43.80,0,319.21,420.20,70.9,66.5,0.592,530031.8,530031.8,3725,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547710,893726.00
08/18/2016 15:15,2,2.410,ACTIVE,213.51,355.58,60.023,1471547703,"201051344001230","219011344069620",27.19,43.80,0,319.21,420.80,66.4,62.2,0.557,524150.6,524150.6,3747,0,0,0,L,1122011218,0,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547711,893727.00
08/18/2016 15:15,2,2.426,ACTIVE,214.64,357.98,60.028,1471547703,"201051344000582","219011344069620",26.94,42.00,0,318.30,421.40,66.2,62.0,0.561,516909.9,516909.9,3727,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547712,893728.00
08/18/2016 15:15,2,2.430,ACTIVE,213.74,356.48,59.986,1471547703,"201051344000955","219011344069620",27.15,44.30,0,317.40,420.20,66.8,62.6,0.570,530579.9,530579.9,3735,0,0,0,L,1122011218,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547713,893729.00
08/18/2016 15:15,2,1.471,ACTIVE,212.61,406.97,59.954,1471547703,"274151322000094","219011344069620",37.07,52.50,0,333.63,455.67,55.1,51.3,0.380,647135.4,647135.4,3766,0,0,0,L,1151911521,0,121.10,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547714,893730.00
08/18/2016 15:15,2,2.527,ACTIVE,215.32,359.78,59.986,1471547703,"201051344000579","219011344069620",26.76,45.80,0,320.71,426.81,68.5,64.2,0.570,534044.4,534044.4,3739,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547715,893731.00
08/18/2016 15:15,2,2.408,ACTIVE,213.74,356.48,59.965,1471547703,"201051344000890","219011344069620",26.94,46.40,0,320.11,420.50,65.7,61.5,0.544,527826.8,527826.8,3729,0,0,0,L,1122011218,0,122.91,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547716,893732.00
08/18/2016 15:15,2,2.395,ACTIVE,214.19,356.18,59.991,1471547703,"201051344000438","219011344069620",26.96,44.50,0,318.30,420.50,65.4,61.2,0.557,529357.4,529357.4,3736,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547716,893733.00
08/18/2016 15:15,2,2.430,ACTIVE,213.96,356.78,60.002,1471547703,"201051344000417","219011344069620",26.46,46.60,0,319.21,419.90,65.2,61.0,0.548,520787.4,520787.4,3731,0,0,0,L,1122011218,0,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547717,893734.00
08/18/2016 15:15,2,2.320,ACTIVE,212.38,344.45,59.944,1471547703,"274151322000083","219011344069620",26.62,55.00,0,329.13,396.15,62.5,58.4,0.442,782453.1,782453.1,3709,0,0,0,L,1151911521,0,121.33,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547718,893735.00
08/18/2016 15:15,2,2.471,ACTIVE,213.74,346.26,59.954,1471547703,"274151322000076","219011344069620",27.51,54.30,0,329.73,404.87,68.9,64.5,0.468,834703.7,834703.7,3711,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547719,893736.00
08/18/2016 15:15,2,2.977,ACTIVE,215.77,354.07,59.959,1471547703,"201051344000868","219011344069620",27.33,39.30,0,317.70,426.21,82.4,77.6,0.380,518678.0,518678.0,3735,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547720,893737.00
08/18/2016 15:15,2,2.494,ACTIVE,213.06,348.66,59.970,1471547703,"274151322000095","219011344069620",27.39,54.00,0,327.92,400.66,69.2,64.9,0.473,826274.2,826274.2,3717,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547721,893738.00
08/18/2016 15:15,2,2.842,ACTIVE,216.22,356.78,59.901,1471547703,"201051344000988","219011344069620",17.99,39.50,0,320.71,402.16,51.8,48.0,0.433,512568.7,512568.7,3747,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547722,893739.00
08/18/2016 15:15,2,2.588,ACTIVE,214.41,356.78,59.896,1471547703,"201051344001025","219011344069620",26.86,44.30,0,319.51,421.70,70.3,66.0,0.579,528973.3,528973.3,3732,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547723,893740.00
08/18/2016 15:15,2,2.811,ACTIVE,215.77,358.28,59.938,1471547703,"201051344000458","219011344069620",27.04,41.50,0,319.51,427.11,77.0,72.4,0.667,526059.0,526059.0,3730,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547724,893741.00
08/18/2016 15:15,2,2.982,ACTIVE,216.45,353.47,59.907,1471547703,"201051344000853","219011344069620",26.98,40.60,0,320.71,426.51,81.5,76.8,0.384,525237.5,525237.5,3731,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547725,893742.00
08/18/2016 15:15,2,2.680,ACTIVE,214.19,358.88,59.907,1471547703,"201051344000685","219011344069620",26.86,43.00,0,317.40,420.50,72.9,68.5,0.641,528631.9,528631.9,3741,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547726,893743.00
08/18/2016 15:15,2,2.803,ACTIVE,214.41,359.48,59.922,1471547703,"201051344000917","219011344069620",26.98,42.00,0,318.61,420.20,76.7,72.1,0.654,525576.0,525576.0,3748,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547727,893744.00
08/18/2016 15:15,2,2.779,ACTIVE,214.64,359.78,59.949,1471547703,"201051344001145","219011344069620",28.11,41.80,0,319.51,421.10,79.1,74.4,0.663,530774.8,530774.8,3749,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547727,893745.00
08/18/2016 15:15,2,3.105,ACTIVE,215.54,350.17,59.986,1471547703,"201051344000651","219011344069620",27.06,42.50,0,320.11,424.11,85.2,80.3,0.402,523627.4,523627.4,3729,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547728,893746.00
08/18/2016 15:15,2,3.398,ACTIVE,213.06,351.07,59.970,1471547703,"274151322000088","219011344069620",25.15,51.00,0,329.73,395.85,86.6,81.7,0.327,753777.7,753777.7,3704,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547729,893747.00
08/18/2016 15:15,2,2.531,ACTIVE,214.19,406.37,59.986,1471547703,"274151322000068","219011344069620",37.43,53.00,0,335.14,455.37,95.5,90.3,0.358,647357.6,647357.6,3761,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547730,893748.00
08/18/2016 15:15,2,3.525,ACTIVE,215.32,348.66,59.928,1471547703,"201051344001135","219011344069620",27.41,43.20,0,319.21,420.20,97.8,92.5,0.451,519764.4,519764.4,3727,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547731,893749.00
08/18/2016 15:15,2,2.846,ACTIVE,215.32,349.86,59.970,1471547703,"201051344000594","219011344069620",27.21,48.00,0,319.81,421.40,78.4,73.8,0.358,530448.2,530448.2,3734,0,0,0,L,1122011218,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547732,893750.00
08/18/2016 15:15,2,2.867,ACTIVE,215.32,347.16,59.907,1471547703,"201051344001203","219011344069620",27.39,43.20,0,317.10,421.10,79.5,74.8,0.367,527751.6,527751.6,3739,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547733,893751.00
