ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 15:15,2,3.000,ACTIVE,213.06,352.27,59.949,1471547703,"274151322000054","219011344069620",26.34,51.80,0,329.13,394.95,79.9,75.2,0.301,769415.6,769415.6,3701,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547734,893752.00
08/18/2016 15:15,2,2.756,ACTIVE,215.54,359.78,59.981,1471547703,"201051344000867","219011344069620",27.08,42.80,0,317.70,425.61,75.5,71.0,0.619,517755.4,517755.4,3733,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547735,893753.00
08/18/2016 15:15,2,2.699,ACTIVE,214.41,360.99,59.907,1471547703,"201051344001093","219011344069620",27.35,41.50,0,317.70,419.60,74.7,70.2,0.619,525009.4,525009.4,3750,0,0,0,L,1122011218,0,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547736,893754.00
08/18/2016 15:15,2,2.842,ACTIVE,215.54,362.49,59.912,1471547703,"201051344000900","219011344069620",27.21,39.30,0,319.21,428.01,78.3,73.7,0.645,534236.3,534236.3,3745,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547737,893755.00
08/18/2016 15:15,2,2.826,ACTIVE,215.77,360.99,59.949,1471547703,"201051344000648","219011344069620",27.15,41.30,0,318.00,426.51,77.8,73.1,0.663,523684.6,523684.6,3729,0,0,0,L,1122011218,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547738,893756.00
08/18/2016 15:15,2,2.893,ACTIVE,215.77,362.19,60.012,1471547703,"201051344000569","219011344069620",27.12,40.40,0,318.91,427.11,79.5,74.8,0.667,534498.9,534498.9,3731,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547739,893757.00
08/18/2016 15:15,2,2.924,ACTIVE,216.00,350.77,59.954,1471547703,"201051344000983","219011344069620",27.41,41.30,0,320.71,428.61,81.2,76.5,0.380,526696.9,526696.9,3725,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547740,893758.00
08/18/2016 15:15,2,2.949,ACTIVE,216.00,361.89,59.944,1471547703,"201051344001158","219011344069620",26.66,43.40,0,318.61,425.61,79.6,74.9,0.676,519081.6,519081.6,3735,0,0,0,L,1122011218,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547741,893759.00
08/18/2016 15:15,2,2.877,ACTIVE,216.45,364.59,59.886,1471547703,"201051344000576","219011344069620",27.15,39.50,0,317.70,427.71,79.2,74.5,0.676,526493.3,526493.3,3734,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547742,893760.00
08/18/2016 15:15,2,3.029,ACTIVE,213.06,360.99,59.970,1471547703,"274151322000087","219011344069620",26.00,57.00,0,328.52,392.55,79.8,75.1,0.539,741905.1,741905.1,3750,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471547742,893761.00
08/18/2016 15:30,2,1.393,ACTIVE,214.87,349.56,59.959,1471548603,"201051344000645","219011344069620",26.02,41.80,0,320.41,421.10,36.7,33.5,0.301,526040.9,526040.9,3734,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548604,893762.00
08/18/2016 15:30,2,1.238,ACTIVE,212.38,347.46,59.975,1471548603,"274151322000085","219011344069620",25.33,50.00,0,329.73,389.84,31.8,28.7,0.217,769657.6,769657.6,3701,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548605,893763.00
08/18/2016 15:30,2,1.395,ACTIVE,214.41,350.47,59.959,1471548603,"201051344000633","219011344069620",26.52,44.50,0,320.41,420.80,37.5,34.3,0.309,517526.2,517526.2,3730,0,0,0,L,1122011218,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548606,893764.00
08/18/2016 15:30,2,1.391,ACTIVE,214.41,350.47,59.981,1471548603,"201051344000469","219011344069620",26.64,39.30,0,316.20,422.00,37.5,34.3,0.323,519849.2,519849.2,3746,0,0,0,L,1122011218,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548607,893765.00
08/18/2016 15:30,2,1.396,ACTIVE,212.83,347.16,59.996,1471548603,"201051344000646","219011344069620",26.52,44.50,0,317.10,416.89,37.6,34.3,0.305,520876.8,520876.8,3729,0,0,0,L,1122011218,0,122.46,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548608,893766.00
08/18/2016 15:30,2,1.316,ACTIVE,211.70,345.06,59.991,1471548603,"274151322000052","219011344069620",26.30,53.30,0,327.92,392.85,35.1,32.0,0.230,789622.3,789622.3,3699,0,0,0,L,1151911521,0,121.10,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548609,893767.00
08/18/2016 15:30,2,1.477,ACTIVE,213.51,348.06,59.970,1471548603,"201051344000585","219011344069620",26.64,43.60,0,318.61,416.29,39.9,36.6,0.314,530059.2,530059.2,3726,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548611,893768.00
08/18/2016 15:30,2,1.326,ACTIVE,213.06,345.06,59.996,1471548603,"201051344001230","219011344069620",26.48,43.40,0,318.00,416.29,35.6,32.5,0.287,524176.8,524176.8,3748,0,0,0,L,1122011218,0,122.46,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548612,893769.00
08/18/2016 15:30,2,1.354,ACTIVE,213.74,347.46,60.034,1471548603,"201051344000582","219011344069620",26.44,41.50,0,316.50,416.59,36.3,33.1,0.301,516936.1,516936.1,3728,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548612,893770.00
08/18/2016 15:30,2,1.400,ACTIVE,212.83,345.96,59.954,1471548603,"201051344000955","219011344069620",26.40,43.60,0,319.21,416.29,37.5,34.3,0.314,530606.2,530606.2,3736,0,0,0,L,1122011218,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548613,893771.00
08/18/2016 15:30,2,0.842,ACTIVE,212.83,386.23,59.907,1471548603,"274151322000094","219011344069620",35.90,51.30,0,333.63,448.15,30.3,27.4,0.208,647158.2,647158.2,3767,0,0,0,L,1151911521,0,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548614,893772.00
08/18/2016 15:30,2,1.438,ACTIVE,214.41,349.86,59.986,1471548603,"201051344000579","219011344069620",26.58,45.50,0,320.71,421.70,38.7,35.4,0.314,534071.2,534071.2,3740,0,0,0,L,1122011218,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548615,893773.00
08/18/2016 15:30,2,1.381,ACTIVE,213.06,346.56,60.002,1471548603,"201051344000890","219011344069620",26.60,45.80,0,319.51,415.99,37.2,34.0,0.305,527853.1,527853.1,3730,0,0,0,L,1122011218,0,122.68,121.10,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548616,893774.00
08/18/2016 15:30,2,1.375,ACTIVE,213.74,347.46,59.944,1471548603,"201051344000438","219011344069620",26.44,44.30,0,318.30,415.39,36.9,33.6,0.314,529383.6,529383.6,3737,0,0,0,L,1122011218,0,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548617,893775.00
08/18/2016 15:30,2,1.387,ACTIVE,213.51,347.16,59.959,1471548603,"201051344000417","219011344069620",26.24,46.20,0,317.10,415.69,36.9,33.6,0.309,520813.3,520813.3,3732,0,0,0,L,1122011218,0,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548618,893776.00
08/18/2016 15:30,2,1.297,ACTIVE,212.16,344.45,59.975,1471548603,"274151322000083","219011344069620",26.38,53.00,0,327.62,392.85,34.6,31.5,0.247,782477.7,782477.7,3710,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548619,893777.00
08/18/2016 15:30,2,1.381,ACTIVE,212.61,346.56,59.986,1471548603,"274151322000076","219011344069620",26.88,52.30,0,328.22,399.46,37.6,34.4,0.261,834730.3,834730.3,3712,0,0,0,L,1151911521,0,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548620,893778.00
08/18/2016 15:30,2,1.432,ACTIVE,214.41,349.86,60.018,1471548603,"201051344000868","219011344069620",26.38,40.20,0,318.61,420.50,38.3,35.1,0.305,518704.8,518704.8,3736,0,0,0,L,1122011218,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548621,893779.00
08/18/2016 15:30,2,1.357,ACTIVE,212.38,346.86,59.949,1471548603,"274151322000095","219011344069620",26.66,52.00,0,328.22,397.05,36.6,33.4,0.252,826300.7,826300.7,3718,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548621,893780.00
08/18/2016 15:30,2,1.312,ACTIVE,214.41,347.76,60.039,1471548603,"201051344000988","219011344069620",17.89,40.80,0,320.41,398.56,23.8,21.0,0.194,512585.5,512585.5,3748,0,0,0,L,1122011218,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548622,893781.00
08/18/2016 15:30,2,1.424,ACTIVE,213.51,347.16,59.965,1471548603,"201051344001025","219011344069620",26.52,43.60,0,318.00,416.29,38.3,35.1,0.305,529000.2,529000.2,3733,0,0,0,L,1122011218,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548623,893782.00
08/18/2016 15:30,2,1.396,ACTIVE,214.64,348.96,59.954,1471548603,"201051344000458","219011344069620",26.68,42.30,0,318.00,421.70,37.7,34.5,0.318,526085.6,526085.6,3731,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548624,893783.00
08/18/2016 15:30,2,1.396,ACTIVE,215.09,350.77,59.944,1471548603,"201051344000853","219011344069620",26.74,41.30,0,321.61,421.70,37.9,34.6,0.314,525264.2,525264.2,3732,0,0,0,L,1122011218,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548625,893784.00
08/18/2016 15:30,2,1.346,ACTIVE,213.51,347.76,59.996,1471548603,"201051344000685","219011344069620",26.46,43.00,0,315.30,415.99,36.1,32.9,0.314,528658.1,528658.1,3742,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548626,893785.00
08/18/2016 15:30,2,1.346,ACTIVE,213.51,347.46,59.991,1471548603,"201051344000917","219011344069620",26.56,41.80,0,319.51,415.39,36.2,33.0,0.292,525602.3,525602.3,3749,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548627,893786.00
08/18/2016 15:30,2,1.365,ACTIVE,213.74,347.16,59.970,1471548603,"201051344001145","219011344069620",26.32,41.80,0,319.51,416.59,36.4,33.2,0.292,530801.0,530801.0,3750,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548628,893787.00
08/18/2016 15:30,2,1.377,ACTIVE,213.96,348.96,59.891,1471548603,"201051344000651","219011344069620",26.52,42.00,0,318.30,416.29,37.0,33.8,0.305,523653.8,523653.8,3730,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548629,893788.00
08/18/2016 15:30,2,1.279,ACTIVE,212.16,348.06,59.991,1471548603,"274151322000088","219011344069620",25.05,49.80,0,328.52,391.94,32.5,29.4,0.221,753800.8,753800.8,3705,0,0,0,L,1151911521,0,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548630,893789.00
08/18/2016 15:30,2,0.875,ACTIVE,213.06,388.04,59.965,1471548603,"274151322000068","219011344069620",36.16,51.30,0,333.33,449.05,32.1,29.1,0.212,647380.4,647380.4,3762,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548631,893790.00
08/18/2016 15:30,2,1.449,ACTIVE,213.29,346.26,59.991,1471548603,"201051344001135","219011344069620",26.62,43.20,0,318.61,423.20,39.1,35.8,0.309,519790.9,519790.9,3728,0,0,0,L,1122011218,0,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548631,893791.00
08/18/2016 15:30,2,1.428,ACTIVE,213.96,349.26,59.965,1471548603,"201051344000594","219011344069620",26.24,46.80,0,316.80,416.59,37.9,34.7,0.314,530474.7,530474.7,3735,0,0,0,L,1122011218,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548633,893792.00
08/18/2016 15:30,2,1.412,ACTIVE,213.51,346.56,60.007,1471548603,"201051344001203","219011344069620",26.76,42.50,0,317.10,415.69,38.3,35.0,0.318,527778.2,527778.2,3740,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548633,893793.00
08/18/2016 15:30,2,1.305,ACTIVE,212.61,340.85,59.975,1471548603,"274151322000054","219011344069620",25.19,50.20,0,327.92,391.34,33.3,30.2,0.230,769438.8,769438.8,3702,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548634,893794.00
08/18/2016 15:30,2,1.445,ACTIVE,214.41,348.06,59.965,1471548603,"201051344000867","219011344069620",26.50,43.20,0,318.91,420.80,38.8,35.5,0.301,517782.1,517782.1,3734,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548635,893795.00
08/18/2016 15:30,2,1.324,ACTIVE,213.96,347.46,59.996,1471548603,"201051344001093","219011344069620",26.86,41.00,0,319.51,415.39,36.0,32.9,0.292,525035.3,525035.3,3751,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548636,893796.00
08/18/2016 15:30,2,1.410,ACTIVE,214.64,350.47,59.981,1471548603,"201051344000900","219011344069620",27.04,40.00,0,318.91,423.50,38.6,35.4,0.305,534263.3,534263.3,3746,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548637,893797.00
08/18/2016 15:30,2,1.383,ACTIVE,214.87,349.86,59.954,1471548603,"201051344000648","219011344069620",26.74,41.30,0,318.91,422.00,37.5,34.3,0.318,523710.5,523710.5,3730,0,0,0,L,1122011218,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548638,893798.00
08/18/2016 15:30,2,1.416,ACTIVE,214.64,350.17,60.018,1471548603,"201051344000569","219011344069620",26.60,41.00,0,318.00,421.10,38.2,34.9,0.314,534525.3,534525.3,3732,0,0,0,L,1122011218,0,121.78,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548639,893799.00
08/18/2016 15:30,2,1.445,ACTIVE,214.64,349.56,59.975,1471548603,"201051344000983","219011344069620",27.02,42.00,0,320.41,422.30,39.6,36.3,0.318,526723.7,526723.7,3726,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548640,893800.00
08/18/2016 15:30,2,1.434,ACTIVE,214.41,349.26,60.007,1471548603,"201051344001158","219011344069620",26.00,43.40,0,318.61,420.80,37.8,34.5,0.309,519107.7,519107.7,3736,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548641,893801.00
08/18/2016 15:30,2,1.371,ACTIVE,214.87,350.77,59.975,1471548603,"201051344000576","219011344069620",26.70,40.40,0,318.91,421.70,37.1,33.9,0.305,526519.5,526519.5,3735,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548642,893802.00
08/18/2016 15:30,2,1.279,ACTIVE,212.83,346.56,59.959,1471548603,"274151322000087","219011344069620",25.15,55.00,0,329.43,389.84,32.6,29.5,0.208,741927.9,741927.9,3751,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471548643,893803.00
08/18/2016 15:45,2,1.740,ACTIVE,214.64,352.27,59.986,1471549503,"201051344000645","219011344069620",26.86,40.80,0,324.02,422.00,47.4,43.8,0.393,526057.9,526057.9,3735,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549504,893804.00
08/18/2016 15:45,2,1.607,ACTIVE,211.70,340.85,60.023,1471549503,"274151322000085","219011344069620",25.86,48.30,0,329.73,395.25,42.1,38.7,0.292,769672.3,769672.3,3702,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549505,893805.00
08/18/2016 15:45,2,1.752,ACTIVE,214.41,353.17,59.970,1471549503,"201051344000633","219011344069620",27.12,43.20,0,324.02,423.50,48.1,44.5,0.407,517543.4,517543.4,3731,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549506,893806.00
08/18/2016 15:45,2,1.758,ACTIVE,214.19,352.57,59.986,1471549503,"201051344000469","219011344069620",27.19,38.40,0,320.41,422.90,48.5,44.9,0.429,519866.4,519866.4,3747,0,0,0,L,1122011218,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549507,893807.00
08/18/2016 15:45,2,1.754,ACTIVE,212.38,349.86,59.975,1471549503,"201051344000646","219011344069620",27.19,43.20,0,320.11,418.70,48.4,44.8,0.415,520893.9,520893.9,3730,0,0,0,L,1122011218,0,122.23,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549508,893808.00
08/18/2016 15:45,2,1.682,ACTIVE,211.25,343.85,59.938,1471549503,"274151322000052","219011344069620",26.84,51.30,0,327.92,398.86,45.8,42.3,0.309,789638.2,789638.2,3700,0,0,0,L,1151911521,0,121.10,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549509,893809.00
08/18/2016 15:45,2,1.859,ACTIVE,213.29,350.77,60.023,1471549503,"201051344000585","219011344069620",26.92,42.00,0,318.91,421.70,50.7,47.0,0.415,530076.9,530076.9,3727,0,0,0,L,1122011218,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549510,893810.00
08/18/2016 15:45,2,1.680,ACTIVE,212.61,347.76,59.981,1471549503,"201051344001230","219011344069620",27.47,42.00,0,319.51,418.09,46.8,43.2,0.384,524193.4,524193.4,3749,0,0,0,L,1122011218,0,122.23,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549511,893811.00
08/18/2016 15:45,2,1.727,ACTIVE,213.51,350.47,59.981,1471549503,"201051344000582","219011344069620",27.08,40.00,0,318.61,418.39,47.3,43.8,0.402,516952.9,516952.9,3729,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549512,893812.00
08/18/2016 15:45,2,1.779,ACTIVE,212.61,349.56,59.996,1471549503,"201051344000955","219011344069620",26.98,42.00,0,317.70,417.19,48.6,45.0,0.415,530623.1,530623.1,3737,0,0,0,L,1122011218,0,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549513,893813.00
08/18/2016 15:45,2,1.133,ACTIVE,211.70,386.23,59.986,1471549503,"274151322000094","219011344069620",35.33,49.80,0,334.54,452.66,40.3,37.0,0.274,647172.6,647172.6,3768,0,0,0,L,1151911521,0,121.33,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549514,893814.00
08/18/2016 15:45,2,1.801,ACTIVE,214.19,351.67,59.986,1471549503,"201051344000579","219011344069620",27.31,44.00,0,322.51,422.60,49.9,46.2,0.415,534088.6,534088.6,3741,0,0,0,L,1122011218,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549515,893815.00
08/18/2016 15:45,2,1.771,ACTIVE,212.61,348.96,59.986,1471549503,"201051344000890","219011344069620",27.14,44.00,0,320.41,418.09,48.7,45.1,0.402,527870.1,527870.1,3731,0,0,0,L,1122011218,0,122.23,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549515,893816.00
08/18/2016 15:45,2,1.770,ACTIVE,213.06,350.17,59.991,1471549503,"201051344000438","219011344069620",26.88,42.50,0,319.51,417.79,48.2,44.6,0.415,529400.5,529400.5,3738,0,0,0,L,1122011218,0,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549516,893817.00
08/18/2016 15:45,2,1.748,ACTIVE,213.06,349.86,59.970,1471549503,"201051344000417","219011344069620",27.17,44.30,0,321.01,416.59,48.1,44.5,0.415,520830.1,520830.1,3733,0,0,0,L,1122011218,0,122.01,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549517,893818.00
08/18/2016 15:45,2,1.682,ACTIVE,211.25,348.06,59.933,1471549503,"274151322000083","219011344069620",26.82,51.00,0,327.62,395.25,45.8,42.2,0.331,782493.5,782493.5,3711,0,0,0,L,1151911521,0,121.33,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549518,893819.00
08/18/2016 15:45,2,1.785,ACTIVE,212.16,352.27,59.975,1471549503,"274151322000076","219011344069620",27.51,50.20,0,330.03,403.97,49.7,46.0,0.349,834747.5,834747.5,3713,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549519,893820.00
08/18/2016 15:45,2,1.820,ACTIVE,213.74,351.97,59.949,1471549503,"201051344000868","219011344069620",27.12,39.30,0,321.01,423.20,50.0,46.4,0.407,518722.1,518722.1,3737,0,0,0,L,1122011218,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549520,893821.00
08/18/2016 15:45,2,1.773,ACTIVE,211.93,353.17,59.986,1471549503,"274151322000095","219011344069620",27.12,50.40,0,328.82,398.26,48.7,45.1,0.327,826317.6,826317.6,3719,0,0,0,L,1151911521,0,121.78,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549521,893822.00
08/18/2016 15:45,2,1.766,ACTIVE,214.19,349.26,60.028,1471549503,"201051344000988","219011344069620",17.89,40.20,0,321.01,398.56,32.0,28.9,0.265,512596.5,512596.5,3749,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549522,893823.00
08/18/2016 15:45,2,1.824,ACTIVE,213.06,350.47,59.991,1471549503,"201051344001025","219011344069620",27.25,42.00,0,320.71,418.70,50.4,46.7,0.415,529017.6,529017.6,3734,0,0,0,L,1122011218,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549523,893824.00
08/18/2016 15:45,2,1.787,ACTIVE,214.19,352.27,60.018,1471549503,"201051344000458","219011344069620",27.43,41.50,0,321.61,423.50,49.7,46.0,0.429,526102.8,526102.8,3732,0,0,0,L,1122011218,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549524,893825.00
08/18/2016 15:45,2,1.828,ACTIVE,214.64,354.07,59.975,1471549503,"201051344000853","219011344069620",26.96,40.80,0,325.52,425.61,49.9,46.2,0.420,525281.5,525281.5,3733,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549525,893826.00
08/18/2016 15:45,2,1.770,ACTIVE,213.06,350.47,59.986,1471549503,"201051344000685","219011344069620",26.94,41.30,0,318.91,417.49,48.2,44.6,0.429,528674.9,528674.9,3743,0,0,0,L,1122011218,0,122.91,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549526,893827.00
08/18/2016 15:45,2,1.760,ACTIVE,213.06,350.17,59.975,1471549503,"201051344000917","219011344069620",27.17,40.60,0,319.81,417.79,48.5,44.9,0.402,525619.2,525619.2,3750,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549527,893828.00
08/18/2016 15:45,2,1.771,ACTIVE,213.06,349.86,60.012,1471549503,"201051344001145","219011344069620",27.04,40.20,0,321.01,417.49,48.5,44.9,0.393,530817.9,530817.9,3751,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549528,893829.00
08/18/2016 15:45,2,1.811,ACTIVE,213.29,350.47,60.028,1471549503,"201051344000651","219011344069620",26.98,40.40,0,318.91,422.00,49.5,45.9,0.415,523670.9,523670.9,3731,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549529,893830.00
08/18/2016 15:45,2,1.684,ACTIVE,211.48,342.65,59.981,1471549503,"274151322000088","219011344069620",25.98,48.00,0,329.13,395.85,44.3,40.8,0.309,753815.7,753815.7,3706,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549530,893831.00
08/18/2016 15:45,2,1.133,ACTIVE,212.38,399.76,59.981,1471549503,"274151322000068","219011344069620",37.39,50.00,0,334.24,455.67,42.9,39.5,0.283,647395.1,647395.1,3763,0,0,0,L,1151911521,0,121.78,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549531,893832.00
08/18/2016 15:45,2,1.883,ACTIVE,212.83,349.86,59.975,1471549503,"201051344001135","219011344069620",26.96,41.30,0,320.41,418.09,51.5,47.7,0.415,519808.3,519808.3,3729,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549532,893833.00
08/18/2016 15:45,2,1.830,ACTIVE,213.51,351.97,59.975,1471549503,"201051344000594","219011344069620",27.27,45.30,0,319.21,423.50,50.6,46.9,0.420,530492.0,530492.0,3736,0,0,0,L,1122011218,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549533,893834.00
08/18/2016 15:45,2,1.863,ACTIVE,213.29,350.77,59.981,1471549503,"201051344001203","219011344069620",27.00,40.80,0,320.11,419.00,51.0,47.3,0.424,527795.6,527795.6,3741,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549534,893835.00
08/18/2016 15:45,2,1.730,ACTIVE,211.48,342.95,59.970,1471549503,"274151322000054","219011344069620",26.00,48.80,0,328.22,397.35,45.5,42.0,0.318,769454.0,769454.0,3703,0,0,0,L,1151911521,0,121.55,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549535,893836.00
08/18/2016 15:45,2,1.883,ACTIVE,214.19,352.27,59.986,1471549503,"201051344000867","219011344069620",27.12,42.30,0,321.61,422.90,51.7,48.0,0.420,517799.6,517799.6,3735,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549536,893837.00
08/18/2016 15:45,2,1.764,ACTIVE,213.51,350.77,59.965,1471549503,"201051344001093","219011344069620",27.35,39.50,0,319.51,417.19,48.9,45.3,0.402,525052.1,525052.1,3752,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549537,893838.00
08/18/2016 15:45,2,1.877,ACTIVE,214.19,353.17,59.975,1471549503,"201051344000900","219011344069620",27.27,39.30,0,322.81,423.81,51.8,48.1,0.420,534280.9,534280.9,3747,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549538,893839.00
08/18/2016 15:45,2,1.818,ACTIVE,214.41,352.87,59.981,1471549503,"201051344000648","219011344069620",27.29,40.40,0,321.31,422.90,50.3,46.6,0.424,523727.6,523727.6,3731,0,0,0,L,1122011218,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549539,893840.00
08/18/2016 15:45,2,1.867,ACTIVE,214.19,352.57,59.954,1471549503,"201051344000569","219011344069620",27.12,40.60,0,320.71,422.90,51.3,47.6,0.429,534542.6,534542.6,3733,0,0,0,L,1122011218,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549540,893841.00
08/18/2016 15:45,2,1.877,ACTIVE,214.41,353.47,59.986,1471549503,"201051344000983","219011344069620",27.67,41.30,0,321.91,423.20,52.6,48.9,0.438,526741.3,526741.3,3727,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549540,893842.00
08/18/2016 15:45,2,1.883,ACTIVE,214.19,353.47,59.991,1471549503,"201051344001158","219011344069620",26.68,42.80,0,320.71,422.30,50.9,47.2,0.429,519124.8,519124.8,3737,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549541,893843.00
08/18/2016 15:45,2,1.830,ACTIVE,214.19,353.47,59.981,1471549503,"201051344000576","219011344069620",27.15,39.80,0,324.62,423.50,50.4,46.7,0.429,526536.5,526536.5,3736,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549542,893844.00
08/18/2016 15:45,2,1.709,ACTIVE,211.93,344.15,59.981,1471549503,"274151322000087","219011344069620",26.00,53.30,0,329.13,394.35,45.0,41.5,0.283,741942.8,741942.8,3752,0,0,0,L,1151911521,0,121.55,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471549543,893845.00
08/18/2016 16:00,2,2.355,ACTIVE,215.32,358.58,59.991,1471550403,"201051344000645","219011344069620",27.47,39.80,0,321.91,404.57,65.6,61.4,0.548,526071.6,526071.6,3736,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550404,893846.00
08/18/2016 16:00,2,2.113,ACTIVE,212.16,356.48,59.975,1471550403,"274151322000085","219011344069620",26.56,46.80,0,330.03,378.72,56.8,52.9,0.398,769684.3,769684.3,3703,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550405,893847.00
08/18/2016 16:00,2,2.367,ACTIVE,215.09,359.18,59.991,1471550403,"201051344000633","219011344069620",27.83,41.80,0,321.91,403.67,66.8,62.5,0.575,517557.2,517557.2,3732,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550406,893848.00
08/18/2016 16:00,2,2.420,ACTIVE,215.09,360.38,59.991,1471550403,"201051344000469","219011344069620",27.59,37.30,0,320.41,405.77,67.7,63.4,0.579,519880.3,519880.3,3748,0,0,0,L,1122011218,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550407,893849.00
08/18/2016 16:00,2,2.387,ACTIVE,213.51,355.58,60.023,1471550403,"201051344000646","219011344069620",27.47,42.00,0,319.51,402.77,66.5,62.3,0.566,520907.7,520907.7,3731,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550408,893850.00
08/18/2016 16:00,2,2.221,ACTIVE,212.61,357.38,60.018,1471550403,"274151322000052","219011344069620",27.37,49.80,0,328.82,381.12,61.6,57.5,0.429,789651.1,789651.1,3701,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550409,893851.00
08/18/2016 16:00,2,2.494,ACTIVE,214.19,357.68,59.938,1471550403,"201051344000585","219011344069620",27.81,40.80,0,319.21,403.67,70.2,65.8,0.583,530091.4,530091.4,3728,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550410,893852.00
08/18/2016 16:00,2,2.348,ACTIVE,213.51,354.67,60.002,1471550403,"201051344001230","219011344069620",27.71,40.60,0,320.11,397.05,65.9,61.7,0.548,524206.8,524206.8,3750,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550410,893853.00
08/18/2016 16:00,2,2.371,ACTIVE,214.41,357.98,60.034,1471550403,"201051344000582","219011344069620",27.79,38.80,0,316.50,403.97,66.9,62.6,0.561,516966.4,516966.4,3730,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550411,893854.00
08/18/2016 16:00,2,2.416,ACTIVE,213.51,356.48,59.986,1471550403,"201051344000955","219011344069620",27.77,40.60,0,319.21,397.35,68.0,63.7,0.575,530636.9,530636.9,3738,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550412,893855.00
08/18/2016 16:00,2,1.480,ACTIVE,212.61,415.99,60.044,1471550403,"274151322000094","219011344069620",37.81,48.50,0,332.73,438.53,56.6,52.7,0.398,647183.9,647183.9,3769,0,0,0,L,1151911521,0,121.78,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550413,893856.00
08/18/2016 16:00,2,2.656,ACTIVE,215.54,361.89,60.002,1471550403,"201051344000579","219011344069620",27.89,43.00,0,321.91,404.87,75.0,70.5,0.632,534102.8,534102.8,3742,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550414,893857.00
08/18/2016 16:00,2,2.604,ACTIVE,213.74,356.78,60.023,1471550403,"201051344000890","219011344069620",27.31,42.80,0,319.81,398.26,72.0,67.6,0.597,527883.8,527883.8,3732,0,0,0,L,1122011218,0,122.91,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550415,893858.00
08/18/2016 16:00,2,2.594,ACTIVE,214.41,359.48,59.986,1471550403,"201051344000438","219011344069620",28.05,41.00,0,319.21,402.77,73.7,69.2,0.641,529414.2,529414.2,3739,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550416,893859.00
08/18/2016 16:00,2,2.828,ACTIVE,214.64,358.88,60.012,1471550403,"201051344000417","219011344069620",27.87,43.00,0,318.00,400.66,79.9,75.2,0.694,520843.7,520843.7,3734,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550417,893860.00
08/18/2016 16:00,2,2.697,ACTIVE,212.83,348.06,59.991,1471550403,"274151322000083","219011344069620",27.17,49.80,0,328.52,380.22,74.3,69.8,0.552,782506.3,782506.3,3712,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550418,893861.00
08/18/2016 16:00,2,3.027,ACTIVE,213.96,345.06,59.975,1471550403,"274151322000076","219011344069620",28.29,48.50,0,329.13,382.93,86.8,81.9,0.327,834761.3,834761.3,3714,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550419,893862.00
08/18/2016 16:00,2,4.670,ACTIVE,217.13,357.08,60.007,1471550403,"201051344000868","219011344069620",28.27,38.20,0,319.21,403.97,133.8,127.2,0.614,518736.3,518736.3,3738,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550419,893863.00
08/18/2016 16:00,2,3.799,ACTIVE,213.29,344.15,60.002,1471550403,"274151322000095","219011344069620",28.41,49.30,0,327.92,382.93,109.3,103.6,0.420,826331.3,826331.3,3720,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550421,893864.00
08/18/2016 16:00,2,5.229,ACTIVE,218.93,357.38,59.996,1471550403,"201051344000988","219011344069620",18.05,39.00,0,322.81,397.96,95.6,90.4,0.442,512605.5,512605.5,3750,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550422,893865.00
08/18/2016 16:00,2,5.078,ACTIVE,216.67,355.88,60.002,1471550403,"201051344001025","219011344069620",27.89,40.20,0,319.81,403.67,143.4,136.5,0.654,529031.8,529031.8,3735,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550422,893866.00
08/18/2016 16:00,2,5.502,ACTIVE,218.93,360.08,59.996,1471550403,"201051344000458","219011344069620",27.95,40.60,0,323.11,405.17,155.7,148.4,0.742,526116.9,526116.9,3733,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550423,893867.00
08/18/2016 16:00,2,5.605,ACTIVE,219.61,364.29,59.996,1471550403,"201051344000853","219011344069620",28.47,40.00,0,321.61,409.68,161.6,154.1,0.765,525295.7,525295.7,3734,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550424,893868.00
08/18/2016 16:00,2,5.043,ACTIVE,216.22,356.18,60.002,1471550403,"201051344000685","219011344069620",28.33,40.20,0,317.70,401.56,144.8,137.8,0.698,528688.6,528688.6,3744,0,0,0,L,1122011218,0,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550425,893869.00
08/18/2016 16:00,2,5.627,ACTIVE,217.35,358.88,60.002,1471550403,"201051344000917","219011344069620",27.77,39.30,0,320.11,403.07,158.3,150.8,0.751,525632.9,525632.9,3751,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550426,893870.00
08/18/2016 16:00,2,5.648,ACTIVE,216.45,357.38,60.002,1471550403,"201051344001145","219011344069620",28.01,39.00,0,318.00,401.56,160.2,152.7,0.742,530831.7,530831.7,3752,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550427,893871.00
08/18/2016 16:00,2,5.840,ACTIVE,218.03,359.18,60.007,1471550403,"201051344000651","219011344069620",27.97,39.50,0,319.51,404.27,165.4,157.7,0.756,523684.9,523684.9,3732,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550428,893872.00
08/18/2016 16:00,2,5.064,ACTIVE,213.74,346.26,59.991,1471550403,"274151322000088","219011344069620",26.88,46.80,0,329.13,379.62,137.8,131.1,0.526,753828.0,753828.0,3707,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550429,893873.00
08/18/2016 16:00,2,3.332,ACTIVE,214.41,414.19,59.996,1471550403,"274151322000068","219011344069620",37.19,49.50,0,334.84,447.25,125.5,119.2,0.482,647407.0,647407.0,3764,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550430,893874.00
08/18/2016 16:00,2,4.668,ACTIVE,216.22,353.47,59.996,1471550403,"201051344001135","219011344069620",27.99,40.60,0,320.41,403.07,132.2,125.6,0.605,519822.7,519822.7,3730,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550431,893875.00
08/18/2016 16:00,2,3.715,ACTIVE,216.00,354.07,60.002,1471550403,"201051344000594","219011344069620",28.35,44.00,0,320.71,405.17,106.4,100.8,0.486,530506.4,530506.4,3737,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550432,893876.00
08/18/2016 16:00,2,3.500,ACTIVE,215.77,349.86,59.975,1471550403,"201051344001203","219011344069620",27.99,40.00,0,318.91,403.97,99.1,93.7,0.460,527809.9,527809.9,3742,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550433,893877.00
08/18/2016 16:00,2,3.043,ACTIVE,213.06,344.15,60.028,1471550403,"274151322000054","219011344069620",27.10,47.30,0,328.22,381.42,83.5,78.7,0.318,769466.6,769466.6,3704,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550434,893878.00
08/18/2016 16:00,2,2.711,ACTIVE,215.77,349.26,60.007,1471550403,"201051344000867","219011344069620",28.27,41.00,0,322.21,403.67,77.6,73.0,0.349,517814.1,517814.1,3736,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550435,893879.00
08/18/2016 16:00,2,2.457,ACTIVE,214.64,356.18,60.007,1471550403,"201051344001093","219011344069620",28.17,38.60,0,319.81,402.77,70.0,65.7,0.579,525065.8,525065.8,3753,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550435,893880.00
08/18/2016 16:00,2,2.480,ACTIVE,215.09,359.78,59.986,1471550403,"201051344000900","219011344069620",27.87,38.40,0,320.71,405.47,70.0,65.7,0.575,534295.6,534295.6,3748,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550436,893881.00
08/18/2016 16:00,2,2.406,ACTIVE,215.54,359.78,60.002,1471550403,"201051344000648","219011344069620",27.57,39.80,0,319.51,404.57,67.2,62.9,0.566,523741.8,523741.8,3732,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550437,893882.00
08/18/2016 16:00,2,2.426,ACTIVE,215.32,360.69,59.928,1471550403,"201051344000569","219011344069620",27.67,39.80,0,320.11,404.87,68.0,63.7,0.570,534557.2,534557.2,3734,0,0,0,L,1122011218,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550438,893883.00
08/18/2016 16:00,2,2.424,ACTIVE,215.32,360.08,60.039,1471550403,"201051344000983","219011344069620",28.07,40.60,0,321.91,405.77,68.9,64.6,0.579,526756.1,526756.1,3728,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550439,893884.00
08/18/2016 16:00,2,2.385,ACTIVE,215.09,358.88,59.996,1471550403,"201051344001158","219011344069620",27.55,41.50,0,321.01,404.57,66.5,62.3,0.557,519139.2,519139.2,3738,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550440,893885.00
08/18/2016 16:00,2,2.361,ACTIVE,215.32,360.08,60.034,1471550403,"201051344000576","219011344069620",27.35,38.80,0,321.31,409.38,65.4,61.2,0.552,526550.7,526550.7,3737,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550441,893886.00
08/18/2016 16:00,2,2.160,ACTIVE,212.38,356.18,60.028,1471550403,"274151322000087","219011344069620",26.40,52.00,0,329.13,378.42,57.7,53.8,0.376,741955.1,741955.1,3753,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471550442,893887.00
08/18/2016 16:15,2,1.666,ACTIVE,214.64,351.67,59.928,1471551303,"201051344000645","219011344069620",26.20,41.30,0,320.71,401.56,44.2,40.7,0.371,526102.8,526102.8,3737,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551304,893888.00
08/18/2016 16:15,2,1.514,ACTIVE,212.61,342.05,59.949,1471551303,"274151322000085","219011344069620",24.97,49.00,0,328.52,380.22,38.3,35.0,0.256,769711.3,769711.3,3704,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551305,893889.00
08/18/2016 16:15,2,1.668,ACTIVE,214.41,353.17,59.965,1471551303,"201051344000633","219011344069620",26.50,43.80,0,320.41,401.56,44.7,41.3,0.376,517588.5,517588.5,3733,0,0,0,L,1122011218,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551306,893890.00
08/18/2016 16:15,2,1.660,ACTIVE,214.41,351.37,59.949,1471551303,"201051344000469","219011344069620",26.76,39.00,0,317.40,403.07,45.0,41.5,0.389,519911.8,519911.8,3749,0,0,0,L,1122011218,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551307,893891.00
08/18/2016 16:15,2,1.658,ACTIVE,212.83,348.06,59.965,1471551303,"201051344000646","219011344069620",26.46,43.60,0,317.40,401.26,44.4,40.9,0.371,520938.6,520938.6,3732,0,0,0,L,1122011218,0,122.46,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551308,893892.00
08/18/2016 16:15,2,1.580,ACTIVE,211.93,350.77,59.954,1471551303,"274151322000052","219011344069620",26.00,52.00,0,328.82,382.03,41.6,38.2,0.278,789679.8,789679.8,3702,0,0,0,L,1151911521,0,121.33,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551309,893893.00
08/18/2016 16:15,2,1.742,ACTIVE,213.51,349.86,59.986,1471551303,"201051344000585","219011344069620",26.46,43.20,0,318.61,403.67,46.7,43.2,0.384,530123.3,530123.3,3729,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551309,893894.00
08/18/2016 16:15,2,1.611,ACTIVE,212.83,346.26,59.922,1471551303,"201051344001230","219011344069620",26.34,42.30,0,318.61,396.15,43.0,39.6,0.354,524237.4,524237.4,3751,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551311,893895.00
