ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 16:15,2,1.633,ACTIVE,213.74,349.26,59.959,1471551303,"201051344000582","219011344069620",26.04,41.00,0,318.30,402.46,43.1,39.7,0.358,516997.0,516997.0,3731,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551312,893896.00
08/18/2016 16:15,2,1.652,ACTIVE,212.83,347.76,59.922,1471551303,"201051344000955","219011344069620",26.40,43.20,0,318.61,396.15,44.3,40.8,0.362,530667.4,530667.4,3739,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551313,893897.00
08/18/2016 16:15,2,1.041,ACTIVE,212.38,376.92,59.938,1471551303,"274151322000094","219011344069620",34.79,50.40,0,333.63,447.85,36.9,33.7,0.265,647210.2,647210.2,3770,0,0,0,L,1151911521,0,121.55,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551314,893898.00
08/18/2016 16:15,2,1.705,ACTIVE,214.19,351.37,59.933,1471551303,"201051344000579","219011344069620",26.40,44.80,0,320.11,402.16,45.5,42.0,0.371,534134.2,534134.2,3743,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551315,893899.00
08/18/2016 16:15,2,1.660,ACTIVE,213.29,348.06,59.954,1471551303,"201051344000890","219011344069620",26.22,44.00,0,320.71,397.66,44.1,40.6,0.358,527914.6,527914.6,3733,0,0,0,L,1122011218,0,122.68,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551316,893900.00
08/18/2016 16:15,2,1.627,ACTIVE,213.51,349.56,59.922,1471551303,"201051344000438","219011344069620",26.50,43.20,0,319.51,401.56,43.7,40.3,0.376,529444.7,529444.7,3740,0,0,0,L,1122011218,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551317,893901.00
08/18/2016 16:15,2,1.643,ACTIVE,213.51,348.06,59.954,1471551303,"201051344000417","219011344069620",26.10,44.80,0,318.00,397.05,43.4,40.0,0.367,520873.9,520873.9,3735,0,0,0,L,1122011218,0,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551318,893902.00
08/18/2016 16:15,2,1.551,ACTIVE,212.38,349.56,59.959,1471551303,"274151322000083","219011344069620",26.10,52.00,0,329.43,382.33,41.0,37.6,0.296,782535.0,782535.0,3713,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551318,893903.00
08/18/2016 16:15,2,1.629,ACTIVE,212.83,344.45,59.954,1471551303,"274151322000076","219011344069620",26.80,51.00,0,330.03,384.43,44.2,40.7,0.301,834792.1,834792.1,3715,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551319,893904.00
08/18/2016 16:15,2,1.705,ACTIVE,213.96,350.77,59.922,1471551303,"201051344000868","219011344069620",26.20,40.00,0,318.00,402.16,45.3,41.8,0.367,518767.7,518767.7,3739,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551320,893905.00
08/18/2016 16:15,2,1.611,ACTIVE,212.38,342.95,59.949,1471551303,"274151322000095","219011344069620",26.52,51.50,0,329.43,385.33,43.3,39.9,0.292,826362.1,826362.1,3721,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551321,893906.00
08/18/2016 16:15,2,1.551,ACTIVE,214.41,348.66,60.002,1471551303,"201051344000988","219011344069620",17.89,40.80,0,320.41,397.05,28.1,25.2,0.230,512625.6,512625.6,3751,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551322,893907.00
08/18/2016 16:15,2,1.699,ACTIVE,213.29,347.76,59.954,1471551303,"201051344001025","219011344069620",26.06,43.00,0,319.21,402.16,44.8,41.3,0.358,529063.2,529063.2,3736,0,0,0,L,1122011218,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551323,893908.00
08/18/2016 16:15,2,1.650,ACTIVE,214.41,351.07,60.012,1471551303,"201051344000458","219011344069620",26.68,42.30,0,320.71,402.46,44.6,41.2,0.384,526148.1,526148.1,3734,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551324,893909.00
08/18/2016 16:15,2,1.672,ACTIVE,215.09,353.17,59.959,1471551303,"201051344000853","219011344069620",26.48,41.30,0,322.51,406.67,44.9,41.4,0.376,525327.0,525327.0,3735,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551325,893910.00
08/18/2016 16:15,2,1.619,ACTIVE,213.51,348.96,59.996,1471551303,"201051344000685","219011344069620",26.12,42.00,0,316.80,398.26,42.9,39.4,0.384,528719.2,528719.2,3745,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551326,893911.00
08/18/2016 16:15,2,1.605,ACTIVE,213.51,348.66,59.954,1471551303,"201051344000917","219011344069620",26.52,41.50,0,319.81,401.56,43.1,39.7,0.362,525663.6,525663.6,3752,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551327,893912.00
08/18/2016 16:15,2,1.613,ACTIVE,213.74,348.36,59.970,1471551303,"201051344001145","219011344069620",26.44,41.30,0,319.81,400.96,43.2,39.8,0.354,530862.3,530862.3,3753,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551328,893913.00
08/18/2016 16:15,2,1.643,ACTIVE,213.74,349.56,59.938,1471551303,"201051344000651","219011344069620",26.12,41.80,0,318.30,402.46,43.5,40.0,0.362,523715.6,523715.6,3733,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551329,893914.00
08/18/2016 16:15,2,1.516,ACTIVE,212.38,343.55,59.928,1471551303,"274151322000088","219011344069620",24.85,48.80,0,329.43,379.92,38.2,35.0,0.252,753854.9,753854.9,3708,0,0,0,L,1151911521,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551330,893915.00
08/18/2016 16:15,2,1.049,ACTIVE,213.29,386.53,59.938,1471551303,"274151322000068","219011344069620",35.46,50.80,0,335.14,440.34,37.7,34.5,0.261,647433.2,647433.2,3765,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551331,893916.00
08/18/2016 16:15,2,1.709,ACTIVE,213.29,347.46,59.965,1471551303,"201051344001135","219011344069620",26.14,42.30,0,318.61,401.26,45.3,41.8,0.367,519853.3,519853.3,3731,0,0,0,L,1122011218,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551332,893917.00
08/18/2016 16:15,2,1.672,ACTIVE,213.96,351.07,59.996,1471551303,"201051344000594","219011344069620",26.40,45.80,0,318.61,403.07,44.7,41.3,0.371,530537.3,530537.3,3738,0,0,0,L,1122011218,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551333,893918.00
08/18/2016 16:15,2,1.674,ACTIVE,213.74,348.36,59.965,1471551303,"201051344001203","219011344069620",26.30,41.80,0,317.70,402.77,44.5,41.1,0.371,527840.7,527840.7,3743,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551333,893919.00
08/18/2016 16:15,2,1.525,ACTIVE,212.83,349.56,59.959,1471551303,"274151322000054","219011344069620",25.23,49.30,0,328.82,381.42,38.9,35.7,0.270,769493.8,769493.8,3705,0,0,0,L,1151911521,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551334,893920.00
08/18/2016 16:15,2,1.703,ACTIVE,214.41,350.47,60.002,1471551303,"201051344000867","219011344069620",26.28,42.50,0,317.70,401.86,45.4,41.9,0.362,517845.2,517845.2,3737,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551335,893921.00
08/18/2016 16:15,2,1.580,ACTIVE,213.51,348.66,59.954,1471551303,"201051344001093","219011344069620",26.40,40.60,0,319.21,401.26,42.3,38.9,0.345,525095.7,525095.7,3754,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551336,893922.00
08/18/2016 16:15,2,1.686,ACTIVE,214.41,351.97,59.965,1471551303,"201051344000900","219011344069620",26.64,39.50,0,320.71,402.77,45.5,41.9,0.371,534327.0,534327.0,3749,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551337,893923.00
08/18/2016 16:15,2,1.652,ACTIVE,214.41,350.47,59.959,1471551303,"201051344000648","219011344069620",26.28,41.00,0,320.11,402.16,44.0,40.5,0.367,523772.1,523772.1,3733,0,0,0,L,1122011218,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551338,893924.00
08/18/2016 16:15,2,1.650,ACTIVE,214.41,351.37,59.965,1471551303,"201051344000569","219011344069620",26.86,40.80,0,316.80,402.46,44.9,41.4,0.371,534588.1,534588.1,3735,0,0,0,L,1122011218,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551339,893925.00
08/18/2016 16:15,2,1.707,ACTIVE,214.64,351.07,59.922,1471551303,"201051344000983","219011344069620",26.72,41.80,0,320.71,402.77,46.2,42.6,0.380,526787.5,526787.5,3729,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551340,893926.00
08/18/2016 16:15,2,1.678,ACTIVE,214.41,351.07,59.965,1471551303,"201051344001158","219011344069620",26.00,43.20,0,321.61,401.86,44.2,40.7,0.371,519169.7,519169.7,3739,0,0,0,L,1122011218,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551341,893927.00
08/18/2016 16:15,2,1.625,ACTIVE,214.87,352.57,59.917,1471551303,"201051344000576","219011344069620",26.62,40.00,0,319.21,402.77,43.8,40.4,0.367,526581.3,526581.3,3738,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551342,893928.00
08/18/2016 16:15,2,1.502,ACTIVE,212.83,345.06,59.944,1471551303,"274151322000087","219011344069620",25.11,54.50,0,332.13,379.62,38.2,34.9,0.247,741981.9,741981.9,3754,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471551343,893929.00
08/18/2016 16:30,2,1.715,ACTIVE,214.87,352.27,59.970,1471552204,"201051344000645","219011344069620",27.43,39.80,0,335.74,382.63,47.7,44.1,0.398,526113.4,526113.4,3738,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552205,893930.00
08/18/2016 16:30,2,1.582,ACTIVE,212.16,342.05,60.034,1471552204,"274151322000085","219011344069620",26.42,46.40,0,333.63,367.30,42.3,38.9,0.283,769720.6,769720.6,3705,0,0,0,L,1151911521,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552206,893931.00
08/18/2016 16:30,2,1.721,ACTIVE,214.64,353.77,60.002,1471552204,"201051344000633","219011344069620",27.81,41.50,0,334.84,383.53,48.5,44.9,0.415,517599.3,517599.3,3734,0,0,0,L,1122011218,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552206,893932.00
08/18/2016 16:30,2,1.736,ACTIVE,214.41,352.57,59.975,1471552204,"201051344000469","219011344069620",27.63,37.00,0,335.14,380.82,48.6,45.0,0.415,519922.7,519922.7,3750,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552207,893933.00
08/18/2016 16:30,2,1.758,ACTIVE,213.06,349.86,60.018,1471552204,"201051344000646","219011344069620",27.27,41.50,0,331.53,379.92,48.6,45.0,0.411,520949.4,520949.4,3733,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552208,893934.00
08/18/2016 16:30,2,1.646,ACTIVE,211.70,350.47,59.981,1471552204,"274151322000052","219011344069620",27.29,48.80,0,333.03,370.30,45.5,42.0,0.314,789689.9,789689.9,3703,0,0,0,L,1151911521,0,121.10,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552209,893935.00
08/18/2016 16:30,2,1.814,ACTIVE,213.74,350.47,59.959,1471552204,"201051344000585","219011344069620",27.61,40.60,0,332.43,380.22,50.8,47.1,0.415,530134.7,530134.7,3730,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552210,893936.00
08/18/2016 16:30,2,1.668,ACTIVE,213.06,348.06,59.991,1471552204,"201051344001230","219011344069620",27.75,40.20,0,331.53,378.12,46.9,43.3,0.389,524247.8,524247.8,3752,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552211,893937.00
08/18/2016 16:30,2,1.703,ACTIVE,213.74,350.47,59.981,1471552204,"201051344000582","219011344069620",27.27,39.00,0,332.73,380.52,47.1,43.5,0.398,517007.5,517007.5,3732,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552212,893938.00
08/18/2016 16:30,2,1.730,ACTIVE,212.83,348.96,59.975,1471552204,"201051344000955","219011344069620",27.59,40.60,0,331.53,379.32,48.4,44.8,0.411,530678.2,530678.2,3740,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552213,893939.00
08/18/2016 16:30,2,1.062,ACTIVE,212.16,399.76,59.975,1471552204,"274151322000094","219011344069620",37.05,47.50,0,366.70,419.90,39.9,36.6,0.274,647219.1,647219.1,3771,0,0,0,L,1151911521,0,121.33,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552214,893940.00
08/18/2016 16:30,2,1.766,ACTIVE,214.41,352.27,59.954,1471552204,"201051344000579","219011344069620",27.73,42.80,0,335.14,381.42,49.6,45.9,0.407,534145.2,534145.2,3744,0,0,0,L,1122011218,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552215,893941.00
08/18/2016 16:30,2,1.732,ACTIVE,213.29,348.36,60.018,1471552204,"201051344000890","219011344069620",27.49,42.30,0,332.73,379.92,48.3,44.7,0.393,527925.3,527925.3,3734,0,0,0,L,1122011218,0,122.68,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552215,893942.00
08/18/2016 16:30,2,1.686,ACTIVE,213.51,350.17,59.981,1471552204,"201051344000438","219011344069620",27.95,40.80,0,333.33,381.12,47.7,44.1,0.411,529455.4,529455.4,3741,0,0,0,L,1122011218,0,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552216,893943.00
08/18/2016 16:30,2,1.725,ACTIVE,213.29,349.86,59.928,1471552204,"201051344000417","219011344069620",27.23,42.50,0,332.13,379.02,47.6,44.0,0.407,520884.5,520884.5,3736,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552217,893944.00
08/18/2016 16:30,2,1.646,ACTIVE,211.70,348.06,59.975,1471552204,"274151322000083","219011344069620",26.82,48.30,0,332.73,368.80,44.7,41.2,0.323,782545.0,782545.0,3714,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552218,893945.00
08/18/2016 16:30,2,1.730,ACTIVE,212.38,343.25,59.975,1471552204,"274151322000076","219011344069620",27.71,47.50,0,334.24,372.11,48.6,45.0,0.336,834802.9,834802.9,3716,0,0,0,L,1151911521,0,121.55,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552219,893946.00
08/18/2016 16:30,2,1.764,ACTIVE,213.96,351.07,59.965,1471552204,"201051344000868","219011344069620",27.49,38.20,0,334.24,379.32,49.1,45.5,0.398,518778.7,518778.7,3740,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552220,893947.00
08/18/2016 16:30,2,1.697,ACTIVE,212.16,343.25,59.970,1471552204,"274151322000095","219011344069620",27.67,47.80,0,332.73,371.21,47.6,44.0,0.318,826372.7,826372.7,3722,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552221,893948.00
08/18/2016 16:30,2,1.742,ACTIVE,214.64,349.86,59.975,1471552204,"201051344000988","219011344069620",17.89,39.30,0,335.44,370.90,31.5,28.5,0.261,512632.4,512632.4,3752,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552222,893949.00
08/18/2016 16:30,2,1.775,ACTIVE,213.29,349.26,59.996,1471552204,"201051344001025","219011344069620",27.35,40.60,0,333.03,381.12,49.2,45.6,0.398,529074.2,529074.2,3737,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552223,893950.00
08/18/2016 16:30,2,1.746,ACTIVE,214.64,352.27,59.975,1471552204,"201051344000458","219011344069620",27.39,40.40,0,335.14,382.93,48.5,44.9,0.411,526159.0,526159.0,3735,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552224,893951.00
08/18/2016 16:30,2,1.730,ACTIVE,215.09,353.17,59.975,1471552204,"201051344000853","219011344069620",27.73,39.50,0,336.64,384.13,48.6,45.0,0.411,525337.9,525337.9,3736,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552225,893952.00
08/18/2016 16:30,2,1.680,ACTIVE,213.29,350.17,59.970,1471552204,"201051344000685","219011344069620",27.63,40.00,0,332.13,380.82,47.1,43.5,0.415,528729.7,528729.7,3746,0,0,0,L,1122011218,0,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552226,893953.00
08/18/2016 16:30,2,1.688,ACTIVE,213.51,348.96,59.975,1471552204,"201051344000917","219011344069620",27.61,39.30,0,331.83,380.22,47.2,43.6,0.398,525674.1,525674.1,3753,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552227,893954.00
08/18/2016 16:30,2,1.689,ACTIVE,213.29,348.96,59.965,1471552204,"201051344001145","219011344069620",27.61,39.00,0,332.43,380.22,47.3,43.7,0.384,530872.8,530872.8,3754,0,0,0,L,1122011218,0,122.46,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552228,893955.00
08/18/2016 16:30,2,1.727,ACTIVE,213.51,350.77,59.986,1471552204,"201051344000651","219011344069620",27.39,39.50,0,333.33,381.42,48.0,44.4,0.407,523726.3,523726.3,3734,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552228,893956.00
08/18/2016 16:30,2,1.605,ACTIVE,211.93,342.65,59.970,1471552204,"274151322000088","219011344069620",26.06,46.00,0,332.43,367.60,42.4,39.0,0.287,753864.2,753864.2,3709,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552229,893957.00
08/18/2016 16:30,2,1.100,ACTIVE,212.38,397.05,59.975,1471552204,"274151322000068","219011344069620",37.00,48.30,0,364.89,426.51,40.8,37.5,0.278,647442.3,647442.3,3766,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552230,893958.00
08/18/2016 16:30,2,1.775,ACTIVE,213.29,348.96,59.986,1471552204,"201051344001135","219011344069620",27.63,40.20,0,332.73,380.22,49.8,46.1,0.407,519864.4,519864.4,3732,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552231,893959.00
08/18/2016 16:30,2,1.752,ACTIVE,213.96,351.67,59.981,1471552204,"201051344000594","219011344069620",27.53,43.40,0,333.93,380.22,48.9,45.3,0.411,530548.2,530548.2,3739,0,0,0,L,1122011218,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552232,893960.00
08/18/2016 16:30,2,1.744,ACTIVE,213.51,349.56,59.970,1471552204,"201051344001203","219011344069620",27.73,39.80,0,333.33,381.42,49.0,45.4,0.407,527851.7,527851.7,3744,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552233,893961.00
08/18/2016 16:30,2,1.621,ACTIVE,211.48,348.96,59.970,1471552204,"274151322000054","219011344069620",26.42,46.20,0,332.73,368.50,43.4,39.9,0.287,769503.4,769503.4,3706,0,0,0,L,1151911521,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552234,893962.00
08/18/2016 16:30,2,1.766,ACTIVE,214.41,351.07,59.975,1471552204,"201051344000867","219011344069620",27.73,40.80,0,333.93,379.62,49.6,45.9,0.393,517856.2,517856.2,3738,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552235,893963.00
08/18/2016 16:30,2,1.662,ACTIVE,213.51,349.86,59.975,1471552204,"201051344001093","219011344069620",27.69,38.60,0,333.03,379.32,46.7,43.1,0.384,525106.1,525106.1,3755,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552236,893964.00
08/18/2016 16:30,2,1.750,ACTIVE,214.41,352.27,59.970,1471552204,"201051344000900","219011344069620",27.75,38.00,0,334.84,381.42,49.2,45.6,0.398,534338.1,534338.1,3750,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552237,893965.00
08/18/2016 16:30,2,1.738,ACTIVE,214.64,352.27,59.970,1471552204,"201051344000648","219011344069620",27.19,39.50,0,335.74,382.03,47.9,44.3,0.407,523782.8,523782.8,3734,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552238,893966.00
08/18/2016 16:30,2,1.723,ACTIVE,214.64,352.27,59.981,1471552204,"201051344000569","219011344069620",27.89,39.00,0,335.74,382.03,48.7,45.1,0.411,534599.1,534599.1,3736,0,0,0,L,1122011218,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552239,893967.00
08/18/2016 16:30,2,1.766,ACTIVE,214.64,352.57,59.970,1471552204,"201051344000983","219011344069620",27.97,40.20,0,335.14,380.82,50.0,46.4,0.402,526798.7,526798.7,3730,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552240,893968.00
08/18/2016 16:30,2,1.754,ACTIVE,214.41,352.27,59.970,1471552204,"201051344001158","219011344069620",27.21,41.50,0,335.44,379.92,48.4,44.8,0.402,519180.5,519180.5,3740,0,0,0,L,1122011218,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552241,893969.00
08/18/2016 16:30,2,1.711,ACTIVE,214.87,353.77,59.981,1471552204,"201051344000576","219011344069620",27.45,38.40,0,336.34,382.33,47.5,44.0,0.407,526592.0,526592.0,3739,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552242,893970.00
08/18/2016 16:30,2,1.586,ACTIVE,211.70,342.95,59.965,1471552204,"274151322000087","219011344069620",26.24,51.00,0,333.33,367.60,42.2,38.8,0.256,741991.2,741991.2,3755,0,0,0,L,1151911521,0,121.78,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471552243,893971.00
08/18/2016 16:45,2,5.609,ACTIVE,218.48,360.08,59.954,1471553103,"201051344000645","219011344069620",27.83,39.80,0,318.00,396.45,158.1,150.7,0.720,526132.8,526132.8,3739,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553104,893972.00
08/18/2016 16:45,2,5.170,ACTIVE,213.51,362.79,59.965,1471553103,"274151322000085","219011344069620",26.44,46.20,0,328.82,378.12,138.3,131.5,0.530,769737.6,769737.6,3706,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553105,893973.00
08/18/2016 16:45,2,5.539,ACTIVE,217.80,362.19,59.991,1471553103,"201051344000633","219011344069620",27.75,41.80,0,318.30,397.66,155.7,148.3,0.738,517619.0,517619.0,3735,0,0,0,L,1122011218,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553106,893974.00
08/18/2016 16:45,2,5.416,ACTIVE,218.48,361.59,59.959,1471553103,"201051344000469","219011344069620",27.95,38.00,0,316.20,397.96,153.3,146.0,0.725,519942.4,519942.4,3751,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553107,893975.00
08/18/2016 16:45,2,5.426,ACTIVE,216.00,355.28,59.975,1471553103,"201051344000646","219011344069620",27.97,41.80,0,317.70,392.85,153.6,146.4,0.734,520969.1,520969.1,3734,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553108,893976.00
08/18/2016 16:45,2,5.131,ACTIVE,213.51,357.68,59.991,1471553103,"274151322000052","219011344069620",27.63,48.80,0,327.62,379.32,143.5,136.6,0.561,789708.2,789708.2,3704,0,0,0,L,1151911521,0,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553108,893977.00
08/18/2016 16:45,2,5.242,ACTIVE,216.90,355.58,60.018,1471553103,"201051344000585","219011344069620",27.97,40.80,0,318.61,397.35,148.4,141.3,0.689,530155.2,530155.2,3731,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553109,893978.00
08/18/2016 16:45,2,4.801,ACTIVE,215.54,351.97,59.970,1471553103,"201051344001230","219011344069620",28.29,40.40,0,318.61,391.64,137.6,130.8,0.636,524267.1,524267.1,3753,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553110,893979.00
08/18/2016 16:45,2,4.873,ACTIVE,216.90,355.58,59.970,1471553103,"201051344000582","219011344069620",27.67,39.80,0,317.70,394.35,136.5,129.8,0.636,517026.9,517026.9,3733,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553111,893980.00
08/18/2016 16:45,2,4.832,ACTIVE,215.54,352.87,59.970,1471553103,"201051344000955","219011344069620",27.95,41.00,0,318.30,391.04,136.8,130.2,0.645,530697.7,530697.7,3741,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553112,893981.00
08/18/2016 16:45,2,3.145,ACTIVE,213.29,421.40,59.965,1471553103,"274151322000094","219011344069620",38.31,47.80,0,333.33,446.95,121.0,114.9,0.464,647235.6,647235.6,3772,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553113,893982.00
08/18/2016 16:45,2,5.338,ACTIVE,218.26,360.99,59.981,1471553103,"201051344000579","219011344069620",27.49,43.40,0,320.41,397.96,148.8,141.7,0.698,534165.4,534165.4,3745,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553114,893983.00
08/18/2016 16:45,2,5.312,ACTIVE,216.00,356.18,59.981,1471553103,"201051344000890","219011344069620",27.69,42.30,0,320.41,391.94,148.9,141.8,0.685,527945.1,527945.1,3735,0,0,0,L,1122011218,0,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553115,893984.00
08/18/2016 16:45,2,5.314,ACTIVE,216.67,356.18,59.970,1471553103,"201051344000438","219011344069620",28.03,41.00,0,318.30,393.45,150.7,143.5,0.716,529475.0,529475.0,3742,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553116,893985.00
08/18/2016 16:45,2,5.334,ACTIVE,216.22,355.88,59.996,1471553103,"201051344000417","219011344069620",27.77,42.50,0,318.00,391.94,150.1,142.9,0.712,520904.0,520904.0,3737,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553117,893986.00
08/18/2016 16:45,2,5.082,ACTIVE,212.83,347.46,60.002,1471553103,"274151322000083","219011344069620",27.51,49.80,0,327.62,379.32,141.5,134.7,0.570,782563.5,782563.5,3715,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553118,893987.00
08/18/2016 16:45,2,5.277,ACTIVE,213.96,355.88,59.970,1471553103,"274151322000076","219011344069620",28.23,48.80,0,328.22,381.12,150.8,143.7,0.588,834822.9,834822.9,3717,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553119,893988.00
08/18/2016 16:45,2,5.654,ACTIVE,217.35,357.68,59.986,1471553103,"201051344000868","219011344069620",27.49,38.60,0,319.21,397.96,157.3,149.9,0.716,518798.9,518798.9,3741,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553120,893989.00
08/18/2016 16:45,2,5.348,ACTIVE,212.83,353.47,59.981,1471553103,"274151322000095","219011344069620",28.17,49.80,0,328.22,382.63,152.4,145.2,0.583,826392.6,826392.6,3723,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553121,893990.00
08/18/2016 16:45,2,5.605,ACTIVE,218.71,356.18,59.954,1471553103,"201051344000988","219011344069620",18.07,39.80,0,321.91,396.15,102.7,97.2,0.482,512645.3,512645.3,3753,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553121,893991.00
08/18/2016 16:45,2,5.699,ACTIVE,217.13,356.18,59.965,1471553103,"201051344001025","219011344069620",27.53,41.00,0,319.51,393.75,158.9,151.4,0.712,529094.6,529094.6,3738,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553122,893992.00
08/18/2016 16:45,2,5.680,ACTIVE,218.48,362.79,59.975,1471553103,"201051344000458","219011344069620",27.65,41.30,0,319.81,397.35,159.1,151.6,0.760,526179.2,526179.2,3736,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553123,893993.00
08/18/2016 16:45,2,5.699,ACTIVE,219.16,362.19,59.938,1471553103,"201051344000853","219011344069620",27.67,41.30,0,321.31,398.56,159.8,152.3,0.751,525358.2,525358.2,3737,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553124,893994.00
08/18/2016 16:45,2,5.648,ACTIVE,216.00,357.38,59.965,1471553103,"201051344000685","219011344069620",27.63,40.40,0,317.10,392.25,158.1,150.7,0.765,528749.6,528749.6,3747,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553125,893995.00
08/18/2016 16:45,2,5.592,ACTIVE,217.13,358.28,59.986,1471553103,"201051344000917","219011344069620",28.01,40.40,0,320.11,393.15,158.6,151.2,0.742,525694.1,525694.1,3754,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553126,893996.00
08/18/2016 16:45,2,5.580,ACTIVE,216.22,356.48,59.975,1471553103,"201051344001145","219011344069620",28.17,39.80,0,319.21,392.55,159.1,151.6,0.729,530892.9,530892.9,3755,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553127,893997.00
08/18/2016 16:45,2,5.551,ACTIVE,217.58,358.58,59.970,1471553103,"201051344000651","219011344069620",28.17,40.80,0,319.21,396.75,158.2,150.7,0.720,523746.5,523746.5,3735,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553128,893998.00
08/18/2016 16:45,2,5.141,ACTIVE,213.29,357.08,59.981,1471553103,"274151322000088","219011344069620",26.64,46.20,0,327.92,379.32,138.7,131.9,0.526,753881.9,753881.9,3710,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553129,893999.00
08/18/2016 16:45,2,3.508,ACTIVE,214.19,411.18,59.975,1471553103,"274151322000068","219011344069620",37.99,48.50,0,333.33,443.64,135.7,129.0,0.513,647459.4,647459.4,3767,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553130,894000.00
08/18/2016 16:45,2,5.635,ACTIVE,216.90,356.78,59.949,1471553103,"201051344001135","219011344069620",27.59,41.30,0,319.81,392.85,157.4,150.0,0.729,519884.9,519884.9,3733,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553131,894001.00
08/18/2016 16:45,2,5.682,ACTIVE,216.90,359.18,59.981,1471553103,"201051344000594","219011344069620",27.71,43.80,0,317.70,398.56,159.3,151.9,0.734,530568.7,530568.7,3740,0,0,0,L,1122011218,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553131,894002.00
08/18/2016 16:45,2,5.641,ACTIVE,217.13,356.78,59.986,1471553103,"201051344001203","219011344069620",27.77,40.80,0,318.61,394.65,158.7,151.3,0.742,527872.1,527872.1,3745,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553132,894003.00
08/18/2016 16:45,2,5.199,ACTIVE,213.51,364.29,59.986,1471553103,"274151322000054","219011344069620",26.66,47.30,0,326.42,378.12,140.3,133.5,0.539,769521.5,769521.5,3707,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553133,894004.00
08/18/2016 16:45,2,5.658,ACTIVE,217.80,358.58,59.975,1471553103,"201051344000867","219011344069620",27.73,41.80,0,319.21,397.66,159.0,151.5,0.725,517876.9,517876.9,3739,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553134,894005.00
08/18/2016 16:45,2,5.449,ACTIVE,217.13,357.98,59.975,1471553103,"201051344001093","219011344069620",27.83,39.80,0,319.81,395.55,153.5,146.3,0.712,525125.9,525125.9,3756,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553135,894006.00
08/18/2016 16:45,2,5.658,ACTIVE,218.26,361.29,59.949,1471553103,"201051344000900","219011344069620",28.05,39.00,0,318.61,398.26,160.7,153.2,0.725,534358.9,534358.9,3751,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553136,894007.00
08/18/2016 16:45,2,5.594,ACTIVE,218.48,362.19,59.975,1471553103,"201051344000648","219011344069620",27.53,40.60,0,317.10,397.35,155.9,148.6,0.729,523803.1,523803.1,3735,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553137,894008.00
08/18/2016 16:45,2,5.617,ACTIVE,218.48,359.48,59.986,1471553103,"201051344000569","219011344069620",27.85,40.00,0,318.91,397.96,158.4,150.9,0.738,534619.6,534619.6,3737,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553138,894009.00
08/18/2016 16:45,2,5.662,ACTIVE,218.71,361.29,59.981,1471553103,"201051344000983","219011344069620",27.93,41.30,0,320.41,398.56,160.2,152.7,0.738,526819.7,526819.7,3731,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553139,894010.00
08/18/2016 16:45,2,5.660,ACTIVE,218.71,360.38,59.981,1471553103,"201051344001158","219011344069620",27.33,42.30,0,317.70,397.35,156.7,149.3,0.734,519201.0,519201.0,3741,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553140,894011.00
08/18/2016 16:45,2,5.582,ACTIVE,218.71,362.49,59.986,1471553103,"201051344000576","219011344069620",27.69,39.30,0,319.21,397.35,156.5,149.1,0.747,526612.4,526612.4,3740,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553141,894012.00
08/18/2016 16:45,2,5.137,ACTIVE,213.29,345.96,59.996,1471553103,"274151322000087","219011344069620",26.56,51.80,0,328.22,378.72,138.1,131.4,0.517,742009.3,742009.3,3756,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471553142,894013.00
08/18/2016 17:00,2,3.996,ACTIVE,217.58,354.37,59.991,1471554004,"201051344000645","219011344069620",26.70,43.20,0,338.74,395.85,108.0,102.3,0.495,526164.8,526164.8,3740,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554005,894014.00
08/18/2016 17:00,2,3.977,ACTIVE,213.51,357.08,59.996,1471554004,"274151322000085","219011344069620",25.45,49.30,0,333.93,376.01,102.5,97.1,0.393,769765.5,769765.5,3707,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554006,894015.00
08/18/2016 17:00,2,3.564,ACTIVE,216.45,352.27,59.986,1471554004,"201051344000633","219011344069620",26.80,45.80,0,338.44,396.15,96.7,91.4,0.460,517651.2,517651.2,3736,0,0,0,L,1122011218,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554006,894016.00
08/18/2016 17:00,2,3.365,ACTIVE,216.67,351.37,59.991,1471554004,"201051344000469","219011344069620",26.62,41.50,0,337.24,396.45,90.7,85.6,0.438,519974.6,519974.6,3752,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554007,894017.00
08/18/2016 17:00,2,3.609,ACTIVE,214.87,348.66,59.991,1471554004,"201051344000646","219011344069620",26.90,44.30,0,327.02,390.74,98.3,92.9,0.464,521001.1,521001.1,3735,0,0,0,L,1122011218,0,123.59,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554008,894018.00
08/18/2016 17:00,2,3.787,ACTIVE,213.06,346.86,59.986,1471554004,"274151322000052","219011344069620",26.70,51.80,0,333.03,378.42,102.3,96.9,0.398,789738.1,789738.1,3705,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554009,894019.00
08/18/2016 17:00,2,3.570,ACTIVE,215.77,349.86,59.981,1471554004,"201051344000585","219011344069620",26.72,44.00,0,330.33,391.64,96.6,91.3,0.451,530188.2,530188.2,3732,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554010,894020.00
08/18/2016 17:00,2,3.564,ACTIVE,214.64,347.16,59.991,1471554004,"201051344001230","219011344069620",27.33,42.50,0,328.22,389.84,98.7,93.3,0.460,524298.8,524298.8,3754,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554011,894021.00
08/18/2016 17:00,2,3.641,ACTIVE,216.00,349.56,59.996,1471554004,"201051344000582","219011344069620",26.76,43.40,0,329.73,391.64,98.7,93.3,0.460,517058.6,517058.6,3734,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554012,894022.00
08/18/2016 17:00,2,3.703,ACTIVE,214.87,348.96,59.991,1471554004,"201051344000955","219011344069620",26.86,45.00,0,327.62,389.24,100.7,95.3,0.477,530729.3,530729.3,3742,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554013,894023.00
08/18/2016 17:00,2,2.555,ACTIVE,213.51,396.75,59.975,1471554004,"274151322000094","219011344069620",36.24,51.80,0,375.11,440.64,93.8,88.7,0.367,647262.7,647262.7,3773,0,0,0,L,1151911521,0,122.01,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554014,894024.00
08/18/2016 17:00,2,4.088,ACTIVE,217.58,354.97,59.981,1471554004,"201051344000579","219011344069620",27.10,46.40,0,338.44,396.15,112.2,106.4,0.530,534197.8,534197.8,3746,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554015,894025.00
08/18/2016 17:00,2,4.184,ACTIVE,215.54,351.07,59.981,1471554004,"201051344000890","219011344069620",27.04,44.30,0,326.42,390.14,114.6,108.7,0.535,527976.8,527976.8,3736,0,0,0,L,1122011218,0,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554016,894026.00
08/18/2016 17:00,2,4.213,ACTIVE,216.22,353.77,59.986,1471554004,"201051344000438","219011344069620",27.31,44.50,0,332.13,391.34,116.5,110.6,0.575,529506.8,529506.8,3743,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554017,894027.00
08/18/2016 17:00,2,4.297,ACTIVE,215.77,351.67,59.981,1471554004,"201051344000417","219011344069620",26.80,45.00,0,331.53,389.84,116.7,110.7,0.561,520935.3,520935.3,3738,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554018,894028.00
08/18/2016 17:00,2,4.191,ACTIVE,213.29,343.85,59.981,1471554004,"274151322000083","219011344069620",26.58,53.00,0,332.73,377.52,112.8,106.9,0.455,782593.5,782593.5,3716,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554018,894029.00
08/18/2016 17:00,2,4.309,ACTIVE,214.19,348.66,59.996,1471554004,"274151322000076","219011344069620",27.59,51.50,0,332.73,380.82,120.4,114.3,0.460,834855.0,834855.0,3718,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554019,894030.00
08/18/2016 17:00,2,4.520,ACTIVE,216.90,355.58,59.986,1471554004,"201051344000868","219011344069620",26.48,42.30,0,338.14,395.85,121.2,115.0,0.552,518831.0,518831.0,3742,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554020,894031.00
08/18/2016 17:00,2,4.430,ACTIVE,213.06,354.97,59.975,1471554004,"274151322000095","219011344069620",27.12,52.00,0,332.13,380.52,121.6,115.5,0.464,826424.8,826424.8,3724,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554021,894032.00
08/18/2016 17:00,2,4.309,ACTIVE,217.80,361.89,59.970,1471554004,"201051344000988","219011344069620",17.87,42.00,0,322.51,398.56,78.1,73.4,0.672,512665.9,512665.9,3754,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554022,894033.00
08/18/2016 17:00,2,4.521,ALERT,216.22,352.87,59.981,1471554004,"201051344001025","219011344069620",26.74,44.00,0,294.86,391.94,122.4,116.2,0.552,529126.8,529126.8,3739,0,0,0,L,1122011218,0,123.81,123.14,0002,40,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554024,894034.00
08/18/2016 17:00,2,4.477,ACTIVE,217.80,356.18,59.970,1471554004,"201051344000458","219011344069620",26.72,44.00,0,338.44,396.75,121.1,115.0,0.579,526211.3,526211.3,3737,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554025,894035.00
08/18/2016 17:00,2,4.469,ACTIVE,218.03,356.78,59.949,1471554004,"201051344000853","219011344069620",26.76,43.40,0,338.14,396.75,121.1,115.0,0.583,525390.5,525390.5,3738,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554026,894036.00
08/18/2016 17:00,2,4.412,ACTIVE,215.54,353.47,59.938,1471554004,"201051344000685","219011344069620",26.90,43.40,0,330.93,391.64,120.3,114.2,0.597,528781.6,528781.6,3748,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554027,894037.00
08/18/2016 17:00,2,4.377,ALERT,216.22,352.57,59.981,1471554004,"201051344000917","219011344069620",27.15,43.60,0,299.07,391.64,120.5,114.4,0.570,525726.1,525726.1,3755,0,0,0,L,1122011218,0,123.81,123.14,0002,39,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554028,894038.00
