ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 17:00,2,4.400,ACTIVE,215.54,351.07,59.981,1471554004,"201051344001145","219011344069620",27.10,42.50,0,330.93,391.04,120.8,114.7,0.548,530925.1,530925.1,3756,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554029,894039.00
08/18/2016 17:00,2,4.400,ACTIVE,216.67,352.27,59.975,1471554004,"201051344000651","219011344069620",26.76,44.50,0,332.13,391.94,119.2,113.1,0.552,523778.4,523778.4,3736,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554030,894040.00
08/18/2016 17:00,2,3.975,ACTIVE,213.06,355.28,59.965,1471554004,"274151322000088","219011344069620",25.74,49.00,0,332.73,376.01,103.6,98.1,0.398,753909.9,753909.9,3711,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554031,894041.00
08/18/2016 17:00,2,2.742,ACTIVE,213.96,392.85,59.981,1471554004,"274151322000068","219011344069620",36.60,52.00,0,376.62,441.24,102.2,96.7,0.393,647486.8,647486.8,3768,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554032,894042.00
08/18/2016 17:00,2,4.361,ACTIVE,216.00,351.37,59.975,1471554004,"201051344001135","219011344069620",26.86,44.80,0,330.93,390.74,118.7,112.6,0.552,519916.7,519916.7,3734,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554033,894043.00
08/18/2016 17:00,2,4.436,ACTIVE,216.45,354.07,59.975,1471554004,"201051344000594","219011344069620",26.78,46.40,0,334.54,393.15,120.4,114.3,0.557,530600.9,530600.9,3741,0,0,0,L,1122011218,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554034,894044.00
08/18/2016 17:00,2,4.377,ACTIVE,216.45,352.57,59.928,1471554004,"201051344001203","219011344069620",26.82,43.60,0,311.69,437.93,118.8,112.8,0.561,527904.1,527904.1,3746,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554035,894045.00
08/18/2016 17:00,2,4.018,ACTIVE,213.29,345.96,59.975,1471554004,"274151322000054","219011344069620",25.56,50.60,0,333.33,377.22,104.0,98.4,0.402,769549.7,769549.7,3708,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554036,894046.00
08/18/2016 17:00,2,4.393,ACTIVE,216.90,353.47,59.975,1471554004,"201051344000867","219011344069620",26.90,44.80,0,338.14,395.55,119.6,113.5,0.548,517909.1,517909.1,3740,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554037,894047.00
08/18/2016 17:00,2,4.174,ACTIVE,216.22,352.87,59.965,1471554004,"201051344001093","219011344069620",27.17,42.30,0,317.70,397.66,115.0,109.0,0.530,525156.9,525156.9,3757,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554038,894048.00
08/18/2016 17:00,2,4.371,ACTIVE,217.35,356.48,59.975,1471554004,"201051344000900","219011344069620",27.27,42.00,0,338.14,396.45,120.7,114.6,0.552,534391.5,534391.5,3752,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554039,894049.00
08/18/2016 17:00,2,4.346,ACTIVE,217.58,354.07,59.975,1471554004,"201051344000648","219011344069620",26.50,43.00,0,339.04,396.15,116.7,110.7,0.548,523834.5,523834.5,3736,0,0,0,L,1122011218,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554040,894050.00
08/18/2016 17:00,2,4.350,ACTIVE,217.58,354.67,60.007,1471554004,"201051344000569","219011344069620",26.82,43.20,0,337.54,396.15,118.2,112.2,0.552,534651.7,534651.7,3738,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554041,894051.00
08/18/2016 17:00,2,4.414,ACTIVE,217.80,355.88,60.012,1471554004,"201051344000983","219011344069620",26.94,44.30,0,338.14,396.45,120.5,114.4,0.561,526852.2,526852.2,3732,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554041,894052.00
08/18/2016 17:00,2,4.398,ACTIVE,217.58,354.97,59.981,1471554004,"201051344001158","219011344069620",26.34,45.30,0,337.84,395.55,117.4,111.4,0.552,519232.6,519232.6,3742,0,0,0,L,1122011218,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554042,894053.00
08/18/2016 17:00,2,4.320,ACTIVE,217.80,356.78,59.981,1471554004,"201051344000576","219011344069620",26.72,42.30,0,337.84,395.55,117.0,111.0,0.548,526644.0,526644.0,3741,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554043,894054.00
08/18/2016 17:00,2,3.975,ACTIVE,213.29,351.97,59.965,1471554004,"274151322000087","219011344069620",25.56,55.30,0,332.43,375.41,103.0,97.4,0.376,742037.1,742037.1,3757,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554044,894055.00
08/18/2016 17:15,2,2.783,ACTIVE,216.00,361.29,59.954,1471554904,"201051344000645","219011344069620",26.66,44.00,0,318.00,397.35,75.1,70.6,0.601,526186.1,526186.1,3741,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554905,894056.00
08/18/2016 17:15,2,2.537,ACTIVE,213.06,356.78,59.917,1471554904,"274151322000085","219011344069620",25.76,48.50,0,328.52,379.02,66.2,61.9,0.455,769783.8,769783.8,3708,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554906,894057.00
08/18/2016 17:15,2,2.723,ACTIVE,215.54,363.39,59.922,1471554904,"201051344000633","219011344069620",27.25,45.50,0,318.91,394.95,75.2,70.6,0.650,517672.7,517672.7,3737,0,0,0,L,1122011218,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554907,894058.00
08/18/2016 17:15,2,2.688,ACTIVE,215.77,363.99,59.981,1471554904,"201051344000469","219011344069620",27.00,42.50,0,316.80,395.85,73.5,69.0,0.636,519996.0,519996.0,3753,0,0,0,L,1122011218,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554908,894059.00
08/18/2016 17:15,2,2.730,ACTIVE,213.96,358.28,59.933,1471554904,"201051344000646","219011344069620",26.86,44.00,0,317.40,390.44,74.2,69.7,0.628,521022.3,521022.3,3736,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554909,894060.00
08/18/2016 17:15,2,2.533,ACTIVE,213.06,357.68,59.970,1471554904,"274151322000052","219011344069620",27.06,50.00,0,327.62,378.72,69.3,65.0,0.486,789757.8,789757.8,3706,0,0,0,L,1151911521,0,121.55,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554910,894061.00
08/18/2016 17:15,2,2.730,ACTIVE,214.64,359.18,60.034,1471554904,"201051344000585","219011344069620",26.82,44.50,0,316.80,390.14,74.2,69.7,0.601,530210.3,530210.3,3733,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554911,894062.00
08/18/2016 17:15,2,2.486,ACTIVE,213.96,355.28,59.975,1471554904,"201051344001230","219011344069620",27.08,42.30,0,317.70,388.64,68.1,63.8,0.561,524319.8,524319.8,3755,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554912,894063.00
08/18/2016 17:15,2,2.418,ACTIVE,214.64,357.38,59.996,1471554904,"201051344000582","219011344069620",26.84,44.30,0,316.80,391.94,65.8,61.5,0.539,517079.5,517079.5,3735,0,0,0,L,1122011218,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554913,894064.00
08/18/2016 17:15,2,2.422,ACTIVE,213.96,355.28,59.986,1471554904,"201051344000955","219011344069620",26.76,45.00,0,317.70,389.24,65.6,61.4,0.557,530750.2,530750.2,3743,0,0,0,L,1122011218,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554914,894065.00
08/18/2016 17:15,2,1.453,ACTIVE,212.83,408.48,59.981,1471554904,"274151322000094","219011344069620",37.03,49.30,0,333.63,442.14,54.7,50.9,0.384,647280.4,647280.4,3774,0,0,0,L,1151911521,0,121.55,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554915,894066.00
08/18/2016 17:15,2,2.236,ACTIVE,215.09,357.38,59.944,1471554904,"201051344000579","219011344069620",27.27,45.80,0,318.61,396.75,61.7,57.6,0.513,534219.7,534219.7,3747,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554915,894067.00
08/18/2016 17:15,2,2.203,ACTIVE,213.74,353.77,59.928,1471554904,"201051344000890","219011344069620",27.02,43.60,0,319.21,390.14,60.3,56.3,0.499,527998.0,527998.0,3737,0,0,0,L,1122011218,0,122.68,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554916,894068.00
08/18/2016 17:15,2,2.131,ACTIVE,214.19,355.88,59.975,1471554904,"201051344000438","219011344069620",27.51,44.50,0,317.10,391.34,59.4,55.4,0.513,529527.8,529527.8,3744,0,0,0,L,1122011218,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554917,894069.00
08/18/2016 17:15,2,2.180,ACTIVE,213.96,353.77,59.996,1471554904,"201051344000417","219011344069620",26.60,44.00,0,318.00,390.44,58.7,54.7,0.499,520956.1,520956.1,3739,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554918,894070.00
08/18/2016 17:15,2,2.049,ACTIVE,212.61,356.48,59.954,1471554904,"274151322000083","219011344069620",27.14,50.40,0,327.62,378.12,56.2,52.4,0.415,782613.3,782613.3,3717,0,0,0,L,1151911521,0,121.55,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554919,894071.00
08/18/2016 17:15,2,2.184,ACTIVE,212.83,346.56,59.970,1471554904,"274151322000076","219011344069620",27.55,50.40,0,328.82,378.72,61.0,56.9,0.420,834876.1,834876.1,3719,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554920,894072.00
08/18/2016 17:15,2,2.422,ACTIVE,214.87,357.38,59.944,1471554904,"201051344000868","219011344069620",26.62,42.50,0,317.40,391.04,65.3,61.1,0.535,518852.4,518852.4,3743,0,0,0,L,1122011218,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554921,894073.00
08/18/2016 17:15,2,2.277,ACTIVE,212.83,357.38,59.986,1471554904,"274151322000095","219011344069620",27.37,51.00,0,327.92,378.12,63.1,59.0,0.429,826446.0,826446.0,3725,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554922,894074.00
08/18/2016 17:15,2,2.334,ACTIVE,215.54,354.37,60.028,1471554904,"201051344000988","219011344069620",17.99,42.30,0,335.74,399.16,42.6,39.2,0.367,512679.5,512679.5,3755,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554923,894075.00
08/18/2016 17:15,2,2.465,ACTIVE,214.19,356.48,59.981,1471554904,"201051344001025","219011344069620",26.84,44.50,0,317.40,391.64,67.0,62.7,0.544,529148.3,529148.3,3741,0,0,0,L,1122011218,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554924,894076.00
08/18/2016 17:15,2,2.377,ACTIVE,215.32,358.58,59.975,1471554904,"201051344000458","219011344069620",27.14,45.00,0,316.80,397.35,65.4,61.2,0.561,526232.8,526232.8,3738,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554924,894077.00
08/18/2016 17:15,2,2.352,ACTIVE,216.00,358.88,59.970,1471554904,"201051344000853","219011344069620",26.96,43.80,0,321.01,397.96,64.3,60.1,0.548,525411.8,525411.8,3739,0,0,0,L,1122011218,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554925,894078.00
08/18/2016 17:15,2,2.375,ACTIVE,213.96,356.78,59.996,1471554904,"201051344000685","219011344069620",27.08,43.20,0,317.70,391.34,65.2,61.0,0.570,528802.5,528802.5,3749,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554926,894079.00
08/18/2016 17:15,2,2.342,ACTIVE,214.19,355.28,59.975,1471554904,"201051344000917","219011344069620",27.04,44.30,0,317.70,390.74,64.1,59.9,0.539,525747.1,525747.1,3757,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554927,894080.00
08/18/2016 17:15,2,2.326,ACTIVE,213.96,354.67,59.938,1471554904,"201051344001145","219011344069620",27.37,42.80,0,318.00,390.44,64.5,60.3,0.526,530946.3,530946.3,3757,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554928,894081.00
08/18/2016 17:15,2,2.287,ACTIVE,214.41,356.48,59.970,1471554904,"201051344000651","219011344069620",26.74,44.80,0,317.70,391.94,61.9,57.9,0.521,523799.3,523799.3,3737,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554929,894082.00
08/18/2016 17:15,2,2.113,ACTIVE,212.16,343.55,59.970,1471554904,"274151322000088","219011344069620",25.74,47.30,0,328.52,377.82,55.1,51.2,0.371,753927.9,753927.9,3712,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554930,894083.00
08/18/2016 17:15,2,1.463,ACTIVE,213.29,387.44,59.959,1471554904,"274151322000068","219011344069620",35.64,49.50,0,333.93,438.23,52.9,49.1,0.367,647504.4,647504.4,3769,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554931,894084.00
08/18/2016 17:15,2,2.184,ACTIVE,213.74,352.57,59.981,1471554904,"201051344001135","219011344069620",26.84,45.30,0,318.30,389.54,59.3,55.3,0.482,519937.7,519937.7,3735,0,0,0,L,1122011218,0,122.68,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554932,894085.00
08/18/2016 17:15,2,2.037,ACTIVE,214.41,356.18,60.007,1471554904,"201051344000594","219011344069620",26.96,46.00,0,316.20,391.94,55.7,51.8,0.464,530622.3,530622.3,3742,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554933,894086.00
08/18/2016 17:15,2,2.043,ACTIVE,214.19,352.87,59.970,1471554904,"201051344001203","219011344069620",26.84,43.40,0,316.50,391.64,55.5,51.6,0.464,527925.1,527925.1,3747,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554933,894087.00
08/18/2016 17:15,2,1.916,ACTIVE,212.83,346.86,59.975,1471554904,"274151322000054","219011344069620",25.60,48.80,0,327.02,379.02,49.7,46.0,0.336,769567.9,769567.9,3709,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554934,894088.00
08/18/2016 17:15,2,1.984,ACTIVE,214.64,353.17,59.975,1471554904,"201051344000867","219011344069620",26.80,44.80,0,318.30,391.04,53.9,50.1,0.438,517930.3,517930.3,3741,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554936,894089.00
08/18/2016 17:15,2,1.873,ACTIVE,213.96,351.97,59.986,1471554904,"201051344001093","219011344069620",26.80,42.30,0,318.30,390.74,50.8,47.1,0.424,525177.0,525177.0,3758,0,0,0,L,1122011218,0,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554937,894090.00
08/18/2016 17:15,2,1.916,ACTIVE,214.87,354.07,59.970,1471554904,"201051344000900","219011344069620",26.96,42.50,0,318.91,397.05,52.4,48.6,0.415,534412.9,534412.9,3753,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554938,894091.00
08/18/2016 17:15,2,1.881,ACTIVE,215.09,354.07,59.922,1471554904,"201051344000648","219011344069620",26.48,43.40,0,317.70,396.15,50.5,46.8,0.429,523855.3,523855.3,3737,0,0,0,L,1122011218,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554939,894092.00
08/18/2016 17:15,2,1.904,ACTIVE,215.09,353.77,59.965,1471554904,"201051344000983","219011344069620",26.88,44.50,0,318.91,396.15,51.9,48.2,0.429,526873.6,526873.6,3733,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554941,894093.00
08/18/2016 17:15,2,1.842,ACTIVE,214.64,353.17,59.922,1471554904,"201051344001158","219011344069620",26.70,44.80,0,316.80,395.25,49.8,46.1,0.420,519253.4,519253.4,3743,0,0,0,L,1122011218,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554942,894094.00
08/18/2016 17:15,2,1.766,ACTIVE,215.09,354.07,59.912,1471554904,"201051344000576","219011344069620",26.98,42.50,0,317.10,398.56,48.3,44.7,0.411,526664.7,526664.7,3742,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554943,894095.00
08/18/2016 17:15,2,1.672,ACTIVE,212.38,351.07,59.954,1471554904,"274151322000087","219011344069620",25.74,54.30,0,328.22,378.42,43.6,40.2,0.278,742055.0,742055.0,3758,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554944,894096.00
08/18/2016 17:15,2,1.822,ACTIVE,214.64,353.17,59.954,1471554904,"201051344000569","219011344069620",26.58,43.60,0,316.80,395.55,49.1,45.4,0.411,534672.7,534672.7,3739,0,0,0,L,1122011218,1,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471554945,894097.00
08/18/2016 17:30,2,2.426,ACTIVE,215.77,358.58,60.007,1471555803,"201051344000645","219011344069620",26.80,42.50,0,319.51,397.35,65.9,61.7,0.548,526204.3,526204.3,3742,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555804,894098.00
08/18/2016 17:30,2,2.178,ACTIVE,212.83,345.66,59.938,1471555803,"274151322000085","219011344069620",26.12,48.00,0,329.13,379.32,57.5,53.6,0.398,769799.6,769799.6,3709,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555805,894099.00
08/18/2016 17:30,2,2.410,ACTIVE,215.32,359.48,59.975,1471555803,"201051344000633","219011344069620",27.08,43.80,0,319.51,398.86,66.1,61.9,0.561,517691.1,517691.1,3738,0,0,0,L,1122011218,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555806,894100.00
08/18/2016 17:30,2,2.354,ACTIVE,215.32,359.48,59.944,1471555803,"201051344000469","219011344069620",27.59,40.60,0,318.61,399.46,65.8,61.6,0.561,520014.3,520014.3,3754,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555807,894101.00
08/18/2016 17:30,2,2.348,ACTIVE,213.74,356.78,60.034,1471555803,"201051344000646","219011344069620",27.39,43.20,0,318.61,390.74,65.0,60.9,0.552,521040.5,521040.5,3737,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555808,894102.00
08/18/2016 17:30,2,2.215,ACTIVE,212.38,352.87,59.954,1471555803,"274151322000052","219011344069620",26.86,49.00,0,327.32,379.02,60.3,56.2,0.420,789774.7,789774.7,3707,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555809,894103.00
08/18/2016 17:30,2,2.469,ACTIVE,214.41,356.78,60.034,1471555803,"201051344000585","219011344069620",27.14,43.80,0,318.61,390.44,67.9,63.6,0.561,530229.4,530229.4,3734,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555810,894104.00
08/18/2016 17:30,2,2.273,ACTIVE,213.74,354.37,60.023,1471555803,"201051344001230","219011344069620",27.43,41.30,0,317.70,389.24,63.2,59.1,0.526,524337.7,524337.7,3756,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555811,894105.00
08/18/2016 17:30,2,2.279,ACTIVE,214.87,356.48,59.970,1471555803,"201051344000582","219011344069620",27.17,43.00,0,318.30,391.64,62.7,58.6,0.530,517097.4,517097.4,3736,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555812,894106.00
08/18/2016 17:30,2,2.268,ACTIVE,213.74,355.28,59.975,1471555803,"201051344000955","219011344069620",27.35,44.00,0,318.61,389.54,62.8,58.7,0.539,530768.1,530768.1,3744,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555812,894107.00
08/18/2016 17:30,2,1.428,ACTIVE,212.83,401.26,59.959,1471555803,"274151322000094","219011344069620",36.44,48.50,0,371.81,439.13,52.7,48.9,0.367,647295.4,647295.4,3775,0,0,0,L,1151911521,0,121.78,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555813,894108.00
08/18/2016 17:30,2,2.346,ACTIVE,215.32,358.28,59.965,1471555803,"201051344000579","219011344069620",27.23,44.50,0,319.51,398.56,64.7,60.6,0.539,534238.3,534238.3,3748,0,0,0,L,1122011218,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555814,894109.00
08/18/2016 17:30,2,2.283,ACTIVE,213.96,354.37,59.965,1471555803,"201051344000890","219011344069620",27.21,42.80,0,320.11,390.74,62.9,58.8,0.513,528016.1,528016.1,3738,0,0,0,L,1122011218,0,123.14,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555815,894110.00
08/18/2016 17:30,2,2.250,ACTIVE,214.41,356.18,59.970,1471555803,"201051344000438","219011344069620",27.12,43.80,0,318.00,391.94,61.9,57.8,0.530,529545.8,529545.8,3745,0,0,0,L,1122011218,0,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555816,894111.00
08/18/2016 17:30,2,2.254,ACTIVE,214.19,355.58,59.944,1471555803,"201051344000417","219011344069620",26.88,43.20,0,317.40,390.14,61.4,57.3,0.526,520973.9,520973.9,3740,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555817,894112.00
08/18/2016 17:30,2,2.143,ACTIVE,212.61,358.88,59.965,1471555803,"274151322000083","219011344069620",26.80,49.30,0,327.62,378.72,58.2,54.2,0.411,782630.3,782630.3,3718,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555818,894113.00
08/18/2016 17:30,2,2.227,ACTIVE,213.06,359.48,59.928,1471555803,"274151322000076","219011344069620",27.51,49.00,0,330.03,378.72,62.1,58.0,0.433,834894.3,834894.3,3720,0,0,0,L,1151911521,0,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555819,894114.00
08/18/2016 17:30,2,2.289,ACTIVE,214.87,357.68,59.928,1471555803,"201051344000868","219011344069620",27.25,41.00,0,317.70,394.95,63.2,59.1,0.513,518870.8,518870.8,3744,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555820,894115.00
08/18/2016 17:30,2,2.221,ACTIVE,212.38,344.76,60.018,1471555803,"274151322000095","219011344069620",27.51,49.80,0,328.52,379.02,61.9,57.8,0.424,826464.2,826464.2,3726,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555821,894116.00
08/18/2016 17:30,2,2.230,ACTIVE,215.32,354.67,60.002,1471555803,"201051344000988","219011344069620",17.95,41.00,0,335.74,388.64,40.7,37.3,0.349,512691.3,512691.3,3756,0,0,0,L,1122011218,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555822,894117.00
08/18/2016 17:30,2,2.270,ACTIVE,214.19,355.58,59.949,1471555803,"201051344001025","219011344069620",27.39,43.60,0,317.10,391.64,63.0,58.8,0.517,529166.8,529166.8,3742,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555823,894118.00
08/18/2016 17:30,2,2.248,ACTIVE,215.54,357.98,59.986,1471555803,"201051344000458","219011344069620",27.33,43.40,0,317.40,398.26,62.3,58.2,0.535,526251.1,526251.1,3739,0,0,0,L,1122011218,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555824,894119.00
08/18/2016 17:30,2,2.232,ACTIVE,215.77,358.28,60.012,1471555803,"201051344000853","219011344069620",27.55,42.80,0,322.21,398.56,62.3,58.2,0.513,525430.2,525430.2,3740,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555825,894120.00
08/18/2016 17:30,2,2.203,ACTIVE,213.96,354.67,60.007,1471555803,"201051344000685","219011344069620",27.15,42.30,0,316.50,391.04,60.6,56.6,0.535,528820.5,528820.5,3750,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555825,894121.00
08/18/2016 17:30,2,2.213,ACTIVE,214.19,354.07,59.996,1471555803,"201051344000917","219011344069620",27.27,43.00,0,319.51,391.04,61.2,57.2,0.517,525765.2,525765.2,3758,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555826,894122.00
08/18/2016 17:30,2,2.178,ACTIVE,214.19,354.37,59.922,1471555803,"201051344001145","219011344069620",27.75,41.80,0,318.30,391.04,61.3,57.2,0.504,530964.5,530964.5,3758,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555827,894123.00
08/18/2016 17:30,2,2.207,ACTIVE,214.64,355.28,59.954,1471555803,"201051344000651","219011344069620",27.15,43.80,0,316.50,392.25,60.7,56.7,0.513,523817.4,523817.4,3738,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555828,894124.00
08/18/2016 17:30,2,2.021,ACTIVE,212.16,350.77,59.970,1471555803,"274151322000088","219011344069620",25.88,46.80,0,328.82,379.02,53.0,49.2,0.358,753943.6,753943.6,3713,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555829,894125.00
08/18/2016 17:30,2,1.412,ACTIVE,213.51,388.94,59.970,1471555803,"274151322000068","219011344069620",36.04,48.80,0,365.19,446.65,51.8,48.1,0.354,647519.7,647519.7,3770,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555830,894126.00
08/18/2016 17:30,2,2.252,ACTIVE,213.96,354.67,59.912,1471555803,"201051344001135","219011344069620",27.02,44.30,0,319.51,390.44,61.7,57.6,0.508,519956.1,519956.1,3736,0,0,0,L,1122011218,0,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555831,894127.00
08/18/2016 17:30,2,2.219,ACTIVE,214.41,357.08,59.922,1471555803,"201051344000594","219011344069620",27.27,44.80,0,318.30,393.45,61.3,57.2,0.508,530640.8,530640.8,3743,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555832,894128.00
08/18/2016 17:30,2,2.211,ACTIVE,214.41,354.37,59.959,1471555803,"201051344001203","219011344069620",27.19,42.50,0,317.40,392.55,60.9,56.9,0.513,527943.4,527943.4,3748,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555833,894129.00
08/18/2016 17:30,2,2.010,ACTIVE,212.61,348.06,59.954,1471555803,"274151322000054","219011344069620",26.04,48.00,0,327.02,379.92,53.0,49.2,0.340,769583.9,769583.9,3710,0,0,0,L,1151911521,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555834,894130.00
08/18/2016 17:30,2,2.207,ACTIVE,214.87,354.67,59.922,1471555803,"201051344000867","219011344069620",27.33,43.20,0,318.91,395.85,61.1,57.1,0.491,517948.9,517948.9,3742,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555835,894131.00
08/18/2016 17:30,2,2.070,ACTIVE,214.41,354.37,59.912,1471555803,"201051344001093","219011344069620",27.43,41.30,0,319.81,390.74,57.5,53.6,0.473,525194.5,525194.5,3759,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555835,894132.00
08/18/2016 17:30,2,2.182,ACTIVE,215.09,357.08,59.917,1471555803,"201051344000900","219011344069620",27.43,41.00,0,319.21,397.96,60.6,56.6,0.491,534431.6,534431.6,3754,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555836,894133.00
08/18/2016 17:30,2,2.146,ACTIVE,215.32,356.78,59.970,1471555803,"201051344000648","219011344069620",26.88,42.00,0,318.61,398.56,58.4,54.5,0.495,523873.4,523873.4,3738,0,0,0,L,1122011218,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555837,894134.00
08/18/2016 17:30,2,2.139,ACTIVE,215.09,357.08,59.975,1471555803,"201051344000569","219011344069620",27.29,42.50,0,318.61,397.35,59.2,55.2,0.495,534691.0,534691.0,3740,0,0,0,L,1122011218,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555838,894135.00
08/18/2016 17:30,2,2.174,ACTIVE,215.32,357.38,59.975,1471555803,"201051344000983","219011344069620",27.55,43.20,0,319.21,397.96,60.6,56.6,0.508,526892.4,526892.4,3734,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555839,894136.00
08/18/2016 17:30,2,2.135,ACTIVE,215.09,356.48,59.975,1471555803,"201051344001158","219011344069620",27.04,43.60,0,319.21,397.66,58.5,54.5,0.495,519271.6,519271.6,3744,0,0,0,L,1122011218,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555840,894137.00
08/18/2016 17:30,2,2.090,ACTIVE,215.54,358.88,59.965,1471555803,"201051344000576","219011344069620",27.10,41.00,0,319.51,398.56,57.3,53.4,0.491,526682.7,526682.7,3743,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555841,894138.00
08/18/2016 17:30,2,1.918,ACTIVE,212.38,349.26,59.965,1471555803,"274151322000087","219011344069620",26.06,54.30,0,329.43,380.52,50.6,46.9,0.318,742070.9,742070.9,3759,0,0,0,L,1151911521,0,121.78,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471555842,894139.00
08/18/2016 17:45,2,2.910,ACTIVE,216.22,349.26,59.944,1471556703,"201051344000645","219011344069620",27.65,41.50,0,335.14,396.45,81.5,76.8,0.371,526214.2,526214.2,3743,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556705,894140.00
08/18/2016 17:45,2,2.607,ACTIVE,212.83,361.59,59.933,1471556703,"274151322000085","219011344069620",26.70,46.40,0,330.63,374.81,70.5,66.1,0.495,769808.3,769808.3,3710,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556706,894141.00
08/18/2016 17:45,2,2.971,ACTIVE,216.00,350.77,59.949,1471556703,"201051344000633","219011344069620",27.81,42.50,0,334.54,398.26,83.8,78.9,0.393,517701.3,517701.3,3739,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556707,894142.00
08/18/2016 17:45,2,2.971,ACTIVE,216.45,351.07,59.944,1471556703,"201051344000469","219011344069620",27.97,39.30,0,333.63,399.16,84.1,79.2,0.411,520024.5,520024.5,3755,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556708,894143.00
08/18/2016 17:45,2,2.979,ACTIVE,214.64,347.46,59.944,1471556703,"201051344000646","219011344069620",27.77,42.30,0,328.52,390.74,83.7,78.9,0.393,521050.7,521050.7,3738,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556708,894144.00
08/18/2016 17:45,2,2.748,ACTIVE,213.06,351.67,59.944,1471556703,"274151322000052","219011344069620",27.65,47.50,0,328.82,377.22,77.0,72.3,0.557,789784.1,789784.1,3708,0,0,0,L,1151911521,0,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556709,894145.00
08/18/2016 17:45,2,3.166,ACTIVE,215.32,347.46,59.922,1471556703,"201051344000585","219011344069620",27.99,42.50,0,329.13,389.84,89.8,84.7,0.411,530240.2,530240.2,3735,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556710,894146.00
08/18/2016 17:45,2,2.990,ACTIVE,214.41,345.96,59.933,1471556703,"201051344001230","219011344069620",27.87,40.20,0,328.52,388.34,84.4,79.5,0.393,524347.6,524347.6,3757,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556711,894147.00
08/18/2016 17:45,2,3.018,ACTIVE,215.54,348.96,59.954,1471556703,"201051344000582","219011344069620",27.89,41.30,0,329.73,391.64,85.3,80.4,0.411,517107.3,517107.3,3737,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556712,894148.00
08/18/2016 17:45,2,2.986,ACTIVE,214.64,346.26,59.917,1471556703,"201051344000955","219011344069620",28.09,41.80,0,328.82,388.94,84.9,80.1,0.407,530778.2,530778.2,3745,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556713,894149.00
08/18/2016 17:45,2,1.848,ACTIVE,212.61,412.08,59.938,1471556703,"274151322000094","219011344069620",38.31,47.80,0,333.63,438.53,71.7,67.3,0.495,647303.6,647303.6,3776,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556714,894150.00
08/18/2016 17:45,2,3.174,ACTIVE,216.22,351.67,59.944,1471556703,"201051344000579","219011344069620",27.97,43.60,0,334.54,398.26,90.0,84.9,0.420,534248.8,534248.8,3749,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556715,894151.00
08/18/2016 17:45,2,3.105,ACTIVE,214.64,347.16,59.996,1471556703,"201051344000890","219011344069620",28.05,41.50,0,328.22,390.44,88.3,83.3,0.407,528026.3,528026.3,3739,0,0,0,L,1122011218,0,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556716,894152.00
08/18/2016 17:45,2,3.066,ACTIVE,215.32,347.76,59.886,1471556703,"201051344000438","219011344069620",28.13,41.80,0,329.43,391.64,87.4,82.4,0.420,529555.8,529555.8,3746,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556717,894153.00
08/18/2016 17:45,2,3.055,ACTIVE,214.87,348.36,59.965,1471556703,"201051344000417","219011344069620",28.19,41.80,0,329.43,390.14,87.3,82.3,0.420,520983.9,520983.9,3741,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556718,894154.00
08/18/2016 17:45,2,2.965,ACTIVE,212.61,344.15,59.922,1471556703,"274151322000083","219011344069620",27.61,47.30,0,329.73,378.12,82.9,78.1,0.336,782639.7,782639.7,3719,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556719,894155.00
08/18/2016 17:45,2,3.092,ACTIVE,213.29,346.86,59.954,1471556703,"274151322000076","219011344069620",28.29,47.30,0,330.93,379.32,88.5,83.5,0.345,834904.5,834904.5,3721,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556720,894156.00
08/18/2016 17:45,2,3.217,ACTIVE,215.77,350.47,59.975,1471556703,"201051344000868","219011344069620",27.93,40.00,0,333.63,397.05,91.0,85.9,0.415,518881.3,518881.3,3745,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556721,894157.00
08/18/2016 17:45,2,3.152,ACTIVE,212.83,343.55,59.901,1471556703,"274151322000095","219011344069620",28.21,47.80,0,329.43,378.72,90.0,85.0,0.345,826474.3,826474.3,3727,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556722,894158.00
08/18/2016 17:45,2,3.283,ACTIVE,216.45,357.68,59.965,1471556703,"201051344000988","219011344069620",17.93,40.60,0,334.24,383.23,59.6,55.6,0.517,512697.8,512697.8,3757,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556723,894159.00
08/18/2016 17:45,2,3.262,ACTIVE,215.32,348.36,59.970,1471556703,"201051344001025","219011344069620",28.05,41.50,0,328.82,391.64,92.7,87.5,0.415,529177.2,529177.2,3743,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556724,894160.00
08/18/2016 17:45,2,3.260,ACTIVE,216.67,350.77,59.928,1471556703,"201051344000458","219011344069620",27.85,42.50,0,334.84,397.35,92.0,86.9,0.446,526261.4,526261.4,3740,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556724,894161.00
08/18/2016 17:45,2,3.258,ACTIVE,216.90,352.87,59.970,1471556703,"201051344000853","219011344069620",27.95,41.50,0,335.44,397.96,92.2,87.1,0.438,525440.5,525440.5,3741,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556726,894162.00
08/18/2016 17:45,2,3.227,ACTIVE,214.87,348.06,59.901,1471556703,"201051344000685","219011344069620",27.67,41.50,0,330.33,390.74,90.4,85.4,0.446,528830.5,528830.5,3751,0,0,0,L,1122011218,0,124.04,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556726,894163.00
08/18/2016 17:45,2,3.211,ACTIVE,215.32,348.96,59.975,1471556703,"201051344000917","219011344069620",28.25,41.50,0,327.92,390.44,91.8,86.7,0.424,525775.3,525775.3,3759,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556727,894164.00
08/18/2016 17:45,2,3.238,ACTIVE,215.09,349.26,59.949,1471556703,"201051344001145","219011344069620",28.11,40.40,0,331.23,392.25,92.3,87.1,0.420,530974.7,530974.7,3759,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556728,894165.00
08/18/2016 17:45,2,3.240,ACTIVE,215.77,348.96,59.944,1471556703,"201051344000651","219011344069620",27.91,42.00,0,329.13,391.94,91.6,86.5,0.420,523827.5,523827.5,3739,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556729,894166.00
08/18/2016 17:45,2,2.885,ACTIVE,212.83,358.28,59.944,1471556703,"274151322000088","219011344069620",26.96,46.00,0,329.43,378.12,78.7,74.0,0.535,753952.4,753952.4,3714,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556730,894167.00
08/18/2016 17:45,2,1.957,ACTIVE,213.74,414.79,59.938,1471556703,"274151322000068","219011344069620",38.43,48.00,0,333.93,447.25,76.4,71.8,0.539,647528.3,647528.3,3771,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556731,894168.00
08/18/2016 17:45,2,3.260,ACTIVE,215.09,346.86,59.981,1471556703,"201051344001135","219011344069620",28.11,43.00,0,328.52,390.44,92.8,87.7,0.429,519966.7,519966.7,3737,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556732,894169.00
08/18/2016 17:45,2,3.291,ACTIVE,215.54,350.77,59.907,1471556703,"201051344000594","219011344069620",28.17,43.40,0,332.73,392.55,93.9,88.7,0.442,530651.2,530651.2,3744,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556733,894170.00
08/18/2016 17:45,2,3.307,ACTIVE,215.77,349.56,59.975,1471556703,"201051344001203","219011344069620",27.87,41.00,0,330.33,391.94,93.3,88.1,0.442,527953.8,527953.8,3749,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556734,894171.00
08/18/2016 17:45,2,2.977,ACTIVE,212.61,343.85,59.954,1471556703,"274151322000054","219011344069620",27.00,46.80,0,329.73,380.22,81.4,76.7,0.301,769593.0,769593.0,3711,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556735,894172.00
08/18/2016 17:45,2,3.340,ACTIVE,216.22,350.47,59.938,1471556703,"201051344000867","219011344069620",28.07,42.50,0,334.24,391.94,94.9,89.7,0.438,517959.5,517959.5,3743,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556736,894173.00
08/18/2016 17:45,2,3.156,ACTIVE,215.54,349.26,59.965,1471556703,"201051344001093","219011344069620",28.17,40.20,0,329.73,389.84,90.0,84.9,0.424,525204.4,525204.4,3760,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556737,894174.00
08/18/2016 17:45,2,3.336,ACTIVE,216.22,351.67,59.938,1471556703,"201051344000900","219011344069620",28.37,40.20,0,333.93,397.66,95.9,90.6,0.433,534442.2,534442.2,3755,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556738,894175.00
08/18/2016 17:45,2,3.281,ACTIVE,216.45,351.07,59.965,1471556703,"201051344000648","219011344069620",27.97,41.00,0,335.14,397.96,93.0,87.9,0.446,523883.6,523883.6,3739,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556739,894176.00
08/18/2016 17:45,2,3.311,ACTIVE,216.22,351.37,59.986,1471556703,"201051344000569","219011344069620",28.17,42.00,0,334.24,398.26,94.5,89.2,0.442,534701.4,534701.4,3741,0,0,0,L,1122011218,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556740,894177.00
08/18/2016 17:45,2,3.383,ACTIVE,216.67,351.97,59.938,1471556703,"201051344000983","219011344069620",28.23,43.00,0,333.63,397.05,96.8,91.5,0.460,526903.3,526903.3,3735,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556741,894178.00
08/18/2016 17:45,2,3.379,ACTIVE,216.45,351.37,59.965,1471556703,"201051344001158","219011344069620",27.55,43.00,0,333.93,397.05,94.3,89.1,0.446,519282.0,519282.0,3745,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556742,894179.00
08/18/2016 17:45,2,3.293,ACTIVE,216.67,352.87,59.933,1471556703,"201051344000576","219011344069620",27.97,40.60,0,334.84,397.96,93.3,88.1,0.446,526692.9,526692.9,3744,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556742,894180.00
08/18/2016 17:45,2,2.998,ACTIVE,213.29,343.55,59.944,1471556703,"274151322000087","219011344069620",27.02,53.30,0,330.03,377.82,82.0,77.3,0.287,742079.9,742079.9,3760,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471556743,894181.00
08/18/2016 18:00,2,3.000,ACTIVE,217.13,351.07,59.996,1471557603,"201051344000645","219011344069620",27.06,43.00,0,319.51,398.86,82.1,77.3,0.380,526234.7,526234.7,3744,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557604,894182.00
