ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 18:00,2,2.668,ACTIVE,213.74,346.56,60.002,1471557603,"274151322000085","219011344069620",26.44,47.30,0,330.03,379.92,71.5,67.0,0.491,769825.9,769825.9,3711,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557605,894183.00
08/18/2016 18:00,2,2.992,ACTIVE,216.67,353.47,60.012,1471557603,"201051344000633","219011344069620",27.61,43.00,0,319.81,398.26,83.7,78.8,0.393,517722.1,517722.1,3740,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557606,894184.00
08/18/2016 18:00,2,3.006,ACTIVE,216.90,352.27,60.028,1471557603,"201051344000469","219011344069620",27.35,41.30,0,316.50,399.16,83.3,78.4,0.407,520045.2,520045.2,3756,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557607,894185.00
08/18/2016 18:00,2,3.000,ACTIVE,214.87,347.46,59.959,1471557603,"201051344000646","219011344069620",27.33,43.20,0,316.50,391.94,83.2,78.3,0.402,521071.2,521071.2,3739,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557608,894186.00
08/18/2016 18:00,2,2.762,ACTIVE,213.51,357.98,60.002,1471557603,"274151322000052","219011344069620",27.17,49.30,0,326.12,379.02,76.0,71.4,0.544,789802.9,789802.9,3709,0,0,0,L,1151911521,0,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557609,894187.00
08/18/2016 18:00,2,3.186,ACTIVE,216.00,348.36,60.044,1471557603,"201051344000585","219011344069620",27.17,43.60,0,317.70,390.44,87.7,82.7,0.411,530261.8,530261.8,3736,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557610,894188.00
08/18/2016 18:00,2,2.979,ACTIVE,215.09,346.56,59.986,1471557603,"201051344001230","219011344069620",27.19,41.50,0,318.30,388.94,82.1,77.3,0.384,524367.8,524367.8,3758,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557611,894189.00
08/18/2016 18:00,2,2.994,ACTIVE,216.22,348.66,60.049,1471557603,"201051344000582","219011344069620",27.21,42.50,0,317.70,392.55,82.5,77.7,0.384,517127.6,517127.6,3738,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557612,894190.00
08/18/2016 18:00,2,2.943,ACTIVE,215.09,347.16,60.028,1471557603,"201051344000955","219011344069620",27.43,43.20,0,318.91,390.14,81.8,77.0,0.384,530798.4,530798.4,3746,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557613,894191.00
08/18/2016 18:00,2,1.807,ACTIVE,213.51,403.67,60.018,1471557603,"274151322000094","219011344069620",37.41,48.80,0,372.11,440.64,68.8,64.5,0.482,647320.5,647320.5,3777,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557614,894192.00
08/18/2016 18:00,2,3.068,ACTIVE,216.90,351.07,59.996,1471557603,"201051344000579","219011344069620",27.53,45.30,0,320.11,397.96,85.7,80.8,0.398,534269.9,534269.9,3750,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557615,894193.00
08/18/2016 18:00,2,3.029,ACTIVE,215.32,348.06,60.012,1471557603,"201051344000890","219011344069620",27.21,42.50,0,317.10,391.04,83.5,78.7,0.389,528046.8,528046.8,3740,0,0,0,L,1122011218,0,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557616,894194.00
08/18/2016 18:00,2,2.967,ACTIVE,216.00,348.06,60.023,1471557603,"201051344000438","219011344069620",27.43,43.00,0,318.00,392.25,82.5,77.7,0.384,529576.1,529576.1,3747,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557617,894195.00
08/18/2016 18:00,2,3.010,ACTIVE,215.54,348.06,60.039,1471557603,"201051344000417","219011344069620",26.88,43.40,0,318.61,390.14,82.0,77.2,0.384,521004.0,521004.0,3742,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557618,894196.00
08/18/2016 18:00,2,2.836,ACTIVE,213.74,366.70,60.002,1471557603,"274151322000083","219011344069620",27.06,49.30,0,327.92,378.72,77.7,73.1,0.575,782658.7,782658.7,3720,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557618,894197.00
08/18/2016 18:00,2,2.938,ACTIVE,214.19,343.85,60.002,1471557603,"274151322000076","219011344069620",27.89,48.80,0,329.13,380.22,82.9,78.1,0.314,834924.8,834924.8,3722,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557619,894198.00
08/18/2016 18:00,2,3.045,ACTIVE,216.22,351.37,60.012,1471557603,"201051344000868","219011344069620",27.35,41.30,0,318.30,396.15,84.3,79.5,0.384,518902.1,518902.1,3746,0,0,0,L,1122011218,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557620,894199.00
08/18/2016 18:00,2,2.992,ACTIVE,213.51,344.76,60.023,1471557603,"274151322000095","219011344069620",27.69,49.80,0,328.22,379.62,83.8,79.0,0.314,826494.8,826494.8,3728,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557621,894200.00
08/18/2016 18:00,2,3.021,ACTIVE,216.90,357.68,60.002,1471557603,"201051344000988","219011344069620",17.95,41.30,0,335.44,396.45,54.9,51.1,0.464,512711.1,512711.1,3758,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557622,894201.00
08/18/2016 18:00,2,3.111,ACTIVE,215.77,347.76,59.981,1471557603,"201051344001025","219011344069620",27.19,43.40,0,317.40,391.34,85.7,80.8,0.389,529198.2,529198.2,3744,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557623,894202.00
08/18/2016 18:00,2,3.035,ACTIVE,216.90,351.07,60.007,1471557603,"201051344000458","219011344069620",27.57,44.00,0,318.30,398.26,84.8,79.9,0.411,526282.2,526282.2,3741,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557624,894203.00
08/18/2016 18:00,2,3.074,ACTIVE,217.58,354.67,60.018,1471557603,"201051344000853","219011344069620",27.19,43.60,0,321.01,399.16,84.7,79.8,0.402,525461.3,525461.3,3742,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557625,894204.00
08/18/2016 18:00,2,2.994,ACTIVE,215.54,348.36,60.002,1471557603,"201051344000685","219011344069620",27.55,41.50,0,316.80,391.34,83.5,78.6,0.420,528850.9,528850.9,3752,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557626,894205.00
08/18/2016 18:00,2,3.047,ACTIVE,215.77,348.96,60.023,1471557603,"201051344000917","219011344069620",27.33,42.80,0,318.30,391.64,84.4,79.5,0.393,525795.9,525795.9,3760,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557627,894206.00
08/18/2016 18:00,2,2.994,ACTIVE,215.54,348.66,60.023,1471557603,"201051344001145","219011344069620",27.91,41.30,0,317.40,391.34,84.6,79.7,0.384,530995.4,530995.4,3760,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557627,894207.00
08/18/2016 18:00,2,2.994,ACTIVE,216.22,350.17,60.034,1471557603,"201051344000651","219011344069620",27.65,42.80,0,317.70,392.55,83.8,79.0,0.384,523848.0,523848.0,3740,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557628,894208.00
08/18/2016 18:00,2,2.693,ACTIVE,213.74,361.89,60.028,1471557603,"274151322000088","219011344069620",26.34,46.60,0,327.32,379.32,71.8,67.4,0.491,753970.0,753970.0,3715,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557629,894209.00
08/18/2016 18:00,2,1.809,ACTIVE,214.41,413.89,59.996,1471557603,"274151322000068","219011344069620",37.89,49.30,0,376.01,443.94,69.6,65.2,0.486,647545.2,647545.2,3772,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557630,894210.00
08/18/2016 18:00,2,3.004,ACTIVE,215.32,347.16,60.012,1471557603,"201051344001135","219011344069620",27.61,43.80,0,316.80,391.04,84.0,79.1,0.384,519987.3,519987.3,3738,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557631,894211.00
08/18/2016 18:00,2,3.037,ACTIVE,216.00,350.17,60.018,1471557603,"201051344000594","219011344069620",27.53,44.50,0,317.70,393.45,84.7,79.8,0.393,530672.1,530672.1,3745,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557632,894212.00
08/18/2016 18:00,2,3.018,ACTIVE,216.00,347.46,60.044,1471557603,"201051344001203","219011344069620",27.43,42.00,0,317.10,392.55,83.9,79.1,0.389,527974.5,527974.5,3750,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557633,894213.00
08/18/2016 18:00,2,2.723,ACTIVE,213.29,365.19,60.012,1471557603,"274151322000054","219011344069620",26.34,48.30,0,328.52,380.82,72.6,68.1,0.495,769610.8,769610.8,3712,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557634,894214.00
08/18/2016 18:00,2,3.045,ACTIVE,216.45,350.17,60.039,1471557603,"201051344000867","219011344069620",27.35,43.80,0,318.00,394.95,84.4,79.6,0.380,517980.4,517980.4,3744,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557635,894215.00
08/18/2016 18:00,2,2.809,ACTIVE,216.00,348.66,60.044,1471557603,"201051344001093","219011344069620",27.97,40.60,0,319.51,391.04,79.6,74.9,0.367,525224.2,525224.2,3761,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557636,894216.00
08/18/2016 18:00,2,3.014,ACTIVE,216.67,351.97,59.991,1471557603,"201051344000900","219011344069620",27.71,42.80,0,320.41,397.96,84.7,79.8,0.384,534463.2,534463.2,3756,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557637,894217.00
08/18/2016 18:00,2,2.986,ACTIVE,216.90,351.37,60.018,1471557603,"201051344000648","219011344069620",27.00,42.50,0,318.00,398.86,81.6,76.8,0.389,523903.9,523903.9,3740,0,0,0,L,1122011218,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557638,894218.00
08/18/2016 18:00,2,3.008,ACTIVE,216.90,352.27,59.996,1471557603,"201051344000569","219011344069620",27.12,43.60,0,318.91,397.66,82.6,77.8,0.380,534722.1,534722.1,3742,0,0,0,L,1122011218,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557639,894219.00
08/18/2016 18:00,2,3.057,ACTIVE,217.13,351.97,60.018,1471557603,"201051344000983","219011344069620",27.55,44.50,0,319.81,398.86,85.2,80.3,0.393,526924.5,526924.5,3736,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557640,894220.00
08/18/2016 18:00,2,3.035,ACTIVE,216.90,352.27,60.007,1471557603,"201051344001158","219011344069620",26.90,44.00,0,319.51,398.26,82.8,78.0,0.389,519302.6,519302.6,3746,0,0,0,L,1122011218,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557641,894221.00
08/18/2016 18:00,2,2.975,ACTIVE,217.13,353.47,60.012,1471557603,"201051344000576","219011344069620",27.10,41.80,0,318.61,398.86,81.6,76.8,0.393,526713.2,526713.2,3745,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557642,894222.00
08/18/2016 18:00,2,2.709,ACTIVE,213.29,356.18,60.039,1471557603,"274151322000087","219011344069620",26.28,55.00,0,327.32,379.92,72.0,67.6,0.460,742097.7,742097.7,3761,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471557643,894223.00
08/18/2016 18:15,2,1.367,ACTIVE,215.54,350.77,60.012,1471558503,"201051344000645","219011344069620",26.80,41.50,0,322.81,397.35,37.1,33.9,0.305,526248.5,526248.5,3745,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558504,894224.00
08/18/2016 18:15,2,1.229,ACTIVE,213.29,344.76,59.970,1471558503,"274151322000085","219011344069620",26.32,45.50,0,334.24,377.52,32.7,29.7,0.221,769837.9,769837.9,3712,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558505,894225.00
08/18/2016 18:15,2,1.373,ACTIVE,215.32,351.67,59.970,1471558503,"201051344000633","219011344069620",27.25,41.80,0,319.21,397.66,37.9,34.7,0.305,517736.1,517736.1,3741,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558506,894226.00
08/18/2016 18:15,2,1.363,ACTIVE,215.32,350.77,59.986,1471558503,"201051344000469","219011344069620",27.17,40.40,0,319.81,397.35,37.6,34.4,0.318,520059.1,520059.1,3757,0,0,0,L,1122011218,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558507,894227.00
08/18/2016 18:15,2,1.385,ACTIVE,213.96,347.76,60.002,1471558503,"201051344000646","219011344069620",26.84,42.00,0,316.80,389.84,37.7,34.5,0.309,521085.1,521085.1,3740,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558508,894228.00
08/18/2016 18:15,2,1.291,ACTIVE,212.83,342.05,59.975,1471558503,"274151322000052","219011344069620",26.68,47.00,0,333.33,379.32,34.9,31.7,0.239,789815.6,789815.6,3710,0,0,0,L,1151911521,0,121.78,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558509,894229.00
08/18/2016 18:15,2,1.461,ACTIVE,214.64,347.76,59.991,1471558503,"201051344000585","219011344069620",27.08,42.00,0,319.81,389.24,40.0,36.7,0.314,530276.4,530276.4,3737,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558510,894230.00
08/18/2016 18:15,2,1.328,ACTIVE,214.19,345.96,59.970,1471558503,"201051344001230","219011344069620",27.14,40.20,0,320.11,390.44,36.6,33.4,0.296,524381.4,524381.4,3759,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558511,894231.00
08/18/2016 18:15,2,1.309,ACTIVE,214.64,348.06,59.981,1471558503,"201051344000582","219011344069620",27.41,40.60,0,316.80,392.85,36.4,33.2,0.301,517141.1,517141.1,3739,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558512,894232.00
08/18/2016 18:15,2,1.352,ACTIVE,213.96,346.86,59.949,1471558503,"201051344000955","219011344069620",27.08,42.00,0,318.61,389.84,37.1,33.9,0.305,530811.9,530811.9,3747,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558513,894233.00
08/18/2016 18:15,2,0.830,ACTIVE,213.29,388.34,59.991,1471558503,"274151322000094","219011344069620",35.96,47.30,0,370.60,436.43,30.3,27.3,0.212,647331.7,647331.7,3778,0,0,0,L,1151911521,0,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558514,894234.00
08/18/2016 18:15,2,1.400,ACTIVE,215.09,350.17,59.975,1471558503,"201051344000579","219011344069620",27.10,43.40,0,322.51,396.75,38.5,35.2,0.309,534284.0,534284.0,3751,0,0,0,L,1122011218,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558515,894235.00
08/18/2016 18:15,2,1.348,ACTIVE,214.19,346.86,59.991,1471558503,"201051344000890","219011344069620",27.37,41.50,0,318.91,389.84,37.4,34.2,0.301,528060.6,528060.6,3741,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558516,894236.00
08/18/2016 18:15,2,1.312,ACTIVE,214.64,348.36,59.996,1471558503,"201051344000438","219011344069620",27.41,41.50,0,318.91,391.94,36.5,33.3,0.309,529589.6,529589.6,3748,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558516,894237.00
08/18/2016 18:15,2,1.326,ACTIVE,214.41,347.46,59.991,1471558503,"201051344000417","219011344069620",27.14,41.80,0,319.21,391.64,36.4,33.2,0.296,521017.5,521017.5,3743,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558517,894238.00
08/18/2016 18:15,2,1.268,ACTIVE,212.83,346.86,60.002,1471558503,"274151322000083","219011344069620",26.62,46.60,0,333.03,379.32,34.1,31.0,0.243,782671.4,782671.4,3721,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558518,894239.00
08/18/2016 18:15,2,1.322,ACTIVE,213.51,342.35,59.975,1471558503,"274151322000076","219011344069620",27.47,46.60,0,330.33,380.82,36.8,33.6,0.247,834938.4,834938.4,3723,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558519,894240.00
08/18/2016 18:15,2,1.350,ACTIVE,215.09,349.86,59.954,1471558503,"201051344000868","219011344069620",27.47,40.40,0,320.11,394.65,37.6,34.3,0.296,518916.0,518916.0,3747,0,0,0,L,1122011218,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558520,894241.00
08/18/2016 18:15,2,1.316,ACTIVE,213.29,342.95,59.981,1471558503,"274151322000095","219011344069620",27.23,47.00,0,329.13,378.42,36.4,33.2,0.243,826508.4,826508.4,3729,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558521,894242.00
08/18/2016 18:15,2,1.318,ACTIVE,215.32,348.06,59.996,1471558503,"201051344000988","219011344069620",17.89,40.80,0,335.74,383.83,23.9,21.2,0.203,512719.9,512719.9,3759,0,0,0,L,1122011218,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558522,894243.00
08/18/2016 18:15,2,1.377,ACTIVE,214.41,346.86,59.975,1471558503,"201051344001025","219011344069620",26.92,41.00,0,317.10,390.74,37.6,34.4,0.296,529212.2,529212.2,3745,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558523,894244.00
08/18/2016 18:15,2,1.342,ACTIVE,215.32,349.86,59.991,1471558503,"201051344000458","219011344069620",27.17,42.80,0,323.41,397.05,37.0,33.8,0.314,526296.0,526296.0,3742,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558524,894245.00
08/18/2016 18:15,2,1.359,ACTIVE,215.77,351.07,59.959,1471558503,"201051344000853","219011344069620",26.84,42.50,0,322.51,397.05,37.0,33.8,0.309,525475.0,525475.0,3743,0,0,0,L,1122011218,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558525,894246.00
08/18/2016 18:15,2,1.309,ACTIVE,214.41,347.46,59.959,1471558503,"201051344000685","219011344069620",26.84,40.60,0,318.30,390.44,35.6,32.4,0.309,528864.3,528864.3,3753,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558526,894247.00
08/18/2016 18:15,2,1.307,ACTIVE,214.41,347.76,59.991,1471558503,"201051344000917","219011344069620",27.41,41.00,0,319.81,390.14,36.3,33.1,0.296,525809.6,525809.6,3761,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558526,894248.00
08/18/2016 18:15,2,1.330,ACTIVE,214.41,348.06,60.007,1471558503,"201051344001145","219011344069620",27.19,40.00,0,317.10,390.44,36.7,33.5,0.287,531009.1,531009.1,3761,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558527,894249.00
08/18/2016 18:15,2,1.287,ACTIVE,214.64,348.06,60.002,1471558503,"201051344000651","219011344069620",27.55,41.00,0,320.11,392.25,36.0,32.8,0.292,523861.5,523861.5,3741,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558528,894250.00
08/18/2016 18:15,2,1.205,ACTIVE,212.61,344.45,59.996,1471558503,"274151322000088","219011344069620",25.86,45.00,0,333.03,376.31,31.5,28.5,0.208,753981.6,753981.6,3716,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558529,894251.00
08/18/2016 18:15,2,0.824,ACTIVE,213.74,394.65,59.991,1471558503,"274151322000068","219011344069620",36.96,47.50,0,370.30,433.12,31.1,28.1,0.203,647556.5,647556.5,3773,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558530,894252.00
08/18/2016 18:15,2,1.387,ACTIVE,214.19,346.26,59.933,1471558503,"201051344001135","219011344069620",26.98,41.80,0,318.30,389.54,37.9,34.7,0.301,520001.1,520001.1,3739,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558531,894253.00
08/18/2016 18:15,2,1.350,ACTIVE,214.64,349.56,59.954,1471558503,"201051344000594","219011344069620",27.14,42.80,0,317.10,394.05,37.1,33.9,0.296,530685.8,530685.8,3746,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558532,894254.00
08/18/2016 18:15,2,1.357,ACTIVE,214.64,346.86,60.007,1471558503,"201051344001203","219011344069620",27.10,40.20,0,318.91,391.64,37.3,34.1,0.296,527988.2,527988.2,3751,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558533,894255.00
08/18/2016 18:15,2,1.223,ACTIVE,213.06,341.45,59.981,1471558503,"274151322000054","219011344069620",26.06,46.20,0,333.63,378.12,32.3,29.3,0.217,769622.7,769622.7,3713,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558534,894256.00
08/18/2016 18:15,2,1.367,ACTIVE,215.32,348.66,59.959,1471558503,"201051344000867","219011344069620",27.23,42.00,0,321.01,393.75,37.8,34.5,0.292,517994.3,517994.3,3745,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558535,894257.00
08/18/2016 18:15,2,1.283,ACTIVE,214.64,348.36,59.986,1471558503,"201051344001093","219011344069620",27.08,39.30,0,319.51,391.04,35.1,32.0,0.287,525237.2,525237.2,3762,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558536,894258.00
08/18/2016 18:15,2,1.338,ACTIVE,215.09,350.77,59.996,1471558503,"201051344000900","219011344069620",27.53,41.00,0,319.51,397.05,37.4,34.1,0.301,534477.0,534477.0,3757,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558537,894259.00
08/18/2016 18:15,2,1.322,ACTIVE,215.54,349.86,59.954,1471558503,"201051344000648","219011344069620",26.98,40.60,0,321.01,399.46,36.2,33.0,0.301,523917.2,523917.2,3741,0,0,0,L,1122011218,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558538,894260.00
08/18/2016 18:15,2,1.336,ACTIVE,215.09,349.56,59.986,1471558503,"201051344000569","219011344069620",27.15,42.50,0,319.21,396.15,36.8,33.6,0.296,534735.5,534735.5,3743,0,0,0,L,1122011218,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558538,894261.00
08/18/2016 18:15,2,1.377,ACTIVE,215.32,350.47,59.970,1471558503,"201051344000983","219011344069620",27.37,43.00,0,321.61,397.35,38.2,34.9,0.314,526938.4,526938.4,3737,0,0,0,L,1122011218,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558539,894262.00
08/18/2016 18:15,2,1.348,ACTIVE,215.09,350.17,59.901,1471558503,"201051344001158","219011344069620",26.74,42.50,0,319.51,398.26,36.5,33.4,0.301,519316.1,519316.1,3747,0,0,0,L,1122011218,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558540,894263.00
08/18/2016 18:15,2,1.311,ACTIVE,215.54,350.77,59.970,1471558503,"201051344000576","219011344069620",26.80,40.40,0,322.81,399.76,35.6,32.4,0.296,526726.4,526726.4,3746,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558541,894264.00
08/18/2016 18:15,2,1.213,ACTIVE,213.06,341.75,59.975,1471558503,"274151322000087","219011344069620",25.86,53.00,0,333.33,376.31,31.8,28.8,0.199,742109.4,742109.4,3762,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471558542,894265.00
08/18/2016 18:30,2,1.160,ACTIVE,214.64,347.46,60.028,1471559403,"201051344000645","219011344069620",27.06,40.00,0,336.34,369.70,31.8,28.8,0.261,526256.3,526256.3,3746,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559405,894266.00
08/18/2016 18:30,2,1.047,ACTIVE,212.83,341.15,59.981,1471559403,"274151322000085","219011344069620",26.42,44.00,0,334.24,356.18,28.0,25.1,0.186,769844.7,769844.7,3713,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559406,894267.00
08/18/2016 18:30,2,1.176,ACTIVE,214.41,348.06,59.996,1471559403,"201051344000633","219011344069620",27.37,40.00,0,335.74,370.60,32.6,29.6,0.270,517744.1,517744.1,3742,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559407,894268.00
08/18/2016 18:30,2,1.146,ACTIVE,214.19,346.86,60.028,1471559403,"201051344000469","219011344069620",27.81,38.80,0,335.44,367.90,32.3,29.3,0.274,520067.0,520067.0,3758,0,0,0,L,1122011218,0,121.55,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559408,894269.00
08/18/2016 18:30,2,1.188,ACTIVE,213.74,345.06,60.002,1471559403,"201051344000646","219011344069620",27.02,40.40,0,332.43,364.29,32.5,29.5,0.265,521093.0,521093.0,3741,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559409,894270.00
08/18/2016 18:30,2,1.096,ACTIVE,212.83,342.65,60.007,1471559403,"274151322000052","219011344069620",27.04,45.50,0,333.03,357.38,30.0,27.0,0.203,789822.9,789822.9,3711,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559410,894271.00
08/18/2016 18:30,2,1.230,ACTIVE,214.64,346.26,59.996,1471559403,"201051344000585","219011344069620",27.73,40.20,0,333.63,366.10,34.6,31.4,0.270,530285.0,530285.0,3738,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559411,894272.00
08/18/2016 18:30,2,1.137,ACTIVE,213.96,344.76,60.002,1471559403,"201051344001230","219011344069620",27.57,38.80,0,331.53,363.09,31.8,28.8,0.252,524389.1,524389.1,3760,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559412,894273.00
08/18/2016 18:30,2,1.139,ACTIVE,214.64,346.26,60.007,1471559403,"201051344000582","219011344069620",27.25,38.60,0,333.33,364.89,31.5,28.4,0.256,517148.8,517148.8,3740,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559413,894274.00
08/18/2016 18:30,2,1.174,ACTIVE,213.74,345.36,59.991,1471559403,"201051344000955","219011344069620",27.17,40.20,0,332.73,363.69,32.4,29.3,0.265,530819.8,530819.8,3748,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559413,894275.00
08/18/2016 18:30,2,0.713,ACTIVE,212.83,386.23,59.975,1471559403,"274151322000094","219011344069620",36.02,46.00,0,331.23,420.20,26.1,23.2,0.181,647338.0,647338.0,3779,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559414,894276.00
08/18/2016 18:30,2,1.219,ACTIVE,214.19,346.86,59.970,1471559403,"201051344000579","219011344069620",27.33,41.50,0,335.44,367.90,33.8,30.7,0.265,534292.3,534292.3,3752,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559415,894277.00
08/18/2016 18:30,2,1.180,ACTIVE,214.19,345.36,60.007,1471559403,"201051344000890","219011344069620",27.25,40.20,0,333.33,364.29,32.5,29.5,0.252,528068.6,528068.6,3742,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559416,894278.00
08/18/2016 18:30,2,1.158,ACTIVE,214.41,345.66,59.970,1471559403,"201051344000438","219011344069620",27.15,40.00,0,334.54,365.19,31.9,28.8,0.261,529597.3,529597.3,3749,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559417,894279.00
08/18/2016 18:30,2,1.178,ACTIVE,213.96,345.96,59.975,1471559403,"201051344000417","219011344069620",26.84,40.40,0,332.43,364.29,32.0,29.0,0.265,521025.3,521025.3,3744,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559418,894280.00
08/18/2016 18:30,2,1.072,ACTIVE,212.83,343.85,60.002,1471559403,"274151322000083","219011344069620",27.23,45.30,0,332.43,357.08,29.5,26.6,0.203,782678.6,782678.6,3722,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559419,894281.00
08/18/2016 18:30,2,1.143,ACTIVE,213.29,344.76,59.965,1471559403,"274151322000076","219011344069620",27.61,45.00,0,333.93,359.48,31.9,28.9,0.208,834946.2,834946.2,3724,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559420,894282.00
08/18/2016 18:30,2,1.203,ACTIVE,213.96,346.26,60.007,1471559403,"201051344000868","219011344069620",27.27,39.00,0,334.84,367.30,33.3,30.2,0.261,518924.1,518924.1,3748,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559421,894283.00
08/18/2016 18:30,2,1.131,ACTIVE,213.06,339.95,59.996,1471559403,"274151322000095","219011344069620",27.41,45.50,0,333.63,357.98,31.4,28.4,0.203,826516.1,826516.1,3730,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559422,894284.00
08/18/2016 18:30,2,1.162,ACTIVE,214.19,345.36,60.007,1471559403,"201051344000988","219011344069620",17.95,40.00,0,336.04,361.89,21.2,18.5,0.177,512724.9,512724.9,3760,0,0,0,L,1122011218,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559423,894285.00
08/18/2016 18:30,2,1.186,ACTIVE,214.19,344.76,59.965,1471559403,"201051344001025","219011344069620",27.37,39.30,0,333.33,365.49,32.9,29.8,0.256,529220.2,529220.2,3746,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559424,894286.00
08/18/2016 18:30,2,1.180,ACTIVE,214.19,346.26,59.981,1471559403,"201051344000458","219011344069620",27.15,41.00,0,336.34,367.90,32.5,29.4,0.270,526303.9,526303.9,3743,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559425,894287.00
08/18/2016 18:30,2,1.168,ACTIVE,214.64,347.76,59.917,1471559403,"201051344000853","219011344069620",27.45,40.80,0,336.94,371.51,32.5,29.4,0.265,525483.0,525483.0,3744,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559425,894288.00
08/18/2016 18:30,2,1.129,ACTIVE,214.41,345.96,59.986,1471559403,"201051344000685","219011344069620",27.21,39.30,0,333.03,364.89,31.1,28.1,0.265,528871.9,528871.9,3754,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559426,894289.00
08/18/2016 18:30,2,1.156,ACTIVE,214.19,345.96,60.023,1471559403,"201051344000917","219011344069620",27.21,39.50,0,333.03,364.59,31.9,28.9,0.252,525817.4,525817.4,3762,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559427,894290.00
08/18/2016 18:30,2,1.170,ACTIVE,214.19,345.66,59.928,1471559403,"201051344001145","219011344069620",27.15,38.40,0,333.93,365.19,32.2,29.1,0.252,531017.0,531017.0,3762,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559428,894291.00
08/18/2016 18:30,2,1.139,ACTIVE,214.41,346.26,60.023,1471559403,"201051344000651","219011344069620",27.39,38.80,0,334.24,365.49,31.6,28.6,0.256,523869.2,523869.2,3742,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559429,894292.00
08/18/2016 18:30,2,1.043,ACTIVE,212.16,340.55,59.975,1471559403,"274151322000088","219011344069620",26.20,43.60,0,333.03,355.88,27.7,24.8,0.190,753988.2,753988.2,3717,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559430,894293.00
08/18/2016 18:30,2,0.732,ACTIVE,213.51,394.65,59.970,1471559403,"274151322000068","219011344069620",36.82,46.00,0,331.23,415.09,27.3,24.4,0.172,647563.1,647563.1,3774,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559431,894294.00
08/18/2016 18:30,2,1.211,ACTIVE,213.96,344.76,59.949,1471559403,"201051344001135","219011344069620",27.39,39.80,0,333.33,364.29,33.7,30.6,0.256,520009.3,520009.3,3740,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559432,894295.00
08/18/2016 18:30,2,1.184,ACTIVE,213.74,346.56,59.970,1471559403,"201051344000594","219011344069620",27.53,41.00,0,334.24,367.30,33.0,29.9,0.265,530693.8,530693.8,3747,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559433,894296.00
08/18/2016 18:30,2,1.180,ACTIVE,214.41,345.36,59.954,1471559403,"201051344001203","219011344069620",27.57,38.60,0,333.63,366.10,33.0,29.9,0.261,527996.2,527996.2,3752,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559434,894297.00
08/18/2016 18:30,2,1.062,ACTIVE,213.06,347.16,60.002,1471559403,"274151322000054","219011344069620",26.52,44.80,0,333.33,357.08,28.6,25.6,0.199,769629.5,769629.5,3714,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559435,894298.00
08/18/2016 18:30,2,1.189,ACTIVE,214.19,346.26,59.981,1471559403,"201051344000867","219011344069620",27.83,40.40,0,334.84,367.30,33.6,30.5,0.265,518002.4,518002.4,3746,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559436,894299.00
08/18/2016 18:30,2,1.133,ACTIVE,214.41,345.96,59.928,1471559403,"201051344001093","219011344069620",27.31,37.80,0,333.33,364.29,31.4,28.4,0.247,525244.8,525244.8,3763,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559437,894300.00
08/18/2016 18:30,2,1.191,ACTIVE,213.96,346.86,60.007,1471559403,"201051344000900","219011344069620",27.43,39.80,0,334.54,368.50,33.2,30.1,0.265,534485.1,534485.1,3758,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559438,894301.00
08/18/2016 18:30,2,1.158,ACTIVE,214.41,346.56,59.965,1471559403,"201051344000648","219011344069620",27.37,39.00,0,336.34,368.80,32.1,29.1,0.261,523925.0,523925.0,3742,0,0,0,L,1122011218,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559439,894302.00
08/18/2016 18:30,2,1.174,ACTIVE,214.19,346.56,60.002,1471559403,"201051344000569","219011344069620",27.51,40.80,0,335.14,367.60,32.7,29.6,0.265,534743.5,534743.5,3744,0,0,0,L,1122011218,0,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559439,894303.00
08/18/2016 18:30,2,1.227,ACTIVE,214.41,346.56,59.975,1471559403,"201051344000983","219011344069620",27.43,41.30,0,335.74,368.20,34.1,31.0,0.274,526946.7,526946.7,3738,0,0,0,L,1122011218,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559440,894304.00
08/18/2016 18:30,2,1.186,ACTIVE,214.19,346.86,59.970,1471559403,"201051344001158","219011344069620",27.12,40.80,0,335.74,367.30,32.6,29.5,0.270,519324.0,519324.0,3748,0,0,0,L,1122011218,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559441,894305.00
08/18/2016 18:30,2,1.154,ACTIVE,214.64,348.36,59.970,1471559403,"201051344000576","219011344069620",26.98,38.80,0,336.34,370.60,31.6,28.5,0.261,526734.1,526734.1,3747,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559442,894306.00
08/18/2016 18:30,2,1.061,ACTIVE,212.61,340.85,59.965,1471559403,"274151322000087","219011344069620",26.22,50.80,0,333.33,356.18,28.2,25.3,0.177,742116.1,742116.1,3763,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471559443,894307.00
08/18/2016 18:45,2,1.123,ACTIVE,213.29,345.06,59.996,1471560304,"201051344000645","219011344069620",27.51,37.80,0,334.84,362.19,31.3,28.3,0.256,526263.6,526263.6,3747,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560305,894308.00
08/18/2016 18:45,2,1.012,ACTIVE,211.70,343.55,59.996,1471560304,"274151322000085","219011344069620",26.80,41.80,0,331.23,353.47,27.5,24.6,0.181,769851.0,769851.0,3714,0,0,0,L,1151911521,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560306,894309.00
08/18/2016 18:45,2,1.143,ACTIVE,213.06,346.56,59.991,1471560304,"201051344000633","219011344069620",27.63,37.50,0,333.03,364.59,32.0,29.0,0.265,517751.6,517751.6,3743,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560307,894310.00
08/18/2016 18:45,2,1.131,ACTIVE,213.06,345.06,59.970,1471560304,"201051344000469","219011344069620",27.81,36.30,0,333.33,362.19,31.8,28.8,0.274,520074.5,520074.5,3759,0,0,0,L,1122011218,0,121.10,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560308,894311.00
08/18/2016 18:45,2,1.139,ACTIVE,212.61,343.55,59.981,1471560304,"201051344000646","219011344069620",27.71,37.30,0,331.83,359.78,32.0,29.0,0.256,521100.5,521100.5,3742,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560309,894312.00
08/18/2016 18:45,2,1.059,ACTIVE,211.70,344.76,59.938,1471560304,"274151322000052","219011344069620",27.37,43.00,0,330.33,354.67,29.4,26.4,0.199,789829.7,789829.7,3712,0,0,0,L,1151911521,0,121.33,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560310,894313.00
08/18/2016 18:45,2,1.205,ACTIVE,213.29,344.45,60.028,1471560304,"201051344000585","219011344069620",27.69,37.50,0,332.73,360.69,33.8,30.7,0.256,530292.9,530292.9,3739,0,0,0,L,1122011218,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560311,894314.00
08/18/2016 18:45,2,1.115,ACTIVE,212.61,342.05,59.965,1471560304,"201051344001230","219011344069620",27.65,35.20,0,330.03,358.58,31.2,28.2,0.247,524396.4,524396.4,3761,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560312,894315.00
08/18/2016 18:45,2,1.100,ACTIVE,213.29,343.85,60.012,1471560304,"201051344000582","219011344069620",27.75,36.80,0,332.73,360.38,30.9,27.9,0.252,517156.0,517156.0,3741,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560312,894316.00
08/18/2016 18:45,2,1.141,ACTIVE,212.61,343.25,59.970,1471560304,"201051344000955","219011344069620",27.55,37.50,0,330.03,359.48,31.8,28.8,0.261,530827.2,530827.2,3749,0,0,0,L,1122011218,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560313,894317.00
08/18/2016 18:45,2,0.650,ACTIVE,211.93,408.78,59.986,1471560304,"274151322000094","219011344069620",37.99,43.80,0,332.13,422.00,25.5,22.7,0.168,647343.9,647343.9,3780,0,0,0,L,1151911521,0,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560314,894318.00
08/18/2016 18:45,2,1.184,ACTIVE,212.83,344.76,60.002,1471560304,"201051344000579","219011344069620",27.75,38.20,0,333.63,362.49,33.3,30.2,0.261,534300.1,534300.1,3753,0,0,0,L,1122011218,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560315,894319.00
08/18/2016 18:45,2,1.146,ACTIVE,212.61,342.95,59.965,1471560304,"201051344000890","219011344069620",27.63,36.80,0,331.23,360.38,32.1,29.1,0.252,528076.1,528076.1,3743,0,0,0,L,1122011218,0,122.01,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560316,894320.00
08/18/2016 18:45,2,1.111,ACTIVE,213.06,344.15,59.970,1471560304,"201051344000438","219011344069620",27.91,37.30,0,333.03,361.59,31.4,28.4,0.261,529604.7,529604.7,3750,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560317,894321.00
08/18/2016 18:45,2,1.131,ACTIVE,213.06,343.85,60.007,1471560304,"201051344000417","219011344069620",27.59,37.30,0,332.13,360.08,31.6,28.6,0.261,521032.6,521032.6,3745,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560318,894322.00
08/18/2016 18:45,2,1.043,ACTIVE,211.70,341.15,59.991,1471560304,"274151322000083","219011344069620",27.21,42.50,0,330.33,354.07,28.8,25.8,0.199,782685.3,782685.3,3723,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560319,894323.00
08/18/2016 18:45,2,1.109,ACTIVE,212.38,341.45,59.996,1471560304,"274151322000076","219011344069620",27.71,42.50,0,332.73,355.58,31.2,28.2,0.221,834953.5,834953.5,3725,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560320,894324.00
08/18/2016 18:45,2,1.158,ACTIVE,212.61,344.15,59.954,1471560304,"201051344000868","219011344069620",27.69,36.50,0,333.33,361.59,32.5,29.4,0.256,518931.7,518931.7,3749,0,0,0,L,1122011218,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560321,894325.00
08/18/2016 18:45,2,1.098,ACTIVE,211.70,341.45,59.965,1471560304,"274151322000095","219011344069620",27.53,42.50,0,330.63,354.97,30.6,27.6,0.194,826523.3,826523.3,3731,0,0,0,L,1151911521,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560322,894326.00
