ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 18:45,2,1.135,ACTIVE,212.83,342.65,59.949,1471560304,"201051344000988","219011344069620",18.07,37.00,0,333.33,357.08,20.8,18.1,0.172,512729.5,512729.5,3761,0,0,0,L,1122011218,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560322,894327.00
08/18/2016 18:45,2,1.148,ACTIVE,212.83,343.25,59.996,1471560304,"201051344001025","219011344069620",27.67,37.00,0,333.03,360.38,32.2,29.2,0.252,529227.8,529227.8,3747,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560323,894328.00
08/18/2016 18:45,2,1.141,ACTIVE,213.29,345.36,59.965,1471560304,"201051344000853","219011344069620",27.53,37.80,0,335.44,363.39,31.9,28.8,0.256,525490.4,525490.4,3745,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560325,894329.00
08/18/2016 18:45,2,1.092,ACTIVE,213.06,345.06,60.007,1471560304,"201051344000685","219011344069620",27.63,36.00,0,333.33,360.99,30.6,27.6,0.256,528879.0,528879.0,3755,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560326,894330.00
08/18/2016 18:45,2,1.115,ACTIVE,213.06,343.85,59.986,1471560304,"201051344000917","219011344069620",27.65,37.50,0,332.13,360.08,31.3,28.3,0.252,525824.7,525824.7,3763,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560327,894331.00
08/18/2016 18:45,2,1.119,ACTIVE,213.06,343.85,59.949,1471560304,"201051344001145","219011344069620",27.85,35.40,0,333.03,360.69,31.6,28.6,0.243,531024.3,531024.3,3763,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560328,894332.00
08/18/2016 18:45,2,1.117,ACTIVE,213.29,344.15,59.954,1471560304,"201051344000651","219011344069620",27.35,37.30,0,333.93,362.19,30.9,27.9,0.252,523876.4,523876.4,3743,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560329,894333.00
08/18/2016 18:45,2,0.998,ACTIVE,211.25,338.44,59.986,1471560304,"274151322000088","219011344069620",26.72,41.30,0,330.33,353.17,27.0,24.2,0.177,753994.5,753994.5,3718,0,0,0,L,1151911521,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560330,894334.00
08/18/2016 18:45,2,0.676,ACTIVE,212.38,406.07,59.965,1471560304,"274151322000068","219011344069620",38.15,43.60,0,332.43,420.80,25.5,22.7,0.159,647569.2,647569.2,3775,0,0,0,L,1151911521,0,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560331,894335.00
08/18/2016 18:45,2,1.158,ACTIVE,212.61,342.35,59.959,1471560304,"201051344001135","219011344069620",27.93,37.80,0,332.73,359.78,32.8,29.7,0.256,520017.0,520017.0,3741,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560331,894336.00
08/18/2016 18:45,2,1.143,ACTIVE,212.16,343.55,60.002,1471560304,"201051344000594","219011344069620",27.91,38.00,0,332.13,361.59,32.4,29.3,0.265,530701.4,530701.4,3748,0,0,0,L,1122011218,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560332,894337.00
08/18/2016 18:45,2,1.139,ACTIVE,213.29,342.95,60.023,1471560304,"201051344001203","219011344069620",27.81,36.30,0,333.33,361.89,32.1,29.1,0.256,528003.7,528003.7,3753,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560333,894338.00
08/18/2016 18:45,2,1.020,ACTIVE,211.48,338.44,59.981,1471560304,"274151322000054","219011344069620",26.92,42.50,0,330.63,354.07,27.8,24.9,0.181,769636.0,769636.0,3715,0,0,0,L,1151911521,0,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560334,894339.00
08/18/2016 18:45,2,1.160,ACTIVE,212.83,343.25,59.981,1471560304,"201051344000867","219011344069620",27.87,38.00,0,333.33,361.29,32.8,29.7,0.256,518010.1,518010.1,3747,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560335,894340.00
08/18/2016 18:45,2,1.094,ACTIVE,213.06,343.55,59.986,1471560304,"201051344001093","219011344069620",27.75,35.40,0,333.03,359.78,30.8,27.8,0.239,525252.0,525252.0,3764,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560336,894341.00
08/18/2016 18:45,2,1.152,ACTIVE,212.61,344.76,59.949,1471560304,"201051344000900","219011344069620",27.55,37.00,0,333.33,363.09,32.2,29.1,0.256,534492.6,534492.6,3759,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560338,894342.00
08/18/2016 18:45,2,1.111,ACTIVE,213.06,344.15,59.959,1471560304,"201051344000648","219011344069620",27.85,36.50,0,334.24,362.79,31.4,28.4,0.256,523932.3,523932.3,3743,0,0,0,L,1122011218,0,121.10,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560338,894343.00
08/18/2016 18:45,2,1.150,ACTIVE,212.61,344.15,59.959,1471560304,"201051344000569","219011344069620",27.39,38.40,0,334.24,361.89,32.0,28.9,0.256,534751.0,534751.0,3745,0,0,0,L,1122011218,0,120.88,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560339,894344.00
08/18/2016 18:45,2,1.180,ACTIVE,212.61,344.15,59.965,1471560304,"201051344000983","219011344069620",27.69,38.60,0,333.63,362.49,33.1,30.1,0.252,526954.5,526954.5,3739,0,0,0,L,1122011218,0,121.33,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560340,894345.00
08/18/2016 18:45,2,1.139,ACTIVE,212.61,343.85,59.975,1471560304,"201051344001158","219011344069620",27.59,37.80,0,333.63,362.19,31.9,28.8,0.256,519331.4,519331.4,3749,0,0,0,L,1122011218,0,121.10,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560341,894346.00
08/18/2016 18:45,2,1.105,ACTIVE,213.29,345.36,59.975,1471560304,"201051344000576","219011344069620",27.57,36.50,0,334.84,362.79,30.9,27.9,0.252,526741.3,526741.3,3748,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560342,894347.00
08/18/2016 18:45,2,1.029,ACTIVE,211.70,341.45,59.959,1471560304,"274151322000087","219011344069620",26.40,48.50,0,330.93,353.47,27.5,24.6,0.164,742122.5,742122.5,3764,0,0,0,L,1151911521,0,122.01,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560343,894348.00
08/18/2016 18:45,2,1.125,ACTIVE,212.83,343.85,59.981,1471560304,"201051344000458","219011344069620",27.91,38.40,0,332.73,359.18,31.8,28.8,0.265,526311.5,526311.5,3745,0,0,0,L,1122011218,1,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471560344,894349.00
08/18/2016 19:00,2,1.029,ACTIVE,213.74,344.76,59.996,1471561204,"201051344000645","219011344069620",27.65,35.80,0,332.73,360.08,28.9,25.9,0.230,526270.2,526270.2,3748,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561205,894350.00
08/18/2016 19:00,2,0.928,ACTIVE,212.16,342.35,60.007,1471561204,"274151322000085","219011344069620",26.70,39.80,0,333.03,350.47,25.1,22.3,0.159,769856.7,769856.7,3715,0,0,0,L,1151911521,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561206,894351.00
08/18/2016 19:00,2,1.057,ACTIVE,213.51,345.36,60.002,1471561204,"201051344000633","219011344069620",27.71,35.40,0,331.83,360.99,29.7,26.7,0.243,517758.3,517758.3,3744,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561207,894352.00
08/18/2016 19:00,2,1.039,ACTIVE,213.51,344.76,60.002,1471561204,"201051344000469","219011344069620",27.97,34.30,0,330.93,360.38,29.5,26.5,0.243,520081.2,520081.2,3760,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561208,894353.00
08/18/2016 19:00,2,1.051,ACTIVE,213.06,343.85,59.996,1471561204,"201051344000646","219011344069620",27.87,35.20,0,329.73,357.98,29.7,26.7,0.239,521107.2,521107.2,3743,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561209,894354.00
08/18/2016 19:00,2,0.979,ACTIVE,211.93,338.74,59.986,1471561204,"274151322000052","219011344069620",27.29,40.60,0,330.03,351.97,27.0,24.2,0.181,789835.8,789835.8,3713,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561210,894355.00
08/18/2016 19:00,2,1.117,ACTIVE,213.74,344.45,60.002,1471561204,"201051344000585","219011344069620",27.91,35.40,0,330.93,357.98,31.6,28.6,0.243,530300.0,530300.0,3740,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561211,894356.00
08/18/2016 19:00,2,1.010,ACTIVE,213.29,342.35,60.007,1471561204,"201051344001230","219011344069620",28.23,33.00,0,329.13,356.78,28.9,26.0,0.217,524403.0,524403.0,3762,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561211,894357.00
08/18/2016 19:00,2,1.027,ACTIVE,213.96,343.85,59.986,1471561204,"201051344000582","219011344069620",27.47,35.00,0,330.63,358.28,28.6,25.7,0.230,517162.5,517162.5,3742,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561213,894358.00
08/18/2016 19:00,2,1.047,ACTIVE,213.06,342.65,59.996,1471561204,"201051344000955","219011344069620",27.83,35.40,0,329.13,357.08,29.5,26.5,0.239,530833.9,530833.9,3750,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561213,894359.00
08/18/2016 19:00,2,0.621,ACTIVE,212.16,399.46,59.981,1471561204,"274151322000094","219011344069620",37.11,41.30,0,330.63,420.50,23.2,20.4,0.159,647349.1,647349.1,3781,0,0,0,L,1151911521,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561214,894360.00
08/18/2016 19:00,2,1.082,ACTIVE,213.29,344.15,60.044,1471561204,"201051344000579","219011344069620",28.17,35.20,0,331.23,360.08,30.9,27.9,0.239,534307.1,534307.1,3754,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561215,894361.00
08/18/2016 19:00,2,1.059,ACTIVE,213.29,343.25,59.996,1471561204,"201051344000890","219011344069620",27.83,34.80,0,330.03,358.88,29.9,27.0,0.230,528082.8,528082.8,3744,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561216,894362.00
08/18/2016 19:00,2,1.016,ACTIVE,213.74,344.15,59.981,1471561204,"201051344000438","219011344069620",28.31,35.00,0,331.53,359.18,29.2,26.2,0.239,529611.3,529611.3,3751,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561217,894363.00
08/18/2016 19:00,2,1.061,ACTIVE,213.51,343.85,59.991,1471561204,"201051344000417","219011344069620",27.43,35.20,0,330.03,357.68,29.5,26.5,0.225,521039.2,521039.2,3746,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561218,894364.00
08/18/2016 19:00,2,0.951,ACTIVE,211.93,342.65,59.996,1471561204,"274151322000083","219011344069620",27.59,40.40,0,331.23,351.37,26.6,23.8,0.190,782691.2,782691.2,3724,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561219,894365.00
08/18/2016 19:00,2,1.021,ACTIVE,212.38,343.55,59.991,1471561204,"274151322000076","219011344069620",27.79,40.20,0,333.33,352.87,28.8,25.9,0.203,834960.0,834960.0,3726,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561220,894366.00
08/18/2016 19:00,2,1.090,ACTIVE,213.06,343.85,59.996,1471561204,"201051344000868","219011344069620",27.37,34.80,0,330.93,359.18,30.2,27.3,0.234,518938.5,518938.5,3750,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561221,894367.00
08/18/2016 19:00,2,1.008,ACTIVE,211.93,338.44,59.996,1471561204,"274151322000095","219011344069620",27.75,40.00,0,330.03,351.67,28.4,25.4,0.186,826529.7,826529.7,3732,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561222,894368.00
08/18/2016 19:00,2,1.045,ACTIVE,213.29,343.25,59.991,1471561204,"201051344000988","219011344069620",18.19,35.00,0,331.53,354.37,19.3,16.7,0.155,512733.7,512733.7,3762,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561223,894369.00
08/18/2016 19:00,2,1.080,ACTIVE,213.29,342.95,60.018,1471561204,"201051344001025","219011344069620",27.39,35.20,0,330.93,358.88,29.9,27.0,0.234,529234.5,529234.5,3748,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561224,894370.00
08/18/2016 19:00,2,1.053,ACTIVE,213.51,343.55,59.991,1471561204,"201051344000458","219011344069620",27.75,36.30,0,331.83,360.38,29.6,26.7,0.247,526318.1,526318.1,3746,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561225,894371.00
08/18/2016 19:00,2,1.053,ACTIVE,213.96,345.66,60.018,1471561204,"201051344000853","219011344069620",27.77,35.40,0,332.43,361.29,29.6,26.7,0.239,525497.1,525497.1,3746,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561225,894372.00
08/18/2016 19:00,2,1.020,ACTIVE,213.74,344.76,59.996,1471561204,"201051344000685","219011344069620",27.65,34.00,0,330.93,358.88,28.6,25.7,0.234,528885.4,528885.4,3756,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561226,894373.00
08/18/2016 19:00,2,1.037,ACTIVE,213.51,343.85,60.002,1471561204,"201051344000917","219011344069620",27.75,35.60,0,330.93,358.28,29.1,26.2,0.230,525831.2,525831.2,3764,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561227,894374.00
08/18/2016 19:00,2,1.049,ACTIVE,213.51,343.55,60.002,1471561204,"201051344001145","219011344069620",27.65,33.30,0,332.13,358.88,29.4,26.4,0.225,531030.9,531030.9,3764,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561228,894375.00
08/18/2016 19:00,2,1.041,ACTIVE,213.74,344.15,59.986,1471561204,"201051344000651","219011344069620",27.29,35.60,0,331.23,358.28,28.8,25.9,0.230,523882.9,523882.9,3744,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561229,894376.00
08/18/2016 19:00,2,0.922,ACTIVE,211.48,340.55,59.996,1471561204,"274151322000088","219011344069620",26.74,39.30,0,330.33,350.47,25.0,22.2,0.155,754000.1,754000.1,3719,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561230,894377.00
08/18/2016 19:00,2,0.666,ACTIVE,212.61,388.94,59.970,1471561204,"274151322000068","219011344069620",36.30,41.80,0,330.93,420.50,24.4,21.6,0.159,647574.6,647574.6,3776,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561231,894378.00
08/18/2016 19:00,2,1.080,ACTIVE,213.29,342.65,60.002,1471561204,"201051344001135","219011344069620",28.05,35.60,0,331.23,357.68,30.7,27.7,0.239,520023.9,520023.9,3742,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561232,894379.00
08/18/2016 19:00,2,1.076,ACTIVE,213.06,344.15,60.039,1471561204,"201051344000594","219011344069620",27.61,35.40,0,330.03,359.48,30.1,27.1,0.239,530708.2,530708.2,3749,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561233,894380.00
08/18/2016 19:00,2,1.064,ACTIVE,213.74,342.35,59.996,1471561204,"201051344001203","219011344069620",27.67,34.50,0,331.53,359.48,29.8,26.9,0.239,528010.5,528010.5,3754,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561234,894381.00
08/18/2016 19:00,2,0.957,ACTIVE,212.16,342.05,59.991,1471561204,"274151322000054","219011344069620",26.52,40.40,0,330.63,351.07,25.7,22.9,0.168,769641.7,769641.7,3716,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561235,894382.00
08/18/2016 19:00,2,1.076,ACTIVE,213.29,343.25,60.002,1471561204,"201051344000867","219011344069620",27.95,35.80,0,330.93,358.58,30.5,27.5,0.230,518017.0,518017.0,3748,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561236,894383.00
08/18/2016 19:00,2,1.018,ACTIVE,213.74,344.45,60.007,1471561204,"201051344001093","219011344069620",27.65,33.80,0,331.23,357.98,28.6,25.6,0.221,525258.4,525258.4,3765,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561237,894384.00
08/18/2016 19:00,2,1.059,ACTIVE,213.29,345.06,60.002,1471561204,"201051344000900","219011344069620",27.73,35.20,0,331.23,358.88,29.8,26.8,0.230,534499.4,534499.4,3760,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561238,894385.00
08/18/2016 19:00,2,1.037,ACTIVE,213.74,344.45,60.028,1471561204,"201051344000648","219011344069620",27.81,34.80,0,332.13,359.18,29.2,26.3,0.239,523938.9,523938.9,3744,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561238,894386.00
08/18/2016 19:00,2,1.055,ACTIVE,213.51,344.15,59.996,1471561204,"201051344000569","219011344069620",27.85,36.00,0,331.53,359.18,29.7,26.8,0.234,534757.7,534757.7,3746,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561239,894387.00
08/18/2016 19:00,2,1.090,ACTIVE,213.51,344.15,59.996,1471561204,"201051344000983","219011344069620",28.01,36.30,0,331.53,359.48,30.9,27.9,0.243,526961.5,526961.5,3740,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561240,894388.00
08/18/2016 19:00,2,1.057,ACTIVE,213.29,344.15,59.996,1471561204,"201051344001158","219011344069620",27.69,35.40,0,330.63,359.18,29.7,26.7,0.243,519338.1,519338.1,3750,0,0,0,L,1122011218,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561241,894389.00
08/18/2016 19:00,2,1.033,ACTIVE,213.74,345.36,60.002,1471561204,"201051344000576","219011344069620",27.49,34.80,0,332.43,359.78,28.8,25.9,0.230,526747.8,526747.8,3749,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561242,894390.00
08/18/2016 19:00,2,0.943,ACTIVE,212.38,340.55,59.986,1471561204,"274151322000087","219011344069620",26.66,46.20,0,331.23,350.47,25.5,22.7,0.150,742128.2,742128.2,3765,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471561243,894391.00
08/18/2016 19:15,2,1.420,ACTIVE,214.19,348.06,59.986,1471562104,"201051344000645","219011344069620",27.71,35.00,0,332.43,367.00,39.9,36.6,0.327,526278.3,526278.3,3749,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562105,894392.00
08/18/2016 19:15,2,1.219,ACTIVE,212.38,345.06,59.970,1471562104,"274151322000085","219011344069620",26.92,38.40,0,332.73,354.37,33.2,30.1,0.221,769863.4,769863.4,3716,0,0,0,L,1151911521,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562106,894393.00
08/18/2016 19:15,2,1.436,ACTIVE,214.19,349.26,59.975,1471562104,"201051344000633","219011344069620",28.05,34.30,0,332.13,367.60,40.8,37.5,0.336,517766.7,517766.7,3745,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562106,894394.00
08/18/2016 19:15,2,1.432,ACTIVE,213.96,348.36,59.949,1471562104,"201051344000469","219011344069620",27.75,33.30,0,330.93,367.30,40.3,37.0,0.340,520089.5,520089.5,3761,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562108,894395.00
08/18/2016 19:15,2,1.398,ACTIVE,213.74,347.16,59.917,1471562104,"201051344000646","219011344069620",28.57,33.80,0,330.63,364.89,40.4,37.1,0.327,521115.6,521115.6,3744,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562109,894396.00
08/18/2016 19:15,2,1.299,ACTIVE,212.16,346.86,59.965,1471562104,"274151322000052","219011344069620",27.69,38.80,0,331.23,356.78,36.4,33.2,0.247,789843.2,789843.2,3714,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562110,894397.00
08/18/2016 19:15,2,1.547,ACTIVE,214.19,347.46,59.954,1471562104,"201051344000585","219011344069620",27.95,34.30,0,332.13,367.00,43.8,40.4,0.345,530309.1,530309.1,3741,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562110,894398.00
08/18/2016 19:15,2,1.377,ACTIVE,213.74,345.36,59.944,1471562104,"201051344001230","219011344069620",28.13,32.20,0,328.52,363.09,39.3,36.0,0.318,524411.1,524411.1,3763,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562111,894399.00
08/18/2016 19:15,2,1.408,ACTIVE,214.41,347.46,59.938,1471562104,"201051344000582","219011344069620",27.61,34.30,0,332.13,365.80,39.4,36.1,0.323,517170.6,517170.6,3743,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562112,894400.00
08/18/2016 19:15,2,1.391,ACTIVE,213.51,345.96,59.933,1471562104,"201051344000955","219011344069620",28.01,34.50,0,331.23,363.39,39.5,36.2,0.327,530842.1,530842.1,3751,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562113,894401.00
08/18/2016 19:15,2,0.832,ACTIVE,212.61,400.36,59.965,1471562104,"274151322000094","219011344069620",36.90,40.00,0,330.63,426.51,30.9,27.9,0.212,647355.4,647355.4,3782,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562114,894402.00
08/18/2016 19:15,2,1.480,ACTIVE,213.96,348.06,59.896,1471562104,"201051344000579","219011344069620",27.93,33.80,0,332.43,367.90,41.9,38.5,0.340,534315.8,534315.8,3755,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562115,894403.00
08/18/2016 19:15,2,1.430,ACTIVE,213.74,345.96,59.965,1471562104,"201051344000890","219011344069620",27.71,33.30,0,331.23,365.19,40.2,36.8,0.323,528091.2,528091.2,3745,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562116,894404.00
08/18/2016 19:15,2,1.373,ACTIVE,213.96,346.86,59.981,1471562104,"201051344000438","219011344069620",28.25,34.00,0,331.83,365.49,39.4,36.1,0.331,529619.5,529619.5,3752,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562117,894405.00
08/18/2016 19:15,2,1.418,ACTIVE,213.96,346.86,59.991,1471562104,"201051344000417","219011344069620",27.63,34.00,0,332.13,364.29,39.7,36.4,0.327,521047.5,521047.5,3747,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562118,894406.00
08/18/2016 19:15,2,1.289,ACTIVE,212.16,347.46,59.938,1471562104,"274151322000083","219011344069620",27.75,38.60,0,330.33,356.48,36.3,33.1,0.261,782698.8,782698.8,3725,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562119,894407.00
08/18/2016 19:15,2,1.352,ACTIVE,212.83,342.65,59.917,1471562104,"274151322000076","219011344069620",28.25,38.80,0,333.33,357.98,38.6,35.4,0.261,834968.0,834968.0,3727,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562120,894408.00
08/18/2016 19:15,2,1.441,ACTIVE,213.51,347.46,60.007,1471562104,"201051344000868","219011344069620",27.83,33.80,0,331.53,365.80,40.6,37.3,0.323,518947.0,518947.0,3751,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562120,894409.00
08/18/2016 19:15,2,1.320,ACTIVE,212.38,341.15,59.959,1471562104,"274151322000095","219011344069620",28.07,38.40,0,330.93,357.38,37.5,34.3,0.252,826537.6,826537.6,3733,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562121,894410.00
08/18/2016 19:15,2,1.414,ACTIVE,213.74,345.96,59.949,1471562104,"201051344000988","219011344069620",18.37,33.80,0,331.83,359.18,26.3,23.5,0.212,512739.1,512739.1,3763,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562122,894411.00
08/18/2016 19:15,2,1.443,ACTIVE,213.96,346.26,59.959,1471562104,"201051344001025","219011344069620",27.97,33.80,0,331.23,366.10,40.9,37.6,0.327,529243.0,529243.0,3749,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562123,894412.00
08/18/2016 19:15,2,1.443,ACTIVE,213.96,347.76,59.975,1471562104,"201051344000458","219011344069620",27.63,35.40,0,333.03,367.30,40.4,37.1,0.345,526326.5,526326.5,3747,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562124,894413.00
08/18/2016 19:15,2,1.443,ACTIVE,214.64,348.96,59.981,1471562104,"201051344000853","219011344069620",27.55,34.80,0,332.73,368.50,40.4,37.0,0.331,525505.5,525505.5,3747,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562125,894414.00
08/18/2016 19:15,2,1.359,ACTIVE,214.19,347.16,59.996,1471562104,"201051344000685","219011344069620",28.27,32.80,0,331.53,365.19,39.0,35.7,0.340,528893.6,528893.6,3757,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562126,894415.00
08/18/2016 19:15,2,1.406,ACTIVE,214.19,346.86,59.970,1471562104,"201051344000917","219011344069620",28.01,34.80,0,331.53,365.19,40.0,36.6,0.327,525839.5,525839.5,3765,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562127,894416.00
08/18/2016 19:15,2,1.391,ACTIVE,214.19,347.46,59.949,1471562104,"201051344001145","219011344069620",28.31,32.40,0,332.13,365.80,39.9,36.6,0.314,531039.3,531039.3,3765,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562128,894417.00
08/18/2016 19:15,2,1.395,ACTIVE,214.41,348.06,59.986,1471562104,"201051344000651","219011344069620",27.87,34.80,0,332.13,366.10,39.5,36.2,0.323,523891.1,523891.1,3745,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562129,894418.00
08/18/2016 19:15,2,1.227,ACTIVE,211.93,341.45,59.949,1471562104,"274151322000088","219011344069620",27.00,38.20,0,330.63,355.58,33.5,30.4,0.221,754007.0,754007.0,3720,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562130,894419.00
08/18/2016 19:15,2,0.863,ACTIVE,212.83,403.97,59.954,1471562104,"274151322000068","219011344069620",37.29,40.40,0,331.53,423.81,32.7,29.6,0.217,647581.4,647581.4,3777,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562131,894420.00
08/18/2016 19:15,2,1.436,ACTIVE,213.96,345.96,59.938,1471562104,"201051344001135","219011344069620",27.93,34.50,0,331.53,365.49,40.7,37.3,0.323,520032.5,520032.5,3743,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562132,894421.00
08/18/2016 19:15,2,1.434,ACTIVE,213.51,347.16,59.949,1471562104,"201051344000594","219011344069620",28.05,34.00,0,330.93,366.70,40.8,37.4,0.331,530716.8,530716.8,3750,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562133,894422.00
08/18/2016 19:15,2,1.406,ACTIVE,214.19,347.16,59.970,1471562104,"201051344001203","219011344069620",27.79,33.50,0,331.53,366.40,39.6,36.3,0.318,528018.9,528018.9,3755,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562134,894423.00
08/18/2016 19:15,2,1.242,ACTIVE,212.38,346.86,59.944,1471562104,"274151322000054","219011344069620",27.27,39.00,0,330.93,355.58,34.3,31.2,0.217,769648.8,769648.8,3717,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562135,894424.00
08/18/2016 19:15,2,1.447,ACTIVE,213.96,347.16,59.965,1471562104,"201051344000867","219011344069620",27.67,34.80,0,331.83,366.10,40.6,37.3,0.327,518025.6,518025.6,3749,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562136,894425.00
08/18/2016 19:15,2,1.338,ACTIVE,214.19,346.86,59.959,1471562104,"201051344001093","219011344069620",27.73,33.00,0,331.83,364.29,37.6,34.4,0.301,525266.3,525266.3,3766,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562137,894426.00
08/18/2016 19:15,2,1.402,ACTIVE,213.96,348.36,59.965,1471562104,"201051344000900","219011344069620",28.17,34.50,0,331.53,366.40,40.0,36.7,0.318,534507.8,534507.8,3761,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562138,894427.00
08/18/2016 19:15,2,1.387,ACTIVE,214.19,346.86,59.970,1471562104,"201051344000648","219011344069620",27.93,33.80,0,332.43,367.00,39.2,36.0,0.327,523947.2,523947.2,3745,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562138,894428.00
08/18/2016 19:15,2,1.412,ACTIVE,213.96,348.06,59.986,1471562104,"201051344000569","219011344069620",27.91,35.20,0,332.13,367.60,40.0,36.6,0.327,534766.1,534766.1,3747,0,0,0,L,1122011218,0,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562139,894429.00
08/18/2016 19:15,2,1.451,ACTIVE,214.19,348.66,59.933,1471562104,"201051344000983","219011344069620",28.13,35.40,0,331.83,367.90,41.4,38.0,0.336,526970.3,526970.3,3741,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562140,894430.00
08/18/2016 19:15,2,1.434,ACTIVE,213.96,347.46,59.944,1471562104,"201051344001158","219011344069620",27.47,34.30,0,331.53,367.00,39.9,36.6,0.327,519346.6,519346.6,3751,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562141,894431.00
08/18/2016 19:15,2,1.365,ACTIVE,214.19,348.96,59.938,1471562104,"201051344000576","219011344069620",27.99,34.00,0,332.43,367.00,38.8,35.5,0.318,526756.0,526756.0,3750,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562142,894432.00
08/18/2016 19:15,2,1.199,ACTIVE,212.61,345.66,59.944,1471562104,"274151322000087","219011344069620",27.21,44.50,0,331.83,354.07,33.1,30.0,0.203,742135.1,742135.1,3766,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471562143,894433.00
08/18/2016 19:30,2,0.812,ACTIVE,213.96,343.55,59.996,1471563003,"201051344000645","219011344069620",27.39,34.50,0,334.24,367.00,22.6,19.9,0.172,526285.3,526285.3,3750,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563004,894434.00
08/18/2016 19:30,2,0.738,ACTIVE,212.38,342.65,59.991,1471563003,"274151322000085","219011344069620",26.80,37.50,0,329.73,353.47,20.0,17.4,0.128,769869.4,769869.4,3717,0,0,0,L,1151911521,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563005,894435.00
08/18/2016 19:30,2,0.824,ACTIVE,213.74,344.15,59.991,1471563003,"201051344000633","219011344069620",27.73,33.30,0,331.83,368.20,23.2,20.5,0.177,517773.8,517773.8,3746,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563006,894436.00
08/18/2016 19:30,2,0.822,ACTIVE,213.51,343.25,59.954,1471563003,"201051344000469","219011344069620",27.55,33.00,0,332.73,366.40,22.9,20.2,0.181,520096.5,520096.5,3762,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563007,894437.00
08/18/2016 19:30,2,0.844,ACTIVE,213.06,340.85,59.991,1471563003,"201051344000646","219011344069620",27.23,33.00,0,330.63,364.89,23.3,20.5,0.177,521122.7,521122.7,3745,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563007,894438.00
08/18/2016 19:30,2,0.791,ACTIVE,212.16,341.15,59.965,1471563003,"274151322000052","219011344069620",27.06,37.30,0,329.13,355.88,21.7,19.0,0.150,789849.7,789849.7,3715,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563008,894439.00
08/18/2016 19:30,2,0.895,ACTIVE,213.74,342.35,59.954,1471563003,"201051344000585","219011344069620",27.61,33.50,0,332.43,366.10,25.0,22.2,0.190,530316.7,530316.7,3742,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563009,894440.00
08/18/2016 19:30,2,0.805,ACTIVE,213.29,340.55,59.981,1471563003,"201051344001230","219011344069620",27.37,31.50,0,330.93,362.79,22.4,19.6,0.168,524417.9,524417.9,3764,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563010,894441.00
08/18/2016 19:30,2,0.811,ACTIVE,213.96,342.65,59.991,1471563003,"201051344000582","219011344069620",27.00,33.50,0,331.53,364.89,22.2,19.5,0.177,517177.4,517177.4,3744,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563011,894442.00
08/18/2016 19:30,2,0.832,ACTIVE,213.06,341.15,59.981,1471563003,"201051344000955","219011344069620",27.61,33.50,0,330.93,362.79,23.3,20.5,0.181,530849.1,530849.1,3752,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563012,894443.00
08/18/2016 19:30,2,0.506,ACTIVE,212.38,382.93,59.970,1471563003,"274151322000094","219011344069620",35.80,38.80,0,330.33,425.31,18.4,15.8,0.119,647360.9,647360.9,3783,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563013,894444.00
08/18/2016 19:30,2,0.875,ACTIVE,213.51,342.95,59.991,1471563003,"201051344000579","219011344069620",27.31,33.00,0,332.13,367.00,24.2,21.4,0.181,534323.2,534323.2,3756,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563014,894445.00
08/18/2016 19:30,2,0.832,ACTIVE,213.29,340.55,60.012,1471563003,"201051344000890","219011344069620",27.61,32.60,0,330.03,365.19,23.3,20.6,0.168,528098.3,528098.3,3746,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563015,894446.00
08/18/2016 19:30,2,0.812,ACTIVE,213.74,341.75,59.981,1471563003,"201051344000438","219011344069620",27.59,33.00,0,331.53,365.80,22.8,20.0,0.181,529626.4,529626.4,3753,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563016,894447.00
08/18/2016 19:30,2,0.828,ACTIVE,213.74,341.45,59.981,1471563003,"201051344000417","219011344069620",27.41,33.00,0,331.83,363.99,23.0,20.3,0.177,521054.5,521054.5,3748,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563017,894448.00
08/18/2016 19:30,2,0.750,ACTIVE,212.38,337.24,59.965,1471563003,"274151322000083","219011344069620",27.35,37.30,0,329.73,354.97,20.8,18.2,0.128,782705.1,782705.1,3726,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563018,894449.00
08/18/2016 19:30,2,0.814,ACTIVE,213.06,343.85,59.991,1471563003,"274151322000076","219011344069620",27.59,37.30,0,330.63,357.38,22.8,20.1,0.159,834974.9,834974.9,3728,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563019,894450.00
08/18/2016 19:30,2,0.854,ACTIVE,213.29,342.95,59.981,1471563003,"201051344000868","219011344069620",27.23,33.00,0,332.13,365.80,23.6,20.8,0.172,518954.2,518954.2,3752,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563020,894451.00
08/18/2016 19:30,2,0.799,ACTIVE,212.38,342.65,59.970,1471563003,"274151322000095","219011344069620",27.14,36.80,0,329.43,355.58,22.0,19.3,0.146,826544.3,826544.3,3734,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563021,894452.00
08/18/2016 19:30,2,0.812,ACTIVE,213.51,342.05,59.991,1471563003,"201051344000988","219011344069620",17.87,33.30,0,331.83,359.18,14.8,12.3,0.119,512743.5,512743.5,3764,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563021,894453.00
08/18/2016 19:30,2,0.838,ACTIVE,213.51,340.85,60.002,1471563003,"201051344001025","219011344069620",27.08,33.00,0,331.53,365.80,23.0,20.3,0.177,529250.2,529250.2,3750,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563022,894454.00
08/18/2016 19:30,2,0.822,ACTIVE,213.74,342.65,59.986,1471563003,"201051344000458","219011344069620",27.41,34.80,0,333.33,367.60,22.9,20.1,0.177,526333.5,526333.5,3748,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563023,894455.00
08/18/2016 19:30,2,0.816,ACTIVE,214.19,344.76,60.012,1471563003,"201051344000853","219011344069620",27.39,34.00,0,333.93,367.60,22.7,20.0,0.177,525512.5,525512.5,3748,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563024,894456.00
08/18/2016 19:30,2,0.777,ACTIVE,213.74,342.05,59.996,1471563003,"201051344000685","219011344069620",27.39,32.20,0,331.53,365.49,21.6,18.9,0.177,528900.3,528900.3,3758,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563025,894457.00
08/18/2016 19:30,2,0.816,ACTIVE,213.74,340.85,59.991,1471563003,"201051344000917","219011344069620",26.68,34.00,0,331.83,364.29,22.1,19.4,0.168,525846.4,525846.4,3766,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563026,894458.00
08/18/2016 19:30,2,0.809,ACTIVE,213.74,341.15,60.002,1471563003,"201051344001145","219011344069620",27.37,31.80,0,332.73,365.19,22.5,19.8,0.164,531046.2,531046.2,3766,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563027,894459.00
08/18/2016 19:30,2,0.797,ACTIVE,213.96,342.35,59.970,1471563003,"201051344000651","219011344069620",27.19,34.00,0,333.03,364.89,22.0,19.3,0.168,523897.9,523897.9,3746,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563028,894460.00
08/18/2016 19:30,2,0.732,ACTIVE,212.16,340.85,59.975,1471563003,"274151322000088","219011344069620",26.30,36.80,0,328.82,354.37,19.5,16.9,0.124,754012.9,754012.9,3721,0,0,0,L,1151911521,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563029,894461.00
08/18/2016 19:30,2,0.525,ACTIVE,212.83,384.73,59.959,1471563003,"274151322000068","219011344069620",35.78,39.00,0,330.93,419.00,19.0,16.4,0.115,647587.1,647587.1,3778,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563030,894462.00
08/18/2016 19:30,2,0.852,ACTIVE,213.29,340.55,60.002,1471563003,"201051344001135","219011344069620",27.47,33.80,0,331.23,363.99,23.7,21.0,0.177,520039.7,520039.7,3744,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563030,894463.00
08/18/2016 19:30,2,0.826,ACTIVE,213.29,342.05,59.928,1471563003,"201051344000594","219011344069620",27.59,32.80,0,331.23,365.80,23.1,20.4,0.172,530723.9,530723.9,3751,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563031,894464.00
08/18/2016 19:30,2,0.820,ACTIVE,213.74,340.85,59.954,1471563003,"201051344001203","219011344069620",27.35,33.00,0,332.13,365.49,22.8,20.0,0.172,528025.8,528025.8,3756,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563032,894465.00
08/18/2016 19:30,2,0.744,ACTIVE,212.38,338.74,60.007,1471563003,"274151322000054","219011344069620",26.70,38.00,0,329.13,354.67,20.1,17.5,0.137,769654.8,769654.8,3718,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563033,894466.00
08/18/2016 19:30,2,0.848,ACTIVE,213.74,342.35,59.986,1471563003,"201051344000867","219011344069620",27.17,34.00,0,331.83,365.80,23.4,20.6,0.168,518032.7,518032.7,3750,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563034,894467.00
08/18/2016 19:30,2,0.787,ACTIVE,213.74,341.75,60.002,1471563003,"201051344001093","219011344069620",27.47,32.60,0,331.83,363.39,21.9,19.2,0.164,525272.9,525272.9,3767,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563035,894468.00
08/18/2016 19:30,2,0.809,ACTIVE,213.51,342.95,59.970,1471563003,"201051344000900","219011344069620",27.61,34.00,0,333.03,365.80,22.6,19.9,0.168,534514.7,534514.7,3762,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563036,894469.00
08/18/2016 19:30,2,0.811,ACTIVE,213.96,343.25,59.959,1471563003,"201051344000648","219011344069620",27.21,33.00,0,333.33,366.40,22.4,19.7,0.172,523954.0,523954.0,3746,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563037,894470.00
