ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 19:30,2,0.814,ACTIVE,213.74,342.35,59.975,1471563003,"201051344000569","219011344069620",27.45,34.80,0,333.33,366.40,22.7,20.0,0.168,534773.1,534773.1,3748,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563038,894471.00
08/18/2016 19:30,2,0.846,ACTIVE,213.74,342.05,59.970,1471563003,"201051344000983","219011344069620",27.73,35.00,0,332.43,366.70,23.8,21.0,0.177,526977.5,526977.5,3742,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563039,894472.00
08/18/2016 19:30,2,0.811,ACTIVE,213.51,342.35,59.912,1471563003,"201051344001158","219011344069620",27.31,33.50,0,332.73,366.10,22.5,19.8,0.172,519353.5,519353.5,3752,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563040,894473.00
08/18/2016 19:30,2,0.795,ACTIVE,213.96,343.25,59.975,1471563003,"201051344000576","219011344069620",27.02,33.50,0,333.93,367.30,21.8,19.1,0.164,526762.7,526762.7,3751,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563041,894474.00
08/18/2016 19:30,2,0.742,ACTIVE,212.38,339.65,59.965,1471563003,"274151322000087","219011344069620",26.14,43.20,0,328.82,353.77,19.7,17.1,0.110,742140.9,742140.9,3767,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563042,894475.00
08/18/2016 19:45,2,0.465,ACTIVE,213.96,339.95,59.970,1471563903,"201051344000645","219011344069620",26.88,33.50,0,322.21,354.67,12.7,10.3,0.075,526288.8,526288.8,3751,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563904,894476.00
08/18/2016 19:45,2,0.414,ACTIVE,212.61,339.04,59.975,1471563903,"274151322000085","219011344069620",25.60,36.30,0,319.51,346.26,10.8,8.5,0.066,769872.4,769872.4,3718,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563905,894477.00
08/18/2016 19:45,2,0.477,ACTIVE,214.19,341.15,59.928,1471563903,"201051344000633","219011344069620",27.45,32.40,0,322.81,356.48,13.3,10.9,0.084,517777.4,517777.4,3747,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563906,894478.00
08/18/2016 19:45,2,0.488,ACTIVE,213.74,339.65,59.970,1471563903,"201051344000469","219011344069620",26.16,32.40,0,319.81,353.77,12.9,10.6,0.084,520100.1,520100.1,3763,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563907,894479.00
08/18/2016 19:45,2,0.484,ACTIVE,213.29,337.54,60.007,1471563903,"201051344000646","219011344069620",27.41,32.20,0,318.61,352.87,13.4,11.1,0.075,521126.4,521126.4,3746,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563908,894480.00
08/18/2016 19:45,2,0.436,ACTIVE,212.61,338.14,59.970,1471563903,"274151322000052","219011344069620",26.36,36.00,0,319.81,347.76,11.6,9.3,0.057,789853.0,789853.0,3716,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563909,894481.00
08/18/2016 19:45,2,0.537,ACTIVE,213.96,339.04,59.954,1471563903,"201051344000585","219011344069620",26.32,32.60,0,319.21,353.17,14.3,11.9,0.080,530320.7,530320.7,3743,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563909,894482.00
08/18/2016 19:45,2,0.465,ACTIVE,213.51,337.84,59.986,1471563903,"201051344001230","219011344069620",26.64,30.50,0,319.21,350.77,12.6,10.2,0.071,524421.4,524421.4,3765,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563910,894483.00
08/18/2016 19:45,2,0.457,ACTIVE,213.96,338.14,60.023,1471563903,"201051344000582","219011344069620",26.54,32.60,0,318.91,352.27,12.3,9.9,0.075,517180.9,517180.9,3745,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563911,894484.00
08/18/2016 19:45,2,0.492,ACTIVE,213.29,337.84,59.933,1471563903,"201051344000955","219011344069620",26.82,32.60,0,319.51,352.27,13.4,11.0,0.080,530852.8,530852.8,3753,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563912,894485.00
08/18/2016 19:45,2,0.252,ACTIVE,212.83,381.12,59.986,1471563903,"274151322000094","219011344069620",35.72,37.80,0,334.24,407.87,9.1,6.9,0.053,647363.6,647363.6,3784,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563913,894486.00
08/18/2016 19:45,2,0.518,ACTIVE,213.51,338.74,59.991,1471563903,"201051344000579","219011344069620",26.86,32.40,0,321.01,354.07,14.1,11.7,0.080,534327.1,534327.1,3757,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563914,894487.00
08/18/2016 19:45,2,0.479,ACTIVE,213.51,337.54,59.954,1471563903,"201051344000890","219011344069620",26.94,31.80,0,319.51,352.57,13.1,10.7,0.071,528101.9,528101.9,3747,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563915,894488.00
08/18/2016 19:45,2,0.480,ACTIVE,213.96,339.04,59.996,1471563903,"201051344000438","219011344069620",25.41,32.20,0,319.81,353.47,12.4,10.0,0.080,529629.9,529629.9,3754,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563916,894489.00
08/18/2016 19:45,2,0.482,ACTIVE,213.74,338.44,59.975,1471563903,"201051344000417","219011344069620",27.00,32.20,0,318.91,352.87,13.2,10.8,0.080,521058.1,521058.1,3749,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563917,894490.00
08/18/2016 19:45,2,0.396,ACTIVE,212.61,338.44,59.981,1471563903,"274151322000083","219011344069620",26.62,36.00,0,319.51,347.16,10.7,8.4,0.062,782708.2,782708.2,3727,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563918,894491.00
08/18/2016 19:45,2,0.430,ACTIVE,213.29,339.04,59.965,1471563903,"274151322000076","219011344069620",26.66,36.00,0,320.71,348.36,11.7,9.3,0.066,834978.3,834978.3,3729,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563918,894492.00
08/18/2016 19:45,2,0.502,ACTIVE,213.51,339.04,59.970,1471563903,"201051344000868","219011344069620",25.78,32.40,0,321.01,354.37,13.2,10.8,0.080,518957.9,518957.9,3753,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563919,894493.00
08/18/2016 19:45,2,0.414,ACTIVE,212.61,338.14,60.002,1471563903,"274151322000095","219011344069620",26.48,35.60,0,320.41,347.16,11.1,8.8,0.066,826547.6,826547.6,3735,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563920,894494.00
08/18/2016 19:45,2,0.432,ACTIVE,213.51,339.04,59.991,1471563903,"201051344000988","219011344069620",17.89,32.60,0,321.31,351.07,7.9,5.7,0.057,512745.6,512745.6,3765,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563921,894495.00
08/18/2016 19:45,2,0.471,ACTIVE,213.74,337.84,59.928,1471563903,"201051344001025","219011344069620",26.82,32.20,0,320.71,353.17,12.8,10.4,0.075,529253.8,529253.8,3751,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563922,894496.00
08/18/2016 19:45,2,0.477,ACTIVE,213.51,339.04,59.981,1471563903,"201051344000458","219011344069620",26.42,34.00,0,321.01,354.07,12.8,10.4,0.084,526337.1,526337.1,3749,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563923,894497.00
08/18/2016 19:45,2,0.461,ACTIVE,214.19,340.25,59.986,1471563903,"201051344000853","219011344069620",27.06,33.50,0,323.41,355.28,12.6,10.3,0.084,525516.0,525516.0,3749,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563924,894498.00
08/18/2016 19:45,2,0.438,ACTIVE,213.96,338.74,60.002,1471563903,"201051344000685","219011344069620",26.74,31.30,0,321.01,353.47,11.9,9.5,0.080,528903.6,528903.6,3759,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563925,894499.00
08/18/2016 19:45,2,0.459,ACTIVE,213.74,338.44,59.975,1471563903,"201051344000917","219011344069620",26.22,33.00,0,318.91,351.67,12.2,9.9,0.075,525849.8,525849.8,3767,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563926,894500.00
08/18/2016 19:45,2,0.453,ACTIVE,213.96,338.14,59.996,1471563903,"201051344001145","219011344069620",26.78,30.80,0,322.21,352.57,12.3,9.9,0.075,531049.7,531049.7,3767,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563927,894501.00
08/18/2016 19:45,2,0.443,ACTIVE,213.96,338.74,59.965,1471563903,"201051344000651","219011344069620",26.78,33.00,0,320.71,353.17,12.1,9.7,0.080,523901.3,523901.3,3747,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563928,894502.00
08/18/2016 19:45,2,0.379,ACTIVE,212.38,335.74,59.996,1471563903,"274151322000088","219011344069620",25.49,35.80,0,318.91,346.26,9.8,7.5,0.049,754015.7,754015.7,3722,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563929,894503.00
08/18/2016 19:45,2,0.281,ACTIVE,213.51,374.81,60.002,1471563903,"274151322000068","219011344069620",35.13,38.40,0,334.24,410.28,10.0,7.7,0.049,647589.9,647589.9,3779,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563930,894504.00
08/18/2016 19:45,2,0.504,ACTIVE,213.29,337.24,59.970,1471563903,"201051344001135","219011344069620",26.86,32.60,0,320.11,351.97,13.7,11.3,0.080,520043.5,520043.5,3745,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563931,894505.00
08/18/2016 19:45,2,0.475,ACTIVE,213.29,339.34,60.028,1471563903,"201051344000594","219011344069620",26.84,32.00,0,318.91,354.37,12.9,10.6,0.080,530727.5,530727.5,3752,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563932,894506.00
08/18/2016 19:45,2,0.475,ACTIVE,213.74,337.54,60.007,1471563903,"201051344001203","219011344069620",26.98,32.00,0,319.51,352.87,13.0,10.6,0.075,528029.4,528029.4,3757,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563933,894507.00
08/18/2016 19:45,2,0.393,ACTIVE,212.83,339.34,60.002,1471563903,"274151322000054","219011344069620",25.98,36.80,0,320.11,346.86,10.3,8.0,0.053,769657.8,769657.8,3719,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563933,894508.00
08/18/2016 19:45,2,0.480,ACTIVE,213.74,338.14,59.996,1471563903,"201051344000867","219011344069620",27.00,33.00,0,320.71,354.07,13.2,10.8,0.075,518036.4,518036.4,3751,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563934,894509.00
08/18/2016 19:45,2,0.445,ACTIVE,213.74,338.14,59.970,1471563903,"201051344001093","219011344069620",26.86,31.80,0,320.71,352.27,12.2,9.8,0.071,525276.3,525276.3,3768,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563935,894510.00
08/18/2016 19:45,2,0.461,ACTIVE,213.51,339.65,59.996,1471563903,"201051344000900","219011344069620",26.64,33.30,0,320.71,353.77,12.4,10.1,0.080,534518.3,534518.3,3763,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563936,894511.00
08/18/2016 19:45,2,0.465,ACTIVE,213.96,338.74,59.975,1471563903,"201051344000648","219011344069620",26.76,32.20,0,322.21,354.67,12.6,10.3,0.075,523957.6,523957.6,3747,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563937,894512.00
08/18/2016 19:45,2,0.479,ACTIVE,213.74,339.04,59.996,1471563903,"201051344000569","219011344069620",26.36,34.00,0,321.31,354.07,12.8,10.4,0.084,534776.6,534776.6,3749,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563938,894513.00
08/18/2016 19:45,2,0.492,ACTIVE,213.74,338.44,60.023,1471563903,"201051344000983","219011344069620",27.51,34.00,0,319.81,354.37,13.8,11.3,0.080,526981.4,526981.4,3743,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563939,894514.00
08/18/2016 19:45,2,0.461,ACTIVE,213.51,338.74,60.023,1471563903,"201051344001158","219011344069620",26.80,32.80,0,319.81,353.77,12.5,10.2,0.084,519357.0,519357.0,3753,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563940,894515.00
08/18/2016 19:45,2,0.457,ACTIVE,214.19,340.55,59.981,1471563903,"201051344000576","219011344069620",25.86,32.60,0,322.81,354.07,12.0,9.6,0.080,526766.0,526766.0,3752,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563941,894516.00
08/18/2016 19:45,2,0.389,ACTIVE,212.61,337.84,60.002,1471563903,"274151322000087","219011344069620",25.80,41.50,0,319.51,346.86,10.2,7.9,0.049,742143.9,742143.9,3768,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471563942,894517.00
08/18/2016 20:00,2,0.365,ACTIVE,214.19,339.34,60.012,1471564803,"201051344000645","219011344069620",26.52,32.40,0,332.73,347.46,9.9,7.6,0.062,526290.9,526290.9,3752,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564804,894518.00
08/18/2016 20:00,2,0.303,ACTIVE,212.83,337.24,60.012,1471564803,"274151322000085","219011344069620",25.62,35.20,0,333.63,342.35,7.8,5.7,0.044,769874.0,769874.0,3719,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564805,894519.00
08/18/2016 20:00,2,0.381,ACTIVE,214.19,340.55,60.012,1471564803,"201051344000633","219011344069620",27.14,31.30,0,332.13,348.36,10.5,8.2,0.057,517779.7,517779.7,3748,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564806,894520.00
08/18/2016 20:00,2,0.391,ACTIVE,213.96,339.34,60.007,1471564803,"201051344000469","219011344069620",26.12,31.00,0,330.93,347.46,10.4,8.1,0.062,520102.4,520102.4,3764,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564806,894521.00
08/18/2016 20:00,2,0.398,ACTIVE,213.06,336.94,60.023,1471564803,"201051344000646","219011344069620",26.40,31.00,0,330.33,345.06,10.7,8.4,0.049,521128.7,521128.7,3747,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564807,894522.00
08/18/2016 20:00,2,0.330,ACTIVE,212.38,337.24,60.044,1471564803,"274151322000052","219011344069620",26.06,35.00,0,333.03,343.25,8.7,6.5,0.049,789854.9,789854.9,3717,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564808,894523.00
08/18/2016 20:00,2,0.416,ACTIVE,213.51,338.14,60.028,1471564803,"201051344000585","219011344069620",27.41,31.50,0,330.93,345.66,11.6,9.3,0.053,530323.1,530323.1,3744,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564809,894524.00
08/18/2016 20:00,2,0.373,ACTIVE,213.29,336.64,60.023,1471564803,"201051344001230","219011344069620",26.52,29.80,0,329.43,344.45,10.1,7.8,0.053,524423.5,524423.5,3766,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564810,894525.00
08/18/2016 20:00,2,0.367,ACTIVE,213.74,338.14,60.028,1471564803,"201051344000582","219011344069620",26.26,31.50,0,331.53,345.66,9.8,7.5,0.053,517182.9,517182.9,3746,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564811,894526.00
08/18/2016 20:00,2,0.398,ACTIVE,213.06,336.34,60.028,1471564803,"201051344000955","219011344069620",26.52,31.50,0,329.73,344.15,10.7,8.4,0.062,530855.1,530855.1,3754,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564812,894527.00
08/18/2016 20:00,2,0.193,ACTIVE,212.83,365.80,60.002,1471564803,"274151322000094","219011344069620",34.03,36.50,0,334.84,397.05,6.7,4.5,0.040,647364.9,647364.9,3785,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564813,894528.00
08/18/2016 20:00,2,0.424,ACTIVE,213.74,339.34,59.970,1471564803,"201051344000579","219011344069620",26.78,31.00,0,331.83,346.86,11.5,9.2,0.057,534329.6,534329.6,3758,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564814,894529.00
08/18/2016 20:00,2,0.393,ACTIVE,213.29,336.94,60.012,1471564803,"201051344000890","219011344069620",26.86,30.80,0,330.33,345.06,10.7,8.4,0.057,528104.2,528104.2,3748,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564815,894530.00
08/18/2016 20:00,2,0.369,ACTIVE,213.51,337.84,60.012,1471564803,"201051344000438","219011344069620",27.17,31.00,0,331.53,345.96,10.2,7.9,0.053,529632.1,529632.1,3755,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564816,894531.00
08/18/2016 20:00,2,0.400,ACTIVE,213.51,337.24,60.012,1471564803,"201051344000417","219011344069620",26.72,31.30,0,330.63,345.66,10.8,8.5,0.053,521060.4,521060.4,3750,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564817,894532.00
08/18/2016 20:00,2,0.314,ACTIVE,212.83,337.54,60.012,1471564803,"274151322000083","219011344069620",25.56,35.00,0,333.03,342.65,8.2,5.9,0.049,782709.9,782709.9,3728,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564818,894533.00
08/18/2016 20:00,2,0.326,ACTIVE,213.29,338.44,60.007,1471564803,"274151322000076","219011344069620",26.84,35.00,0,334.24,343.55,8.9,6.7,0.057,834980.2,834980.2,3730,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564818,894534.00
08/18/2016 20:00,2,0.402,ACTIVE,213.96,339.34,60.012,1471564803,"201051344000868","219011344069620",26.66,31.30,0,331.83,347.46,10.8,8.5,0.057,518960.2,518960.2,3754,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564819,894535.00
08/18/2016 20:00,2,0.318,ACTIVE,212.61,337.54,60.028,1471564803,"274151322000095","219011344069620",26.10,34.50,0,333.03,342.65,8.5,6.2,0.035,826549.4,826549.4,3736,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564820,894536.00
08/18/2016 20:00,2,0.346,ACTIVE,213.74,340.25,60.012,1471564803,"201051344000988","219011344069620",17.91,31.30,0,330.93,346.56,6.3,4.2,0.040,512746.7,512746.7,3766,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564821,894537.00
08/18/2016 20:00,2,0.381,ACTIVE,213.29,336.34,60.002,1471564803,"201051344001025","219011344069620",26.94,31.30,0,331.83,345.06,10.4,8.1,0.057,529255.9,529255.9,3752,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564822,894538.00
08/18/2016 20:00,2,0.381,ACTIVE,213.96,339.34,60.007,1471564803,"201051344000458","219011344069620",26.86,32.60,0,332.43,346.56,10.4,8.1,0.057,526339.3,526339.3,3750,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564823,894539.00
08/18/2016 20:00,2,0.383,ACTIVE,214.41,341.15,60.002,1471564803,"201051344000853","219011344069620",26.34,32.00,0,333.33,348.06,10.2,8.0,0.057,525518.2,525518.2,3750,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564824,894540.00
08/18/2016 20:00,2,0.350,ACTIVE,213.74,337.54,60.034,1471564803,"201051344000685","219011344069620",26.40,30.50,0,330.33,346.26,9.4,7.1,0.057,528905.6,528905.6,3760,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564825,894541.00
08/18/2016 20:00,2,0.377,ACTIVE,213.51,337.54,59.996,1471564803,"201051344000917","219011344069620",26.48,32.00,0,330.03,345.66,10.2,7.9,0.057,525851.9,525851.9,3768,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564826,894542.00
08/18/2016 20:00,2,0.381,ACTIVE,213.74,337.54,60.034,1471564803,"201051344001145","219011344069620",26.54,29.80,0,332.13,345.96,10.2,8.0,0.053,531051.8,531051.8,3768,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564827,894543.00
08/18/2016 20:00,2,0.359,ACTIVE,213.51,337.84,60.018,1471564803,"201051344000651","219011344069620",26.66,31.80,0,331.83,345.66,9.8,7.5,0.057,523903.3,523903.3,3748,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564828,894544.00
08/18/2016 20:00,2,0.287,ACTIVE,212.38,334.54,59.991,1471564803,"274151322000088","219011344069620",25.33,34.80,0,332.73,342.65,7.4,5.2,0.031,754017.2,754017.2,3723,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564828,894545.00
08/18/2016 20:00,2,0.215,ACTIVE,213.51,375.11,59.996,1471564803,"274151322000068","219011344069620",35.11,37.00,0,334.84,398.56,7.6,5.4,0.031,647591.4,647591.4,3780,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564829,894546.00
08/18/2016 20:00,2,0.420,ACTIVE,213.06,336.04,60.028,1471564803,"201051344001135","219011344069620",26.38,31.50,0,330.33,344.76,11.2,8.9,0.057,520045.9,520045.9,3746,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564830,894547.00
08/18/2016 20:00,2,0.391,ACTIVE,213.74,339.65,60.018,1471564803,"201051344000594","219011344069620",26.70,31.00,0,330.63,346.86,10.6,8.3,0.062,530729.7,530729.7,3753,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564831,894548.00
08/18/2016 20:00,2,0.398,ACTIVE,213.51,336.64,60.018,1471564803,"201051344001203","219011344069620",26.36,31.00,0,330.63,346.26,10.7,8.4,0.066,528031.6,528031.6,3758,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564832,894549.00
08/18/2016 20:00,2,0.305,ACTIVE,212.83,337.24,60.002,1471564803,"274151322000054","219011344069620",25.72,35.40,0,332.13,342.65,8.0,5.8,0.035,769659.5,769659.5,3720,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564833,894550.00
08/18/2016 20:00,2,0.400,ACTIVE,214.19,338.44,60.034,1471564803,"201051344000867","219011344069620",26.96,32.20,0,331.53,345.96,10.9,8.6,0.057,518038.7,518038.7,3752,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564834,894551.00
08/18/2016 20:00,2,0.379,ACTIVE,213.51,337.24,60.034,1471564803,"201051344001093","219011344069620",26.66,30.80,0,330.63,344.76,10.2,7.9,0.049,525278.4,525278.4,3769,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564835,894552.00
08/18/2016 20:00,2,0.381,ACTIVE,213.74,339.65,60.012,1471564803,"201051344000900","219011344069620",26.20,32.20,0,331.23,346.26,10.1,7.8,0.057,534520.4,534520.4,3764,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564836,894553.00
08/18/2016 20:00,2,0.387,ACTIVE,214.19,339.34,60.028,1471564803,"201051344000648","219011344069620",26.44,31.30,0,332.73,346.56,10.4,8.1,0.062,523959.7,523959.7,3748,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564837,894554.00
08/18/2016 20:00,2,0.398,ACTIVE,213.96,339.65,60.002,1471564803,"201051344000569","219011344069620",26.32,32.60,0,332.13,345.36,10.6,8.3,0.057,534778.9,534778.9,3750,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564838,894555.00
08/18/2016 20:00,2,0.416,ACTIVE,213.96,339.34,60.039,1471564803,"201051344000983","219011344069620",27.23,32.60,0,330.63,345.66,11.5,9.2,0.062,526983.8,526983.8,3744,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564839,894556.00
08/18/2016 20:00,2,0.391,ACTIVE,213.74,339.34,60.028,1471564803,"201051344001158","219011344069620",26.20,31.50,0,331.83,346.56,10.4,8.1,0.062,519359.1,519359.1,3754,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564840,894557.00
08/18/2016 20:00,2,0.363,ACTIVE,214.19,340.55,60.012,1471564803,"201051344000576","219011344069620",26.88,31.50,0,332.13,346.86,10.0,7.7,0.057,526768.1,526768.1,3753,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564840,894558.00
08/18/2016 20:00,2,0.307,ACTIVE,212.83,336.94,59.996,1471564803,"274151322000087","219011344069620",25.84,39.80,0,333.03,342.95,8.0,5.8,0.035,742145.5,742145.5,3769,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471564841,894559.00
08/18/2016 20:15,2,0.209,ACTIVE,213.51,336.94,59.959,1471565703,"201051344000645","219011344069620",25.80,31.50,0,333.63,345.96,5.5,3.4,0.022,526292.1,526292.1,3753,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565705,894560.00
08/18/2016 20:15,2,0.164,ACTIVE,212.38,336.04,59.949,1471565703,"274151322000085","219011344069620",24.07,34.00,0,331.83,341.15,4.0,2.0,0.018,769874.8,769874.8,3720,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565706,894561.00
08/18/2016 20:15,2,0.236,ACTIVE,213.51,339.04,59.938,1471565703,"201051344000633","219011344069620",25.88,30.30,0,333.33,347.46,6.2,4.1,0.022,517781.1,517781.1,3749,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565707,894562.00
08/18/2016 20:15,2,0.232,ACTIVE,213.06,336.64,59.949,1471565703,"201051344000469","219011344069620",26.34,29.80,0,331.83,345.96,6.2,4.1,0.022,520103.7,520103.7,3765,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565708,894563.00
08/18/2016 20:15,2,0.238,ACTIVE,212.16,333.93,59.970,1471565703,"201051344000646","219011344069620",26.54,30.00,0,329.73,342.65,6.5,4.3,0.013,521130.1,521130.1,3748,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565708,894564.00
08/18/2016 20:15,2,0.186,ACTIVE,211.93,334.24,59.949,1471565703,"274151322000052","219011344069620",24.91,33.50,0,330.93,341.45,4.7,2.6,0.022,789855.9,789855.9,3718,0,0,0,L,1151911521,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565709,894565.00
08/18/2016 20:15,2,0.273,ACTIVE,212.61,335.44,59.959,1471565703,"201051344000585","219011344069620",25.94,30.30,0,330.33,343.25,7.2,5.0,0.022,530324.8,530324.8,3745,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565710,894566.00
08/18/2016 20:15,2,0.234,ACTIVE,212.38,333.93,59.917,1471565703,"201051344001230","219011344069620",25.96,28.80,0,329.73,342.05,6.2,4.1,0.018,524424.9,524424.9,3767,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565711,894567.00
08/18/2016 20:15,2,0.221,ACTIVE,212.83,334.54,59.991,1471565703,"201051344000582","219011344069620",25.62,30.50,0,330.33,343.85,5.8,3.6,0.013,517184.2,517184.2,3747,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565712,894568.00
08/18/2016 20:15,2,0.244,ACTIVE,211.93,333.63,59.949,1471565703,"201051344000955","219011344069620",26.42,30.50,0,329.13,343.85,6.6,4.4,0.022,530856.6,530856.6,3755,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565713,894569.00
08/18/2016 20:15,2,0.096,ACTIVE,212.38,335.44,59.944,1471565703,"274151322000094","219011344069620",29.84,35.00,0,332.73,390.14,2.9,0.9,0.013,647365.5,647365.5,3786,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565714,894570.00
08/18/2016 20:15,2,0.268,ACTIVE,213.06,336.64,59.944,1471565703,"201051344000579","219011344069620",26.58,30.00,0,333.03,345.96,7.2,5.1,0.022,534331.2,534331.2,3759,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565715,894571.00
08/18/2016 20:15,2,0.236,ACTIVE,212.38,333.33,59.938,1471565703,"201051344000890","219011344069620",26.80,30.00,0,329.43,343.55,6.5,4.3,0.022,528105.7,528105.7,3749,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565716,894572.00
08/18/2016 20:15,2,0.227,ACTIVE,212.61,334.24,59.970,1471565703,"201051344000438","219011344069620",26.28,30.00,0,331.23,343.85,6.0,3.9,0.018,529633.4,529633.4,3756,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565717,894573.00
08/18/2016 20:15,2,0.242,ACTIVE,212.61,334.54,59.933,1471565703,"201051344000417","219011344069620",26.78,30.00,0,329.73,343.55,6.6,4.4,0.013,521061.9,521061.9,3751,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565717,894574.00
08/18/2016 20:15,2,0.162,ACTIVE,212.38,335.74,59.944,1471565703,"274151322000083","219011344069620",24.81,33.80,0,331.83,341.15,4.1,2.0,0.018,782710.7,782710.7,3729,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565719,894575.00
08/18/2016 20:15,2,0.176,ACTIVE,213.06,335.44,59.917,1471565703,"274151322000076","219011344069620",25.54,33.80,0,333.03,341.75,4.5,2.5,0.018,834981.2,834981.2,3731,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565720,894576.00
08/18/2016 20:15,2,0.244,ACTIVE,213.06,336.64,59.949,1471565703,"201051344000868","219011344069620",26.18,30.30,0,332.73,346.26,6.5,4.3,0.018,518961.6,518961.6,3755,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565721,894577.00
08/18/2016 20:15,2,0.162,ACTIVE,212.16,334.84,59.949,1471565703,"274151322000095","219011344069620",25.15,33.30,0,331.53,341.15,4.2,2.1,0.009,826550.2,826550.2,3737,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565722,894578.00
08/18/2016 20:15,2,0.184,ACTIVE,213.06,337.84,59.975,1471565703,"201051344000988","219011344069620",17.87,30.00,0,332.43,346.86,3.3,1.3,0.013,512747.3,512747.3,3767,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565723,894579.00
08/18/2016 20:15,2,0.219,ACTIVE,212.16,333.63,59.949,1471565703,"201051344001025","219011344069620",26.72,30.00,0,330.93,344.15,5.9,3.8,0.022,529257.3,529257.3,3753,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565724,894580.00
08/18/2016 20:15,2,0.230,ACTIVE,213.29,336.34,59.959,1471565703,"201051344000458","219011344069620",25.92,31.50,0,332.73,346.26,6.1,3.9,0.018,526340.6,526340.6,3751,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565724,894581.00
08/18/2016 20:15,2,0.221,ACTIVE,213.74,338.44,59.959,1471565703,"201051344000853","219011344069620",26.58,30.50,0,334.24,347.46,6.0,3.9,0.018,525519.5,525519.5,3751,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565725,894582.00
08/18/2016 20:15,2,0.191,ACTIVE,212.83,335.44,59.949,1471565703,"201051344000685","219011344069620",26.48,29.50,0,330.63,344.45,5.2,3.1,0.018,528906.7,528906.7,3761,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565726,894583.00
08/18/2016 20:15,2,0.227,ACTIVE,212.61,334.54,59.975,1471565703,"201051344000917","219011344069620",26.18,31.00,0,329.43,343.55,6.0,3.9,0.009,525853.2,525853.2,3769,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565727,894584.00
08/18/2016 20:15,2,0.223,ACTIVE,212.83,335.14,59.954,1471565703,"201051344001145","219011344069620",26.46,28.80,0,331.23,344.45,6.0,3.9,0.013,531053.1,531053.1,3769,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565728,894585.00
08/18/2016 20:15,2,0.203,ACTIVE,212.61,334.24,59.907,1471565703,"201051344000651","219011344069620",26.36,30.80,0,330.93,345.06,5.5,3.4,0.018,523904.5,523904.5,3749,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565729,894586.00
08/18/2016 20:15,2,0.146,ACTIVE,211.93,334.84,59.938,1471565703,"274151322000088","219011344069620",23.74,33.50,0,330.33,340.25,3.6,1.5,0.018,754017.9,754017.9,3724,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565730,894587.00
08/18/2016 20:15,2,0.113,ACTIVE,212.83,336.34,59.933,1471565703,"274151322000068","219011344069620",30.02,35.20,0,333.03,384.43,3.5,1.5,0.013,647592.1,647592.1,3781,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565731,894588.00
08/18/2016 20:15,2,0.256,ACTIVE,212.16,332.43,59.928,1471565703,"201051344001135","219011344069620",26.68,30.50,0,330.03,342.35,7.0,4.8,0.022,520047.5,520047.5,3747,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565732,894589.00
08/18/2016 20:15,2,0.230,ACTIVE,212.83,336.04,59.954,1471565703,"201051344000594","219011344069620",26.62,30.00,0,331.53,345.36,6.3,4.1,0.022,530731.1,530731.1,3754,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565733,894590.00
08/18/2016 20:15,2,0.238,ACTIVE,212.61,334.24,59.970,1471565703,"201051344001203","219011344069620",26.20,30.00,0,330.63,344.15,6.3,4.2,0.018,528033.0,528033.0,3759,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565733,894591.00
08/18/2016 20:15,2,0.156,ACTIVE,212.16,336.34,59.970,1471565703,"274151322000054","219011344069620",24.93,34.00,0,330.33,340.85,3.9,1.9,0.018,769660.3,769660.3,3721,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565734,894592.00
08/18/2016 20:15,2,0.238,ACTIVE,213.29,335.74,59.938,1471565703,"201051344000867","219011344069620",26.68,31.00,0,332.13,345.06,6.5,4.3,0.018,518040.1,518040.1,3753,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565735,894593.00
08/18/2016 20:15,2,0.232,ACTIVE,212.38,334.84,59.880,1471565703,"201051344001093","219011344069620",26.30,30.00,0,330.33,342.95,6.2,4.1,0.013,525279.8,525279.8,3770,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565736,894594.00
08/18/2016 20:15,2,0.213,ACTIVE,212.83,337.24,59.949,1471565703,"201051344000900","219011344069620",25.66,30.80,0,332.43,345.96,5.5,3.4,0.018,534521.6,534521.6,3765,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565737,894595.00
08/18/2016 20:15,2,0.230,ACTIVE,213.29,336.34,59.944,1471565703,"201051344000648","219011344069620",25.84,30.00,0,333.63,346.26,6.0,3.9,0.022,523961.0,523961.0,3749,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565738,894596.00
08/18/2016 20:15,2,0.236,ACTIVE,213.06,336.34,59.991,1471565703,"201051344000569","219011344069620",25.96,31.30,0,332.73,345.36,6.2,4.1,0.022,534780.2,534780.2,3751,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565739,894597.00
08/18/2016 20:15,2,0.258,ACTIVE,213.06,335.74,59.975,1471565703,"201051344000983","219011344069620",26.68,31.30,0,332.73,345.36,7.0,4.8,0.018,526985.4,526985.4,3745,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565740,894598.00
08/18/2016 20:15,2,0.223,ACTIVE,213.06,336.34,59.917,1471565703,"201051344001158","219011344069620",26.02,30.00,0,332.73,345.96,5.9,3.8,0.018,519360.4,519360.4,3755,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565741,894599.00
08/18/2016 20:15,2,0.215,ACTIVE,213.51,337.84,59.975,1471565703,"201051344000576","219011344069620",25.98,30.30,0,333.33,346.56,5.7,3.5,0.018,526769.3,526769.3,3754,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565742,894600.00
08/18/2016 20:15,2,0.170,ACTIVE,212.38,335.14,59.933,1471565703,"274151322000087","219011344069620",23.95,38.00,0,331.23,341.45,4.1,2.1,0.009,742146.3,742146.3,3770,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471565743,894601.00
08/18/2016 20:30,2,0.129,ALERT,213.29,299.07,59.986,1471566603,"201051344000645","219011344069620",22.88,30.30,0,297.87,344.76,3.0,1.0,0.000,526292.6,526292.6,3754,0,0,0,L,1122011218,0,122.01,122.23,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566605,894602.00
08/18/2016 20:30,2,0.070,ALERT,212.16,296.06,60.007,1471566603,"274151322000085","219011344069620",23.28,32.60,0,295.46,339.04,1.7,0.0,0.000,769875.1,769875.1,3721,0,0,0,L,1151911521,0,122.23,122.23,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566607,894603.00
08/18/2016 20:30,2,0.143,ALERT,213.29,298.47,59.975,1471566603,"201051344000633","219011344069620",23.82,29.00,0,296.06,343.85,3.5,1.4,0.000,517781.8,517781.8,3750,0,0,0,L,1122011218,0,121.78,122.46,0002,29,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566609,894604.00
08/18/2016 20:30,2,0.162,ALERT,212.83,298.77,59.975,1471566603,"201051344000469","219011344069620",21.29,28.50,0,296.36,341.75,3.5,1.5,0.000,520104.5,520104.5,3766,0,0,0,L,1122011218,0,120.88,122.46,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566611,894605.00
08/18/2016 20:30,2,0.164,ALERT,211.70,296.06,59.986,1471566603,"201051344000646","219011344069620",21.91,28.80,0,294.86,339.34,3.7,1.6,0.000,521130.9,521130.9,3749,0,0,0,L,1122011218,0,121.78,121.33,0002,26,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566613,894606.00
08/18/2016 20:30,2,0.098,ALERT,211.93,295.76,59.975,1471566603,"274151322000052","219011344069620",23.14,32.00,0,294.86,339.95,2.3,0.3,0.000,789856.2,789856.2,3719,0,0,0,L,1151911521,0,121.10,122.46,0002,28,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566615,894607.00
08/18/2016 20:30,2,0.180,ALERT,212.38,297.57,59.965,1471566603,"201051344000585","219011344069620",23.52,29.30,0,295.46,339.65,4.3,2.2,0.000,530325.7,530325.7,3746,0,0,0,L,1122011218,0,121.33,122.01,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566616,894608.00
08/18/2016 20:30,2,0.148,ALERT,212.16,297.26,60.002,1471566603,"201051344001230","219011344069620",21.73,28.00,0,296.06,339.95,3.3,1.3,0.000,524425.6,524425.6,3768,0,0,0,L,1122011218,0,122.01,121.33,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566618,894609.00
08/18/2016 20:30,2,0.141,ALERT,212.61,296.96,59.949,1471566603,"201051344000582","219011344069620",21.51,29.50,0,296.06,339.34,3.1,1.1,0.000,517184.8,517184.8,3748,0,0,0,L,1122011218,0,121.78,121.78,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566620,894610.00
08/18/2016 20:30,2,0.172,ALERT,211.70,296.36,59.986,1471566603,"201051344000955","219011344069620",21.39,29.30,0,295.76,338.44,3.8,1.7,0.000,530857.4,530857.4,3756,0,0,0,L,1122011218,0,121.33,121.55,0002,27,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566622,894611.00
08/18/2016 20:30,2,0.000,ALERT,212.16,296.06,59.991,1471566603,"274151322000094","219011344069620",38.15,33.00,0,294.56,374.21,0.0,0.0,0.000,647365.5,647365.5,3787,0,0,0,L,1151911521,0,121.33,122.91,0002,28,0,0,0,0,0,0,110,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566624,894612.00
08/18/2016 20:30,2,0.191,ALERT,212.61,299.37,59.986,1471566603,"201051344000579","219011344069620",21.91,29.00,0,298.17,341.15,4.3,2.2,0.000,534332.1,534332.1,3760,0,0,0,L,1122011218,0,121.33,121.78,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566626,894613.00
08/18/2016 20:30,2,0.152,ALERT,211.93,297.26,60.002,1471566603,"201051344000890","219011344069620",23.60,29.00,0,296.06,340.85,3.7,1.6,0.000,528106.4,528106.4,3750,0,0,0,L,1122011218,0,122.01,120.88,0002,29,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566627,894614.00
