ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 20:30,2,0.145,ALERT,212.38,296.66,59.991,1471566603,"201051344000438","219011344069620",22.82,28.80,0,295.76,339.65,3.3,1.3,0.000,529634.1,529634.1,3757,0,0,0,L,1122011218,0,122.01,121.55,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566629,894615.00
08/18/2016 20:30,2,0.170,ALERT,212.16,296.06,60.002,1471566603,"201051344000417","219011344069620",22.36,29.00,0,294.86,338.74,3.9,1.8,0.000,521062.8,521062.8,3752,0,0,0,L,1122011218,0,121.55,121.55,0002,27,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566631,894616.00
08/18/2016 20:30,2,0.072,ALERT,211.93,296.66,59.970,1471566603,"274151322000083","219011344069620",22.74,32.00,0,295.46,339.34,1.7,0.0,0.000,782710.9,782710.9,3730,0,0,0,L,1151911521,0,121.33,122.46,0002,26,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566633,894617.00
08/18/2016 20:30,2,0.078,ALERT,212.61,296.66,59.996,1471566603,"274151322000076","219011344069620",23.28,32.20,0,295.16,339.34,1.9,0.0,0.000,834981.5,834981.5,3732,0,0,0,L,1151911521,0,121.55,122.68,0002,29,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566635,894618.00
08/18/2016 20:30,2,0.154,ALERT,212.61,299.67,59.981,1471566603,"201051344000868","219011344069620",23.10,29.30,0,298.47,341.75,3.6,1.6,0.000,518962.4,518962.4,3756,0,0,0,L,1122011218,0,121.33,122.23,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566637,894619.00
08/18/2016 20:30,2,0.066,ALERT,211.93,297.57,59.981,1471566603,"274151322000095","219011344069620",23.30,32.20,0,296.36,339.34,1.6,0.0,0.000,826550.5,826550.5,3738,0,0,0,L,1151911521,0,121.78,122.01,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566639,894620.00
08/18/2016 20:30,2,0.088,ALERT,212.61,298.77,59.996,1471566603,"201051344000988","219011344069620",19.20,28.50,0,295.16,338.74,1.7,0.0,0.000,512747.3,512747.3,3768,0,0,0,L,1122011218,0,121.33,122.23,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566641,894621.00
08/18/2016 20:30,2,0.131,ALERT,212.16,296.06,59.991,1471566603,"201051344001025","219011344069620",23.84,28.80,0,295.46,339.65,3.2,1.2,0.000,529257.9,529257.9,3754,0,0,0,L,1122011218,0,121.55,121.78,0002,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566643,894622.00
08/18/2016 20:30,2,0.143,ALERT,212.61,298.77,59.996,1471566603,"201051344000458","219011344069620",21.95,30.00,0,298.17,340.85,3.2,1.2,0.000,526341.3,526341.3,3752,0,0,0,L,1122011218,0,121.55,122.01,0002,28,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566645,894623.00
08/18/2016 20:30,2,0.137,ALERT,213.29,298.77,59.981,1471566603,"201051344000853","219011344069620",20.81,29.30,0,298.17,342.95,2.9,0.9,0.000,525520.1,525520.1,3752,0,0,0,L,1122011218,0,122.01,122.23,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566646,894624.00
08/18/2016 20:30,2,0.115,ALERT,212.61,296.66,60.007,1471566603,"201051344000685","219011344069620",21.35,28.50,0,295.46,339.95,2.5,0.5,0.000,528907.1,528907.1,3762,0,0,0,L,1122011218,0,122.46,121.55,0002,26,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566648,894625.00
08/18/2016 20:30,2,0.139,ALERT,212.16,296.06,60.002,1471566603,"201051344000917","219011344069620",22.30,29.80,0,294.56,340.55,3.2,1.1,0.000,525853.9,525853.9,3770,0,0,0,L,1122011218,0,121.55,121.78,0002,27,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566650,894626.00
08/18/2016 20:30,2,0.139,ALERT,212.38,296.66,59.965,1471566603,"201051344001145","219011344069620",22.96,28.00,0,296.36,340.85,3.2,1.2,0.000,531053.8,531053.8,3770,0,0,0,L,1122011218,0,121.78,121.55,0002,28,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566652,894627.00
08/18/2016 20:30,2,0.137,ALERT,212.38,295.76,60.002,1471566603,"201051344000651","219011344069620",20.83,29.00,0,295.16,339.34,2.9,0.8,0.000,523905.0,523905.0,3750,0,0,0,L,1122011218,0,122.23,121.33,0002,27,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566654,894628.00
08/18/2016 20:30,2,0.059,ALERT,211.70,296.06,59.986,1471566603,"274151322000088","219011344069620",20.18,31.80,0,295.16,338.74,1.2,0.0,0.000,754018.1,754018.1,3725,0,0,0,L,1151911521,0,122.01,122.01,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566655,894629.00
08/18/2016 20:30,2,0.008,ALERT,212.61,295.46,59.991,1471566603,"274151322000068","219011344069620",38.21,33.00,0,294.26,373.91,0.0,0.0,0.000,647592.2,647592.2,3782,0,0,0,L,1151911521,0,122.01,122.46,0002,31,0,0,0,0,0,0,120,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566657,894630.00
08/18/2016 20:30,2,0.172,ALERT,211.70,296.36,60.002,1471566603,"201051344001135","219011344069620",23.60,29.30,0,295.46,337.54,4.2,2.1,0.000,520048.3,520048.3,3748,0,0,0,L,1122011218,0,121.55,121.33,0002,29,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566659,894631.00
08/18/2016 20:30,2,0.139,ALERT,212.38,299.67,60.002,1471566603,"201051344000594","219011344069620",23.64,29.00,0,297.87,341.15,3.3,1.3,0.000,530731.8,530731.8,3755,0,0,0,L,1122011218,0,121.33,121.55,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566661,894632.00
08/18/2016 20:30,2,0.166,ALERT,212.16,296.66,59.970,1471566603,"201051344001203","219011344069620",20.73,29.30,0,295.46,341.15,3.5,1.5,0.000,528033.8,528033.8,3760,0,0,0,L,1122011218,0,122.23,121.33,0002,26,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566663,894633.00
08/18/2016 20:30,2,0.068,ALERT,211.93,296.66,59.991,1471566603,"274151322000054","219011344069620",21.69,32.40,0,295.46,339.65,1.5,0.0,0.000,769660.5,769660.5,3722,0,0,0,L,1151911521,0,122.01,122.23,0002,29,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566664,894634.00
08/18/2016 20:30,2,0.148,ALERT,213.06,299.07,60.012,1471566603,"201051344000867","219011344069620",23.30,29.80,0,297.87,341.75,3.5,1.5,0.000,518040.9,518040.9,3754,0,0,0,L,1122011218,0,121.78,122.01,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566666,894635.00
08/18/2016 20:30,2,0.156,ALERT,212.16,296.66,60.007,1471566603,"201051344001093","219011344069620",21.77,29.00,0,295.46,339.34,3.5,1.4,0.000,525280.5,525280.5,3771,0,0,0,L,1122011218,0,121.78,121.55,0002,29,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566668,894636.00
08/18/2016 20:30,2,0.119,ALERT,212.83,299.67,60.007,1471566603,"201051344000900","219011344069620",23.02,29.50,0,297.26,341.15,2.8,0.8,0.000,534522.1,534522.1,3766,0,0,0,L,1122011218,0,121.78,122.01,0002,27,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566670,894637.00
08/18/2016 20:30,2,0.133,ALERT,213.06,299.07,60.007,1471566603,"201051344000648","219011344069620",23.52,29.00,0,297.26,342.05,3.2,1.1,0.000,523961.7,523961.7,3750,0,0,0,L,1122011218,0,121.33,122.46,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566672,894638.00
08/18/2016 20:30,2,0.141,ALERT,212.83,299.67,59.996,1471566603,"201051344000569","219011344069620",23.56,29.80,0,298.47,340.85,3.4,1.3,0.000,534780.9,534780.9,3752,0,0,0,L,1122011218,0,121.10,122.23,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566673,894639.00
08/18/2016 20:30,2,0.168,ALERT,212.83,299.97,60.007,1471566603,"201051344000983","219011344069620",23.36,29.80,0,298.47,340.85,4.0,1.9,0.000,526986.2,526986.2,3746,0,0,0,L,1122011218,0,121.55,122.01,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566675,894640.00
08/18/2016 20:30,2,0.139,ALERT,212.83,299.07,59.991,1471566603,"201051344001158","219011344069620",22.01,28.80,0,297.26,341.15,3.1,1.1,0.000,519361.0,519361.0,3756,0,0,0,L,1122011218,0,121.33,121.78,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566677,894641.00
08/18/2016 20:30,2,0.131,ALERT,213.29,299.37,59.986,1471566603,"201051344000576","219011344069620",21.07,29.30,0,297.87,342.05,2.8,0.8,0.000,526769.9,526769.9,3755,0,0,0,L,1122011218,0,121.78,122.23,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566679,894642.00
08/18/2016 20:30,2,0.076,ALERT,212.16,296.06,59.996,1471566603,"274151322000087","219011344069620",21.91,35.20,0,294.56,339.04,1.7,0.0,0.000,742146.5,742146.5,3771,0,0,0,L,1151911521,0,121.55,122.68,0002,31,0,0,0,0,0,0,26,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471566681,894643.00
08/18/2016 20:45,2,0.086,ACTIVE_NO_POWER,213.51,299.07,60.002,1471567504,"201051344000645","219011344069620",19.06,28.80,0,296.06,300.57,1.7,0.0,0.000,526292.7,526292.7,3756,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567505,894644.00
08/18/2016 20:45,2,0.049,ACTIVE_NO_POWER,212.38,296.96,59.975,1471567504,"274151322000085","219011344069620",16.92,31.00,0,294.86,299.07,0.8,0.0,0.000,769875.1,769875.1,3723,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567506,894645.00
08/18/2016 20:45,2,0.109,ACTIVE_NO_POWER,213.51,299.07,59.981,1471567504,"201051344000633","219011344069620",17.95,27.80,0,294.26,300.27,2.0,0.0,0.000,517782.0,517782.0,3752,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567507,894646.00
08/18/2016 20:45,2,0.123,ACTIVE,213.29,299.37,59.991,1471567504,"201051344000469","219011344069620",18.37,27.00,0,295.16,300.27,2.3,0.3,0.000,520104.7,520104.7,3768,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567507,894647.00
08/18/2016 20:45,2,0.119,ACTIVE,212.16,296.96,59.986,1471567504,"201051344000646","219011344069620",17.45,27.50,0,293.96,298.17,2.1,0.1,0.000,521131.1,521131.1,3751,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567508,894648.00
08/18/2016 20:45,2,0.072,ACTIVE_NO_POWER,212.16,296.66,59.981,1471567504,"274151322000052","219011344069620",16.86,30.30,0,294.86,299.37,1.2,0.0,0.000,789856.2,789856.2,3721,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567509,894649.00
08/18/2016 20:45,2,0.148,ACTIVE,212.61,297.26,59.986,1471567504,"201051344000585","219011344069620",18.03,27.80,0,294.26,298.17,2.7,0.7,0.000,530326.1,530326.1,3748,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567510,894650.00
08/18/2016 20:45,2,0.119,ACTIVE_NO_POWER,212.61,297.26,59.970,1471567504,"201051344001230","219011344069620",14.15,27.00,0,294.26,298.77,1.7,0.0,0.000,524425.7,524425.7,3770,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567511,894651.00
08/18/2016 20:45,2,0.100,ACTIVE_NO_POWER,213.06,297.57,59.975,1471567504,"201051344000582","219011344069620",18.19,28.30,0,294.86,298.77,1.9,0.0,0.000,517184.9,517184.9,3750,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567512,894652.00
08/18/2016 20:45,2,0.127,ACTIVE,212.16,296.96,59.981,1471567504,"201051344000955","219011344069620",17.08,27.80,0,293.96,297.87,2.2,0.2,0.000,530857.6,530857.6,3758,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567513,894653.00
08/18/2016 20:45,2,0.000,ALERT,212.61,315.30,59.981,1471567504,"274151322000094","219011344069620",36.56,31.30,0,294.26,363.39,0.0,0.0,0.000,647365.5,647365.5,3789,0,0,0,L,1151911521,0,121.55,122.91,0100,27,0,0,0,0,0,0,169,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1471567515,894654.00
08/18/2016 20:45,2,0.145,ACTIVE,213.06,299.67,59.996,1471567504,"201051344000579","219011344069620",17.99,27.50,0,296.66,301.47,2.6,0.6,0.000,534332.5,534332.5,3762,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567516,894655.00
08/18/2016 20:45,2,0.125,ACTIVE,212.61,297.57,59.975,1471567504,"201051344000890","219011344069620",18.01,27.80,0,294.56,299.37,2.3,0.3,0.000,528106.7,528106.7,3752,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567517,894656.00
08/18/2016 20:45,2,0.107,ACTIVE_NO_POWER,212.83,296.96,59.975,1471567504,"201051344000438","219011344069620",17.29,27.50,0,293.96,298.77,1.9,0.0,0.000,529634.2,529634.2,3759,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567518,894657.00
08/18/2016 20:45,2,0.137,ACTIVE,212.83,296.36,59.986,1471567504,"201051344000417","219011344069620",17.24,27.80,0,293.66,297.57,2.4,0.4,0.000,521063.0,521063.0,3754,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567519,894658.00
08/18/2016 20:45,2,0.051,ACTIVE_NO_POWER,212.38,297.87,59.996,1471567504,"274151322000083","219011344069620",16.58,30.30,0,294.86,299.07,0.8,0.0,0.000,782710.9,782710.9,3732,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567520,894659.00
08/18/2016 20:45,2,0.051,ACTIVE_NO_POWER,212.83,297.57,59.986,1471567504,"274151322000076","219011344069620",18.57,30.30,0,294.86,299.07,1.0,0.0,0.000,834981.5,834981.5,3734,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567521,894660.00
08/18/2016 20:45,2,0.125,ACTIVE,213.06,299.67,60.012,1471567504,"201051344000868","219011344069620",17.27,27.80,0,296.96,301.47,2.2,0.2,0.000,518962.6,518962.6,3758,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567522,894661.00
08/18/2016 20:45,2,0.043,ACTIVE_NO_POWER,212.16,298.47,60.028,1471567504,"274151322000095","219011344069620",18.27,30.30,0,295.76,299.67,0.8,0.0,0.000,826550.5,826550.5,3740,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567523,894662.00
08/18/2016 20:45,2,0.082,ACTIVE_NO_POWER,212.83,298.77,59.944,1471567504,"201051344000988","219011344069620",15.72,27.30,0,293.66,300.87,1.3,0.0,0.000,512747.3,512747.3,3770,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567524,894663.00
08/18/2016 20:45,2,0.102,ACTIVE_NO_POWER,212.38,296.06,59.981,1471567504,"201051344001025","219011344069620",18.21,27.50,0,293.96,298.77,1.9,0.0,0.000,529258.1,529258.1,3756,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567525,894664.00
08/18/2016 20:45,2,0.104,ACTIVE_NO_POWER,213.06,299.37,60.028,1471567504,"201051344000458","219011344069620",18.07,28.80,0,296.06,301.77,1.9,0.0,0.000,526341.4,526341.4,3754,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567526,894665.00
08/18/2016 20:45,2,0.098,ACTIVE_NO_POWER,213.74,298.77,59.944,1471567504,"201051344000853","219011344069620",16.80,27.80,0,296.36,301.17,1.7,0.0,0.000,525520.2,525520.2,3754,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567527,894666.00
08/18/2016 20:45,2,0.076,ACTIVE_NO_POWER,213.06,296.96,59.981,1471567504,"201051344000685","219011344069620",17.04,27.50,0,293.96,298.47,1.3,0.0,0.000,528907.2,528907.2,3764,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567527,894667.00
08/18/2016 20:45,2,0.111,ACTIVE_NO_POWER,212.83,296.66,59.975,1471567504,"201051344000917","219011344069620",15.96,28.30,0,293.36,297.87,1.8,0.0,0.000,525854.0,525854.0,3772,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567528,894668.00
08/18/2016 20:45,2,0.111,ACTIVE_NO_POWER,212.83,297.26,59.981,1471567504,"201051344001145","219011344069620",16.78,26.80,0,294.26,299.07,1.9,0.0,0.000,531053.9,531053.9,3772,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567529,894669.00
08/18/2016 20:45,2,0.094,ACTIVE_NO_POWER,212.83,296.36,59.975,1471567504,"201051344000651","219011344069620",17.59,28.00,0,293.66,297.87,1.7,0.0,0.000,523905.1,523905.1,3752,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567530,894670.00
08/18/2016 20:45,2,0.035,ACTIVE_NO_POWER,212.16,297.57,59.991,1471567504,"274151322000088","219011344069620",15.23,30.30,0,294.86,299.07,0.6,0.0,0.000,754018.1,754018.1,3727,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567531,894671.00
08/18/2016 20:45,2,0.008,ALERT,213.06,296.66,59.981,1471567504,"274151322000068","219011344069620",36.90,31.30,0,294.26,362.49,0.0,0.0,0.000,647592.2,647592.2,3784,0,0,0,L,1151911521,0,122.23,122.91,0100,29,0,0,0,0,0,0,164,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1471567533,894672.00
08/18/2016 20:45,2,0.141,ACTIVE,212.16,296.66,59.986,1471567504,"201051344001135","219011344069620",17.97,27.80,0,294.26,298.77,2.6,0.6,0.000,520048.6,520048.6,3750,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567534,894673.00
08/18/2016 20:45,2,0.111,ACTIVE,212.83,299.67,59.996,1471567504,"201051344000594","219011344069620",18.25,27.80,0,296.36,301.47,2.1,0.1,0.000,530731.9,530731.9,3757,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567535,894674.00
08/18/2016 20:45,2,0.125,ACTIVE,212.83,296.66,59.981,1471567504,"201051344001203","219011344069620",16.66,28.00,0,294.56,299.97,2.1,0.1,0.000,528034.0,528034.0,3762,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567536,894675.00
08/18/2016 20:45,2,0.043,ACTIVE_NO_POWER,212.16,297.26,59.981,1471567504,"274151322000054","219011344069620",16.94,30.80,0,294.86,299.37,0.8,0.0,0.000,769660.5,769660.5,3724,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567537,894676.00
08/18/2016 20:45,2,0.123,ACTIVE,213.29,298.77,59.986,1471567504,"201051344000867","219011344069620",17.29,28.80,0,296.66,301.47,2.1,0.2,0.000,518041.1,518041.1,3756,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567538,894677.00
08/18/2016 20:45,2,0.129,ACTIVE,212.61,296.96,59.954,1471567504,"201051344001093","219011344069620",15.68,27.80,0,294.56,298.17,2.0,0.1,0.000,525280.7,525280.7,3773,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567539,894678.00
08/18/2016 20:45,2,0.088,ACTIVE_NO_POWER,213.06,299.07,59.981,1471567504,"201051344000900","219011344069620",16.66,28.00,0,296.96,300.87,1.5,0.0,0.000,534522.2,534522.2,3768,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567539,894679.00
08/18/2016 20:45,2,0.109,ACTIVE_NO_POWER,213.29,298.47,59.986,1471567504,"201051344000648","219011344069620",17.89,27.80,0,296.66,301.17,2.0,0.0,0.000,523961.9,523961.9,3752,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567540,894680.00
08/18/2016 20:45,2,0.113,ACTIVE,213.06,299.37,59.991,1471567504,"201051344000569","219011344069620",17.79,28.30,0,297.57,301.77,2.0,0.1,0.000,534781.1,534781.1,3754,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567541,894681.00
08/18/2016 20:45,2,0.141,ACTIVE,213.06,299.07,60.023,1471567504,"201051344000983","219011344069620",17.57,28.30,0,297.57,301.47,2.5,0.5,0.000,526986.5,526986.5,3748,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567542,894682.00
08/18/2016 20:45,2,0.104,ACTIVE_NO_POWER,213.06,298.47,60.012,1471567504,"201051344001158","219011344069620",17.35,27.30,0,296.06,300.27,1.8,0.0,0.000,519361.1,519361.1,3758,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567543,894683.00
08/18/2016 20:45,2,0.094,ACTIVE_NO_POWER,213.51,299.07,59.981,1471567504,"201051344000576","219011344069620",16.32,27.80,0,296.66,300.87,1.6,0.0,0.000,526770.0,526770.0,3757,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567544,894684.00
08/18/2016 20:45,2,0.059,ACTIVE_NO_POWER,212.38,296.66,59.986,1471567504,"274151322000087","219011344069620",12.44,33.30,0,294.26,298.77,0.8,0.0,0.000,742146.5,742146.5,3773,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471567545,894685.00
08/18/2016 21:00,2,0.000,ALERT,213.06,297.87,60.002,1471568403,"201051344000645","219011344069620",0.00,27.50,0,296.36,309.59,0.0,0.0,0.000,526292.7,526292.7,3757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1471568405,894686.00
08/18/2016 21:00,2,0.000,ALERT,212.38,296.96,59.986,1471568403,"274151322000085","219011344069620",0.00,29.80,0,294.86,299.07,0.0,0.0,0.000,769875.1,769875.1,3724,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1471568407,894687.00
08/18/2016 21:00,2,0.000,ALERT,213.06,297.57,59.991,1471568403,"201051344000633","219011344069620",0.00,26.50,0,294.56,309.89,0.0,0.0,0.000,517782.0,517782.0,3753,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471568409,894688.00
08/18/2016 21:00,2,0.000,ALERT,212.38,297.57,59.991,1471568403,"201051344000469","219011344069620",0.00,26.00,0,295.46,308.99,0.0,0.0,0.000,520104.7,520104.7,3769,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1471568411,894689.00
08/18/2016 21:00,2,0.000,ALERT,211.93,296.66,59.949,1471568403,"201051344000646","219011344069620",0.00,26.50,0,293.96,299.97,0.0,0.0,0.000,521131.1,521131.1,3752,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1471568413,894690.00
08/18/2016 21:00,2,0.000,ALERT,211.93,296.66,59.996,1471568403,"274151322000052","219011344069620",0.00,29.00,0,294.26,299.37,0.0,0.0,0.000,789856.2,789856.2,3722,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1471568414,894691.00
08/18/2016 21:00,2,0.000,ALERT,212.38,296.66,59.996,1471568403,"201051344000585","219011344069620",0.00,26.80,0,294.26,300.27,0.0,0.0,0.000,530326.2,530326.2,3749,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1471568416,894692.00
08/18/2016 21:00,2,0.000,ALERT,212.16,296.36,59.986,1471568403,"201051344001230","219011344069620",0.00,26.00,0,294.86,300.57,0.0,0.0,0.000,524425.8,524425.8,3771,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471568418,894693.00
08/18/2016 21:00,2,0.000,ALERT,212.61,296.96,59.981,1471568403,"201051344000582","219011344069620",0.00,27.00,0,295.16,300.87,0.0,0.0,0.000,517184.9,517184.9,3751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1471568420,894694.00
08/18/2016 21:00,2,0.000,ALERT,211.70,296.06,59.986,1471568403,"201051344000955","219011344069620",0.00,26.80,0,294.56,300.27,0.0,0.0,0.000,530857.6,530857.6,3759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1471568422,894695.00
08/18/2016 21:00,2,0.000,ALERT,212.16,295.76,59.986,1471568403,"274151322000094","219011344069620",0.00,29.80,0,294.56,350.77,0.0,0.0,0.000,647365.5,647365.5,3791,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1471568424,894696.00
08/18/2016 21:00,2,0.000,ALERT,212.61,298.77,59.981,1471568403,"201051344000579","219011344069620",0.00,26.50,0,296.96,309.89,0.0,0.0,0.000,534332.5,534332.5,3763,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471568425,894697.00
08/18/2016 21:00,2,0.000,ALERT,212.16,296.66,59.981,1471568403,"201051344000890","219011344069620",0.00,26.80,0,295.76,300.87,0.0,0.0,0.000,528106.8,528106.8,3753,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1471568427,894698.00
08/18/2016 21:00,2,0.000,ALERT,212.38,296.36,60.012,1471568403,"201051344000438","219011344069620",0.00,26.50,0,295.16,300.27,0.0,0.0,0.000,529634.2,529634.2,3760,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1471568429,894699.00
08/18/2016 21:00,2,0.000,ALERT,212.38,295.46,59.981,1471568403,"201051344000417","219011344069620",0.00,26.80,0,294.26,299.67,0.0,0.0,0.000,521063.1,521063.1,3755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1471568431,894700.00
08/18/2016 21:00,2,0.000,ALERT,212.16,297.26,60.018,1471568403,"274151322000083","219011344069620",0.00,29.00,0,295.16,306.88,0.0,0.0,0.000,782710.9,782710.9,3733,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1471568433,894701.00
08/18/2016 21:00,2,0.000,ALERT,212.61,296.66,59.986,1471568403,"274151322000076","219011344069620",0.00,29.00,0,294.56,306.28,0.0,0.0,0.000,834981.5,834981.5,3735,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1471568435,894702.00
08/18/2016 21:00,2,0.000,ALERT,212.61,299.07,59.965,1471568403,"201051344000868","219011344069620",0.00,26.80,0,297.26,310.79,0.0,0.0,0.000,518962.6,518962.6,3759,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1471568437,894703.00
08/18/2016 21:00,2,0.000,ALERT,212.16,297.26,59.986,1471568403,"274151322000095","219011344069620",0.00,29.00,0,296.06,307.48,0.0,0.0,0.000,826550.5,826550.5,3741,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1471568439,894704.00
08/18/2016 21:00,2,0.000,ALERT,212.61,297.87,59.991,1471568403,"201051344000988","219011344069620",0.00,26.50,0,294.26,309.29,0.0,0.0,0.000,512747.3,512747.3,3771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471568440,894705.00
08/18/2016 21:00,2,0.000,ALERT,212.16,295.76,59.981,1471568403,"201051344001025","219011344069620",0.00,26.50,0,294.56,300.27,0.0,0.0,0.000,529258.1,529258.1,3757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1471568442,894706.00
08/18/2016 21:00,2,0.000,ALERT,212.61,298.17,59.975,1471568403,"201051344000458","219011344069620",0.00,27.50,0,296.66,309.29,0.0,0.0,0.000,526341.4,526341.4,3755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471568444,894707.00
08/18/2016 21:00,2,0.000,ALERT,213.29,298.47,59.970,1471568403,"201051344000853","219011344069620",0.00,26.50,0,296.36,308.99,0.0,0.0,0.000,525520.2,525520.2,3755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471568446,894708.00
08/18/2016 21:00,2,0.000,ALERT,212.61,296.36,59.991,1471568403,"201051344000685","219011344069620",0.00,26.50,0,294.86,300.87,0.0,0.0,0.000,528907.2,528907.2,3765,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1471568448,894709.00
08/18/2016 21:00,2,0.000,ALERT,212.38,296.06,59.975,1471568403,"201051344000917","219011344069620",0.00,27.30,0,293.66,299.97,0.0,0.0,0.000,525854.0,525854.0,3773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1471568450,894710.00
08/18/2016 21:00,2,0.000,ALERT,212.61,296.66,59.981,1471568403,"201051344001145","219011344069620",0.00,25.80,0,295.46,300.87,0.0,0.0,0.000,531053.9,531053.9,3773,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1471568452,894711.00
08/18/2016 21:00,2,0.000,ALERT,212.61,295.76,59.965,1471568403,"201051344000651","219011344069620",0.00,26.80,0,294.56,299.67,0.0,0.0,0.000,523905.1,523905.1,3753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1471568454,894712.00
08/18/2016 21:00,2,0.000,ALERT,211.93,296.36,59.975,1471568403,"274151322000088","219011344069620",0.00,29.30,0,294.86,305.68,0.0,0.0,0.000,754018.1,754018.1,3728,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1471568455,894713.00
08/18/2016 21:00,2,0.000,ALERT,212.83,296.06,59.938,1471568403,"274151322000068","219011344069620",0.00,29.80,0,294.26,350.47,0.0,0.0,0.000,647592.2,647592.2,3786,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471568457,894714.00
08/18/2016 21:00,2,0.000,ALERT,212.16,296.36,59.954,1471568403,"201051344001135","219011344069620",0.00,26.80,0,294.86,299.97,0.0,0.0,0.000,520048.7,520048.7,3751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1471568459,894715.00
08/18/2016 21:00,2,0.000,ALERT,212.61,299.07,59.975,1471568403,"201051344000594","219011344069620",0.00,26.80,0,296.36,311.09,0.0,0.0,0.000,530731.9,530731.9,3758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1471568461,894716.00
08/18/2016 21:00,2,0.000,ALERT,212.38,296.06,59.981,1471568403,"201051344001203","219011344069620",0.00,26.80,0,294.86,301.17,0.0,0.0,0.000,528034.0,528034.0,3763,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1471568463,894717.00
08/18/2016 21:00,2,0.000,ALERT,211.93,297.26,59.975,1471568403,"274151322000054","219011344069620",0.00,29.80,0,295.16,306.58,0.0,0.0,0.000,769660.5,769660.5,3725,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1471568465,894718.00
08/18/2016 21:00,2,0.000,ALERT,213.06,298.17,59.965,1471568403,"201051344000867","219011344069620",0.00,27.50,0,296.06,309.89,0.0,0.0,0.000,518041.1,518041.1,3757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471568466,894719.00
08/18/2016 21:00,2,0.000,ALERT,212.38,296.66,59.981,1471568403,"201051344001093","219011344069620",0.00,26.80,0,294.86,300.27,0.0,0.0,0.000,525280.7,525280.7,3774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471568468,894720.00
08/18/2016 21:00,2,0.000,ALERT,212.61,298.47,59.986,1471568403,"201051344000900","219011344069620",0.00,26.80,0,296.36,309.59,0.0,0.0,0.000,534522.2,534522.2,3769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1471568470,894721.00
08/18/2016 21:00,2,0.000,ALERT,212.83,297.87,59.981,1471568403,"201051344000648","219011344069620",0.00,26.50,0,296.06,309.59,0.0,0.0,0.000,523961.9,523961.9,3753,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1471568472,894722.00
08/18/2016 21:00,2,0.000,ALERT,212.83,298.77,59.944,1471568403,"201051344000569","219011344069620",0.00,26.80,0,296.96,309.89,0.0,0.0,0.000,534781.1,534781.1,3755,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471568473,894723.00
08/18/2016 21:00,2,0.000,ALERT,212.83,298.77,59.996,1471568403,"201051344000983","219011344069620",0.00,27.00,0,296.96,309.59,0.0,0.0,0.000,526986.6,526986.6,3749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1471568475,894724.00
08/18/2016 21:00,2,0.000,ALERT,212.61,298.17,59.975,1471568403,"201051344001158","219011344069620",0.00,26.30,0,295.76,308.99,0.0,0.0,0.000,519361.1,519361.1,3759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1471568477,894725.00
08/18/2016 21:00,2,0.000,ALERT,213.29,299.07,59.970,1471568403,"201051344000576","219011344069620",0.00,26.80,0,296.66,309.89,0.0,0.0,0.000,526770.0,526770.0,3758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1471568479,894726.00
08/18/2016 21:00,2,0.000,ALERT,212.16,296.36,59.975,1471568403,"274151322000087","219011344069620",0.00,31.80,0,294.56,306.28,0.0,0.0,0.000,742146.5,742146.5,3774,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1471568481,894727.00
08/18/2016 21:15,2,0.000,ALERT,212.38,296.96,59.996,1471569303,"201051344000645","219011344069620",0.00,26.50,0,296.06,299.67,0.0,0.0,0.000,526292.7,526292.7,3759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569305,894728.00
08/18/2016 21:15,2,0.000,ALERT,211.70,296.36,59.970,1471569303,"274151322000085","219011344069620",0.00,28.80,0,293.96,306.88,0.0,0.0,0.000,769875.1,769875.1,3726,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569307,894729.00
08/18/2016 21:15,2,0.000,ALERT,212.61,296.66,59.933,1471569303,"201051344000633","219011344069620",0.00,25.80,0,294.26,299.37,0.0,0.0,0.000,517782.0,517782.0,3755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569309,894730.00
08/18/2016 21:15,2,0.000,ALERT,212.16,296.96,60.028,1471569303,"201051344000469","219011344069620",0.00,25.00,0,295.16,299.37,0.0,0.0,0.000,520104.7,520104.7,3771,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471569311,894731.00
08/18/2016 21:15,2,0.000,ALERT,211.48,295.46,59.949,1471569303,"201051344000646","219011344069620",0.00,25.80,0,293.66,297.87,0.0,0.0,0.000,521131.1,521131.1,3754,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569313,894732.00
08/18/2016 21:15,2,0.000,ALERT,211.48,296.06,59.996,1471569303,"274151322000052","219011344069620",0.00,28.00,0,293.36,305.98,0.0,0.0,0.000,789856.2,789856.2,3724,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471569314,894733.00
08/18/2016 21:15,2,0.000,ALERT,211.93,295.46,60.039,1471569303,"201051344000585","219011344069620",0.00,26.00,0,293.96,297.87,0.0,0.0,0.000,530326.2,530326.2,3751,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569316,894734.00
08/18/2016 21:15,2,0.000,ALERT,211.70,296.06,59.981,1471569303,"201051344001230","219011344069620",0.00,25.30,0,294.56,298.17,0.0,0.0,0.000,524425.8,524425.8,3773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569318,894735.00
08/18/2016 21:15,2,0.000,ALERT,212.16,296.06,59.975,1471569303,"201051344000582","219011344069620",0.00,26.30,0,294.86,298.17,0.0,0.0,0.000,517184.9,517184.9,3753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569320,894736.00
08/18/2016 21:15,2,0.000,ALERT,211.48,295.46,59.981,1471569303,"201051344000955","219011344069620",0.00,25.80,0,293.96,297.57,0.0,0.0,0.000,530857.6,530857.6,3761,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569322,894737.00
08/18/2016 21:15,2,0.000,ALERT,211.70,295.46,59.975,1471569303,"274151322000094","219011344069620",0.00,28.50,0,293.36,299.67,0.0,0.0,0.000,647365.5,647365.5,3793,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569323,894738.00
08/18/2016 21:15,2,0.000,ALERT,211.93,297.57,59.954,1471569303,"201051344000579","219011344069620",0.00,25.80,0,296.66,300.57,0.0,0.0,0.000,534332.5,534332.5,3765,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569325,894739.00
08/18/2016 21:15,2,0.000,ALERT,211.70,295.76,59.965,1471569303,"201051344000890","219011344069620",0.00,26.00,0,294.86,299.07,0.0,0.0,0.000,528106.8,528106.8,3755,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569327,894740.00
08/18/2016 21:15,2,0.000,ALERT,211.93,295.46,59.975,1471569303,"201051344000438","219011344069620",0.00,25.80,0,294.56,298.47,0.0,0.0,0.000,529634.2,529634.2,3762,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471569329,894741.00
08/18/2016 21:15,2,0.000,ALERT,211.70,294.56,59.996,1471569303,"201051344000417","219011344069620",0.00,26.00,0,293.96,296.96,0.0,0.0,0.000,521063.1,521063.1,3757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569331,894742.00
08/18/2016 21:15,2,0.000,ALERT,211.70,296.66,59.970,1471569303,"274151322000083","219011344069620",0.00,28.00,0,294.26,300.27,0.0,0.0,0.000,782710.9,782710.9,3735,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569332,894743.00
08/18/2016 21:15,2,0.000,ALERT,212.38,296.06,59.970,1471569303,"274151322000076","219011344069620",0.00,28.00,0,293.66,300.27,0.0,0.0,0.000,834981.5,834981.5,3737,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569334,894744.00
08/18/2016 21:15,2,0.000,ALERT,211.93,298.17,59.975,1471569303,"201051344000868","219011344069620",0.00,26.00,0,296.66,300.87,0.0,0.0,0.000,518962.6,518962.6,3761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569336,894745.00
08/18/2016 21:15,2,0.000,ALERT,211.48,296.96,59.965,1471569303,"274151322000095","219011344069620",0.00,28.00,0,294.86,300.87,0.0,0.0,0.000,826550.5,826550.5,3743,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569338,894746.00
08/18/2016 21:15,2,0.000,ALERT,211.93,297.26,59.981,1471569303,"201051344000988","219011344069620",0.00,25.80,0,293.66,299.67,0.0,0.0,0.000,512747.3,512747.3,3773,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569340,894747.00
08/18/2016 21:15,2,0.000,ALERT,211.48,294.86,59.975,1471569303,"201051344001025","219011344069620",0.00,25.50,0,293.96,298.47,0.0,0.0,0.000,529258.1,529258.1,3759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569342,894748.00
08/18/2016 21:15,2,0.000,ALERT,211.93,297.26,59.975,1471569303,"201051344000458","219011344069620",0.00,26.50,0,296.36,300.57,0.0,0.0,0.000,526341.4,526341.4,3757,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569344,894749.00
08/18/2016 21:15,2,0.000,ALERT,212.61,297.26,60.007,1471569303,"201051344000853","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,525520.2,525520.2,3757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569346,894750.00
08/18/2016 21:15,2,0.000,ALERT,212.16,295.46,59.986,1471569303,"201051344000685","219011344069620",0.00,25.50,0,294.56,297.87,0.0,0.0,0.000,528907.2,528907.2,3767,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569348,894751.00
08/18/2016 21:15,2,0.000,ALERT,211.70,294.86,59.981,1471569303,"201051344000917","219011344069620",0.00,26.30,0,293.06,297.26,0.0,0.0,0.000,525854.0,525854.0,3775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569350,894752.00
08/18/2016 21:15,2,0.000,ALERT,211.93,295.76,59.970,1471569303,"201051344001145","219011344069620",0.00,25.00,0,294.86,298.77,0.0,0.0,0.000,531053.9,531053.9,3775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569351,894753.00
08/18/2016 21:15,2,0.000,ALERT,211.93,294.56,59.970,1471569303,"201051344000651","219011344069620",0.00,25.80,0,293.66,297.57,0.0,0.0,0.000,523905.1,523905.1,3755,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569353,894754.00
08/18/2016 21:15,2,0.000,ALERT,211.03,295.76,59.970,1471569303,"274151322000088","219011344069620",0.00,28.30,0,293.96,298.47,0.0,0.0,0.000,754018.1,754018.1,3730,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569355,894755.00
08/18/2016 21:15,2,0.000,ALERT,212.16,294.86,59.981,1471569303,"274151322000068","219011344069620",0.00,28.80,0,293.06,297.57,0.0,0.0,0.000,647592.2,647592.2,3788,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569357,894756.00
08/18/2016 21:15,2,0.000,ALERT,211.25,295.16,59.975,1471569303,"201051344001135","219011344069620",0.00,25.80,0,294.26,298.47,0.0,0.0,0.000,520048.7,520048.7,3753,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569359,894757.00
08/18/2016 21:15,2,0.000,ALERT,211.93,297.87,59.991,1471569303,"201051344000594","219011344069620",0.00,26.00,0,295.76,300.27,0.0,0.0,0.000,530731.9,530731.9,3760,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569360,894758.00
