ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 21:15,2,0.000,ALERT,211.70,294.86,59.981,1471569303,"201051344001203","219011344069620",0.00,26.00,0,293.96,299.67,0.0,0.0,0.000,528034.0,528034.0,3765,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471569362,894759.00
08/18/2016 21:15,2,0.000,ALERT,211.25,295.76,59.970,1471569303,"274151322000054","219011344069620",0.00,28.50,0,293.96,298.77,0.0,0.0,0.000,769660.5,769660.5,3727,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569364,894760.00
08/18/2016 21:15,2,0.000,ALERT,212.16,297.26,59.954,1471569303,"201051344000867","219011344069620",0.00,26.50,0,296.06,300.57,0.0,0.0,0.000,518041.1,518041.1,3759,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569366,894761.00
08/18/2016 21:15,2,0.000,ALERT,211.70,295.76,59.986,1471569303,"201051344001093","219011344069620",0.00,26.00,0,293.96,297.87,0.0,0.0,0.000,525280.7,525280.7,3776,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569368,894762.00
08/18/2016 21:15,2,0.000,ALERT,211.93,297.26,59.975,1471569303,"201051344000900","219011344069620",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,534522.2,534522.2,3771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471569369,894763.00
08/18/2016 21:15,2,0.000,ALERT,212.16,296.66,59.922,1471569303,"201051344000648","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,523961.9,523961.9,3755,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471569371,894764.00
08/18/2016 21:15,2,0.000,ALERT,211.93,297.26,59.975,1471569303,"201051344000569","219011344069620",0.00,26.00,0,296.36,300.87,0.0,0.0,0.000,534781.1,534781.1,3757,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569373,894765.00
08/18/2016 21:15,2,0.000,ALERT,211.93,297.26,59.975,1471569303,"201051344000983","219011344069620",0.00,26.00,0,296.36,300.57,0.0,0.0,0.000,526986.6,526986.6,3751,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569375,894766.00
08/18/2016 21:15,2,0.000,ALERT,211.93,296.66,59.975,1471569303,"201051344001158","219011344069620",0.00,25.50,0,295.16,299.67,0.0,0.0,0.000,519361.1,519361.1,3761,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569376,894767.00
08/18/2016 21:15,2,0.000,ALERT,212.38,297.26,60.007,1471569303,"201051344000576","219011344069620",0.00,25.80,0,296.06,300.57,0.0,0.0,0.000,526770.0,526770.0,3760,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569378,894768.00
08/18/2016 21:15,2,0.000,ALERT,211.48,295.46,59.986,1471569303,"274151322000087","219011344069620",0.00,30.30,0,293.36,298.17,0.0,0.0,0.000,742146.5,742146.5,3776,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471569380,894769.00
08/18/2016 21:30,2,0.000,ALERT,212.16,296.36,59.986,1471570204,"201051344000645","219011344069620",0.00,25.80,0,295.16,299.07,0.0,0.0,0.000,526292.7,526292.7,3761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570206,894770.00
08/18/2016 21:30,2,0.000,ALERT,211.48,295.76,59.981,1471570204,"274151322000085","219011344069620",0.00,27.80,0,294.26,297.57,0.0,0.0,0.000,769875.1,769875.1,3728,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570208,894771.00
08/18/2016 21:30,2,0.000,ALERT,212.38,296.66,59.991,1471570204,"201051344000633","219011344069620",0.00,25.00,0,293.36,298.47,0.0,0.0,0.000,517782.0,517782.0,3757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471570210,894772.00
08/18/2016 21:30,2,0.000,ALERT,211.93,296.66,59.981,1471570204,"201051344000469","219011344069620",0.00,24.50,0,293.96,298.47,0.0,0.0,0.000,520104.7,520104.7,3773,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570212,894773.00
08/18/2016 21:30,2,0.000,ALERT,211.03,295.16,59.991,1471570204,"201051344000646","219011344069620",0.00,24.80,0,293.06,296.66,0.0,0.0,0.000,521131.1,521131.1,3756,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471570214,894774.00
08/18/2016 21:30,2,0.000,ALERT,211.25,296.36,59.991,1471570204,"274151322000052","219011344069620",0.00,27.00,0,293.66,297.87,0.0,0.0,0.000,789856.2,789856.2,3726,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570215,894775.00
08/18/2016 21:30,2,0.000,ALERT,211.70,295.76,59.996,1471570204,"201051344000585","219011344069620",0.00,25.30,0,293.06,296.96,0.0,0.0,0.000,530326.2,530326.2,3753,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570217,894776.00
08/18/2016 21:30,2,0.000,ALERT,211.25,295.76,59.991,1471570204,"201051344001230","219011344069620",0.00,24.80,0,293.96,297.26,0.0,0.0,0.000,524425.8,524425.8,3775,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570219,894777.00
08/18/2016 21:30,2,0.000,ALERT,211.70,296.06,59.991,1471570204,"201051344000582","219011344069620",0.00,25.30,0,294.26,297.57,0.0,0.0,0.000,517184.9,517184.9,3755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570221,894778.00
08/18/2016 21:30,2,0.000,ALERT,211.03,295.16,60.012,1471570204,"201051344000955","219011344069620",0.00,25.30,0,293.36,296.96,0.0,0.0,0.000,530857.6,530857.6,3763,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570223,894779.00
08/18/2016 21:30,2,0.000,ALERT,211.48,295.16,59.996,1471570204,"274151322000094","219011344069620",0.00,27.50,0,293.66,296.96,0.0,0.0,0.000,647365.5,647365.5,3795,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570224,894780.00
08/18/2016 21:30,2,0.000,ALERT,211.93,297.57,59.986,1471570204,"201051344000579","219011344069620",0.00,25.30,0,296.06,299.37,0.0,0.0,0.000,534332.5,534332.5,3767,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570226,894781.00
08/18/2016 21:30,2,0.000,ALERT,211.25,295.76,59.996,1471570204,"201051344000890","219011344069620",0.00,25.50,0,293.66,297.87,0.0,0.0,0.000,528106.8,528106.8,3757,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570228,894782.00
08/18/2016 21:30,2,0.000,ALERT,211.48,295.46,59.975,1471570204,"201051344000438","219011344069620",0.00,24.80,0,293.96,297.57,0.0,0.0,0.000,529634.2,529634.2,3764,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570230,894783.00
08/18/2016 21:30,2,0.000,ALERT,211.48,294.86,59.986,1471570204,"201051344000417","219011344069620",0.00,25.30,0,292.76,296.36,0.0,0.0,0.000,521063.1,521063.1,3759,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570232,894784.00
08/18/2016 21:30,2,0.000,ALERT,211.48,296.36,59.996,1471570204,"274151322000083","219011344069620",0.00,26.80,0,293.96,297.87,0.0,0.0,0.000,782710.9,782710.9,3737,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570233,894785.00
08/18/2016 21:30,2,0.000,ALERT,211.93,295.76,59.981,1471570204,"274151322000076","219011344069620",0.00,27.00,0,293.96,297.87,0.0,0.0,0.000,834981.5,834981.5,3739,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570235,894786.00
08/18/2016 21:30,2,0.000,ALERT,211.93,297.87,59.959,1471570204,"201051344000868","219011344069620",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,518962.6,518962.6,3763,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471570237,894787.00
08/18/2016 21:30,2,0.000,ALERT,211.25,296.66,59.991,1471570204,"274151322000095","219011344069620",0.00,27.00,0,295.16,298.17,0.0,0.0,0.000,826550.5,826550.5,3745,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570239,894788.00
08/18/2016 21:30,2,0.000,ALERT,211.93,297.26,59.996,1471570204,"201051344000988","219011344069620",0.00,25.00,0,293.06,298.77,0.0,0.0,0.000,512747.3,512747.3,3775,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570241,894789.00
08/18/2016 21:30,2,0.000,ALERT,211.25,294.56,59.996,1471570204,"201051344001025","219011344069620",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,529258.1,529258.1,3761,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570242,894790.00
08/18/2016 21:30,2,0.000,ALERT,211.93,297.26,59.991,1471570204,"201051344000458","219011344069620",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,526341.4,526341.4,3759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570244,894791.00
08/18/2016 21:30,2,0.000,ALERT,212.61,296.96,60.007,1471570204,"201051344000853","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,525520.2,525520.2,3759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570246,894792.00
08/18/2016 21:30,2,0.000,ALERT,211.70,295.16,59.986,1471570204,"201051344000685","219011344069620",0.00,24.80,0,293.06,296.96,0.0,0.0,0.000,528907.2,528907.2,3769,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570248,894793.00
08/18/2016 21:30,2,0.000,ALERT,211.25,294.86,59.991,1471570204,"201051344000917","219011344069620",0.00,25.50,0,292.16,296.06,0.0,0.0,0.000,525854.0,525854.0,3777,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471570250,894794.00
08/18/2016 21:30,2,0.000,ALERT,211.48,295.16,59.991,1471570204,"201051344001145","219011344069620",0.00,24.50,0,293.66,297.57,0.0,0.0,0.000,531053.9,531053.9,3777,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471570252,894795.00
08/18/2016 21:30,2,0.000,ALERT,211.48,294.56,59.949,1471570204,"201051344000651","219011344069620",0.00,24.80,0,292.76,296.36,0.0,0.0,0.000,523905.1,523905.1,3757,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471570254,894796.00
08/18/2016 21:30,2,0.000,ALERT,211.03,296.06,59.954,1471570204,"274151322000088","219011344069620",0.00,27.30,0,293.96,297.57,0.0,0.0,0.000,754018.1,754018.1,3732,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570256,894797.00
08/18/2016 21:30,2,0.000,ALERT,211.93,295.46,59.986,1471570204,"274151322000068","219011344069620",0.00,27.80,0,293.36,296.66,0.0,0.0,0.000,647592.2,647592.2,3790,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570257,894798.00
08/18/2016 21:30,2,0.000,ALERT,211.03,295.16,59.970,1471570204,"201051344001135","219011344069620",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,520048.7,520048.7,3755,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570259,894799.00
08/18/2016 21:30,2,0.000,ALERT,211.70,297.87,59.975,1471570204,"201051344000594","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,530731.9,530731.9,3762,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570261,894800.00
08/18/2016 21:30,2,0.000,ALERT,211.48,295.16,59.991,1471570204,"201051344001203","219011344069620",0.00,25.30,0,293.36,298.47,0.0,0.0,0.000,528034.0,528034.0,3767,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471570263,894801.00
08/18/2016 21:30,2,0.000,ALERT,211.25,296.66,60.007,1471570204,"274151322000054","219011344069620",0.00,27.50,0,294.26,298.17,0.0,0.0,0.000,769660.5,769660.5,3729,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570265,894802.00
08/18/2016 21:30,2,0.000,ALERT,212.38,296.96,59.991,1471570204,"201051344000867","219011344069620",0.00,25.80,0,294.86,299.37,0.0,0.0,0.000,518041.1,518041.1,3761,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570267,894803.00
08/18/2016 21:30,2,0.000,ALERT,211.25,295.16,59.975,1471570204,"201051344001093","219011344069620",0.00,25.50,0,293.36,296.96,0.0,0.0,0.000,525280.7,525280.7,3778,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570268,894804.00
08/18/2016 21:30,2,0.000,ALERT,211.93,297.26,59.986,1471570204,"201051344000900","219011344069620",0.00,25.30,0,295.16,298.77,0.0,0.0,0.000,534522.2,534522.2,3773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570270,894805.00
08/18/2016 21:30,2,0.000,ALERT,212.38,296.66,59.933,1471570204,"201051344000648","219011344069620",0.00,25.00,0,294.56,299.07,0.0,0.0,0.000,523961.9,523961.9,3757,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570272,894806.00
08/18/2016 21:30,2,0.000,ALERT,211.93,297.57,59.986,1471570204,"201051344000569","219011344069620",0.00,25.30,0,295.76,299.37,0.0,0.0,0.000,534781.1,534781.1,3759,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570274,894807.00
08/18/2016 21:30,2,0.000,ALERT,212.16,297.57,59.996,1471570204,"201051344000983","219011344069620",0.00,25.30,0,295.76,299.37,0.0,0.0,0.000,526986.6,526986.6,3753,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570275,894808.00
08/18/2016 21:30,2,0.000,ALERT,211.93,297.26,59.981,1471570204,"201051344001158","219011344069620",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,519361.1,519361.1,3763,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570277,894809.00
08/18/2016 21:30,2,0.000,ALERT,212.61,297.87,59.949,1471570204,"201051344000576","219011344069620",0.00,25.00,0,295.16,298.77,0.0,0.0,0.000,526770.0,526770.0,3762,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570279,894810.00
08/18/2016 21:30,2,0.000,ALERT,211.70,295.46,59.975,1471570204,"274151322000087","219011344069620",0.00,29.00,0,293.36,297.26,0.0,0.0,0.000,742146.5,742146.5,3778,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471570281,894811.00
08/18/2016 21:45,2,0.000,ALERT,213.06,298.17,60.012,1471571103,"201051344000645","219011344069620",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,526292.7,526292.7,3763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571105,894812.00
08/18/2016 21:45,2,0.000,ALERT,212.16,297.26,60.018,1471571103,"274151322000085","219011344069620",0.00,26.80,0,294.26,298.77,0.0,0.0,0.000,769875.1,769875.1,3730,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571107,894813.00
08/18/2016 21:45,2,0.000,ALERT,213.29,298.17,60.012,1471571103,"201051344000633","219011344069620",0.00,24.50,0,293.36,299.37,0.0,0.0,0.000,517782.0,517782.0,3759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571109,894814.00
08/18/2016 21:45,2,0.000,ALERT,212.61,298.47,60.018,1471571103,"201051344000469","219011344069620",0.00,23.80,0,293.96,299.37,0.0,0.0,0.000,520104.7,520104.7,3775,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571111,894815.00
08/18/2016 21:45,2,0.000,ALERT,211.70,296.06,60.034,1471571103,"201051344000646","219011344069620",0.00,24.50,0,292.46,297.26,0.0,0.0,0.000,521131.1,521131.1,3758,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571112,894816.00
08/18/2016 21:45,2,0.000,ALERT,211.70,297.26,60.018,1471571103,"274151322000052","219011344069620",0.00,26.30,0,293.96,299.07,0.0,0.0,0.000,789856.2,789856.2,3728,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571114,894817.00
08/18/2016 21:45,2,0.000,ALERT,212.16,296.66,60.023,1471571103,"201051344000585","219011344069620",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,530326.2,530326.2,3755,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571116,894818.00
08/18/2016 21:45,2,0.000,ALERT,211.93,296.66,60.028,1471571103,"201051344001230","219011344069620",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,524425.8,524425.8,3777,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571118,894819.00
08/18/2016 21:45,2,0.000,ALERT,212.38,296.66,60.044,1471571103,"201051344000582","219011344069620",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,517184.9,517184.9,3757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571120,894820.00
08/18/2016 21:45,2,0.000,ALERT,211.48,296.06,60.023,1471571103,"201051344000955","219011344069620",0.00,24.50,0,293.06,297.57,0.0,0.0,0.000,530857.6,530857.6,3765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571121,894821.00
08/18/2016 21:45,2,0.000,ALERT,212.16,296.66,60.012,1471571103,"274151322000094","219011344069620",0.00,26.80,0,293.66,298.17,0.0,0.0,0.000,647365.5,647365.5,3797,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571123,894822.00
08/18/2016 21:45,2,0.000,ALERT,212.61,298.77,60.018,1471571103,"201051344000579","219011344069620",0.00,24.80,0,295.46,300.57,0.0,0.0,0.000,534332.5,534332.5,3769,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571125,894823.00
08/18/2016 21:45,2,0.000,ALERT,211.93,296.66,59.981,1471571103,"201051344000890","219011344069620",0.00,24.80,0,293.96,298.77,0.0,0.0,0.000,528106.8,528106.8,3759,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571127,894824.00
08/18/2016 21:45,2,0.000,ALERT,212.16,296.36,60.018,1471571103,"201051344000438","219011344069620",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,529634.2,529634.2,3766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571129,894825.00
08/18/2016 21:45,2,0.000,ALERT,212.16,295.76,60.034,1471571103,"201051344000417","219011344069620",0.00,24.80,0,292.76,296.96,0.0,0.0,0.000,521063.1,521063.1,3761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571131,894826.00
08/18/2016 21:45,2,0.000,ALERT,211.93,297.87,60.007,1471571103,"274151322000083","219011344069620",0.00,26.00,0,294.56,299.07,0.0,0.0,0.000,782710.9,782710.9,3739,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571132,894827.00
08/18/2016 21:45,2,0.000,ALERT,212.38,296.96,60.012,1471571103,"274151322000076","219011344069620",0.00,26.30,0,293.96,298.77,0.0,0.0,0.000,834981.5,834981.5,3741,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571134,894828.00
08/18/2016 21:45,2,0.000,ALERT,212.61,299.37,60.034,1471571103,"201051344000868","219011344069620",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,518962.6,518962.6,3765,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571136,894829.00
08/18/2016 21:45,2,0.000,ALERT,212.16,298.17,60.012,1471571103,"274151322000095","219011344069620",0.00,26.30,0,295.46,299.37,0.0,0.0,0.000,826550.5,826550.5,3747,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571138,894830.00
08/18/2016 21:45,2,0.000,ALERT,212.61,298.47,60.018,1471571103,"201051344000988","219011344069620",0.00,24.50,0,293.06,299.67,0.0,0.0,0.000,512747.3,512747.3,3777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571140,894831.00
08/18/2016 21:45,2,0.000,ALERT,211.93,295.76,60.018,1471571103,"201051344001025","219011344069620",0.00,24.30,0,292.76,298.47,0.0,0.0,0.000,529258.1,529258.1,3763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571142,894832.00
08/18/2016 21:45,2,0.000,ALERT,212.61,298.47,60.012,1471571103,"201051344000458","219011344069620",0.00,25.30,0,295.16,300.57,0.0,0.0,0.000,526341.4,526341.4,3761,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571143,894833.00
08/18/2016 21:45,2,0.000,ALERT,213.06,297.87,60.034,1471571103,"201051344000853","219011344069620",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,525520.2,525520.2,3761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571145,894834.00
08/18/2016 21:45,2,0.000,ALERT,212.38,296.06,60.018,1471571103,"201051344000685","219011344069620",0.00,24.30,0,293.36,297.57,0.0,0.0,0.000,528907.2,528907.2,3771,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571147,894835.00
08/18/2016 21:45,2,0.000,ALERT,211.93,295.76,60.028,1471571103,"201051344000917","219011344069620",0.00,25.00,0,292.16,297.26,0.0,0.0,0.000,525854.0,525854.0,3779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571149,894836.00
08/18/2016 21:45,2,0.000,ALERT,212.16,296.66,60.018,1471571103,"201051344001145","219011344069620",0.00,24.00,0,293.66,298.77,0.0,0.0,0.000,531053.9,531053.9,3779,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571151,894837.00
08/18/2016 21:45,2,0.000,ALERT,212.16,295.46,60.007,1471571103,"201051344000651","219011344069620",0.00,24.30,0,292.76,297.26,0.0,0.0,0.000,523905.1,523905.1,3759,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571153,894838.00
08/18/2016 21:45,2,0.000,ALERT,211.70,297.26,60.012,1471571103,"274151322000088","219011344069620",0.00,26.50,0,294.26,298.77,0.0,0.0,0.000,754018.1,754018.1,3734,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571154,894839.00
08/18/2016 21:45,2,0.000,ALERT,212.61,296.66,60.012,1471571103,"274151322000068","219011344069620",0.00,27.00,0,293.66,297.87,0.0,0.0,0.000,647592.2,647592.2,3792,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571156,894840.00
08/18/2016 21:45,2,0.000,ALERT,211.70,296.36,60.018,1471571103,"201051344001135","219011344069620",0.00,24.50,0,293.36,298.17,0.0,0.0,0.000,520048.7,520048.7,3757,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571158,894841.00
08/18/2016 21:45,2,0.000,ALERT,212.38,299.37,60.018,1471571103,"201051344000594","219011344069620",0.00,25.00,0,295.16,300.27,0.0,0.0,0.000,530731.9,530731.9,3764,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471571160,894842.00
08/18/2016 21:45,2,0.000,ALERT,212.16,296.06,60.023,1471571103,"201051344001203","219011344069620",0.00,24.50,0,293.06,299.37,0.0,0.0,0.000,528034.0,528034.0,3769,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571162,894843.00
08/18/2016 21:45,2,0.000,ALERT,212.16,297.57,60.018,1471571103,"274151322000054","219011344069620",0.00,26.80,0,294.56,299.37,0.0,0.0,0.000,769660.5,769660.5,3731,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571163,894844.00
08/18/2016 21:45,2,0.000,ALERT,212.83,298.17,60.028,1471571103,"201051344000867","219011344069620",0.00,25.30,0,295.16,300.27,0.0,0.0,0.000,518041.1,518041.1,3763,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571165,894845.00
08/18/2016 21:45,2,0.000,ALERT,212.16,296.36,60.034,1471571103,"201051344001093","219011344069620",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,525280.7,525280.7,3780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571167,894846.00
08/18/2016 21:45,2,0.000,ALERT,212.38,298.17,60.028,1471571103,"201051344000900","219011344069620",0.00,24.50,0,294.86,299.67,0.0,0.0,0.000,534522.2,534522.2,3775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571169,894847.00
08/18/2016 21:45,2,0.000,ALERT,212.83,297.87,60.023,1471571103,"201051344000648","219011344069620",0.00,24.30,0,294.86,300.27,0.0,0.0,0.000,523961.9,523961.9,3759,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571171,894848.00
08/18/2016 21:45,2,0.000,ALERT,212.61,298.77,60.023,1471571103,"201051344000569","219011344069620",0.00,24.50,0,295.76,300.87,0.0,0.0,0.000,534781.1,534781.1,3761,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571173,894849.00
08/18/2016 21:45,2,0.000,ALERT,212.61,298.77,60.023,1471571103,"201051344000983","219011344069620",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,526986.6,526986.6,3755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571174,894850.00
08/18/2016 21:45,2,0.000,ALERT,212.61,298.17,60.023,1471571103,"201051344001158","219011344069620",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,519361.1,519361.1,3765,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571176,894851.00
08/18/2016 21:45,2,0.000,ALERT,213.06,299.07,60.023,1471571103,"201051344000576","219011344069620",0.00,24.50,0,295.46,299.97,0.0,0.0,0.000,526770.0,526770.0,3764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571178,894852.00
08/18/2016 21:45,2,0.000,ALERT,212.16,297.57,60.012,1471571103,"274151322000087","219011344069620",0.00,28.30,0,293.66,298.47,0.0,0.0,0.000,742146.5,742146.5,3780,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471571180,894853.00
08/18/2016 22:00,2,0.000,ALERT,213.51,299.67,60.018,1471572004,"201051344000645","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,526292.7,526292.7,3765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572006,894854.00
08/18/2016 22:00,2,0.000,ALERT,212.16,297.57,60.002,1471572004,"274151322000085","219011344069620",0.00,26.00,0,296.06,299.37,0.0,0.0,0.000,769875.1,769875.1,3732,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572008,894855.00
08/18/2016 22:00,2,0.000,ALERT,213.51,299.37,60.007,1471572004,"201051344000633","219011344069620",0.00,24.00,0,294.86,300.57,0.0,0.0,0.000,517782.0,517782.0,3761,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572009,894856.00
08/18/2016 22:00,2,0.000,ALERT,213.06,299.37,60.012,1471572004,"201051344000469","219011344069620",0.00,23.30,0,295.16,300.57,0.0,0.0,0.000,520104.7,520104.7,3777,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572011,894857.00
08/18/2016 22:00,2,0.000,ALERT,211.93,296.96,60.012,1471572004,"201051344000646","219011344069620",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,521131.1,521131.1,3760,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572013,894858.00
08/18/2016 22:00,2,0.000,ALERT,211.93,298.17,60.007,1471572004,"274151322000052","219011344069620",0.00,25.50,0,295.46,299.37,0.0,0.0,0.000,789856.2,789856.2,3730,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572015,894859.00
08/18/2016 22:00,2,0.000,ALERT,212.38,297.57,60.007,1471572004,"201051344000585","219011344069620",0.00,24.00,0,293.96,298.77,0.0,0.0,0.000,530326.2,530326.2,3757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572017,894860.00
08/18/2016 22:00,2,0.000,ALERT,212.38,297.87,60.018,1471572004,"201051344001230","219011344069620",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,524425.8,524425.8,3779,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572018,894861.00
08/18/2016 22:00,2,0.000,ALERT,212.83,298.17,60.012,1471572004,"201051344000582","219011344069620",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,517184.9,517184.9,3759,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572020,894862.00
08/18/2016 22:00,2,0.000,ALERT,212.16,297.26,59.981,1471572004,"201051344000955","219011344069620",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,530857.6,530857.6,3767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572022,894863.00
08/18/2016 22:00,2,0.000,ALERT,212.16,296.96,60.007,1471572004,"274151322000094","219011344069620",0.00,26.00,0,295.46,298.47,0.0,0.0,0.000,647365.5,647365.5,3799,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572024,894864.00
08/18/2016 22:00,2,0.000,ALERT,213.06,300.57,59.986,1471572004,"201051344000579","219011344069620",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,534332.5,534332.5,3771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572026,894865.00
08/18/2016 22:00,2,0.000,ALERT,212.38,297.87,60.012,1471572004,"201051344000890","219011344069620",0.00,24.30,0,294.86,299.67,0.0,0.0,0.000,528106.8,528106.8,3761,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572028,894866.00
08/18/2016 22:00,2,0.000,ALERT,212.61,297.57,60.023,1471572004,"201051344000438","219011344069620",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,529634.2,529634.2,3768,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572030,894867.00
08/18/2016 22:00,2,0.000,ALERT,212.61,296.96,60.012,1471572004,"201051344000417","219011344069620",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,521063.1,521063.1,3763,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572031,894868.00
08/18/2016 22:00,2,0.000,ALERT,211.93,297.26,60.012,1471572004,"274151322000083","219011344069620",0.00,25.50,0,295.76,299.37,0.0,0.0,0.000,782710.9,782710.9,3741,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572033,894869.00
08/18/2016 22:00,2,0.000,ALERT,212.38,297.87,60.028,1471572004,"274151322000076","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,834981.5,834981.5,3743,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572035,894870.00
08/18/2016 22:00,2,0.000,ALERT,212.83,299.67,59.996,1471572004,"201051344000868","219011344069620",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,518962.6,518962.6,3767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572037,894871.00
08/18/2016 22:00,2,0.000,ALERT,211.93,298.47,60.002,1471572004,"274151322000095","219011344069620",0.00,25.50,0,296.66,299.67,0.0,0.0,0.000,826550.5,826550.5,3749,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572039,894872.00
08/18/2016 22:00,2,0.000,ALERT,212.61,299.07,60.012,1471572004,"201051344000988","219011344069620",0.00,24.00,0,294.26,300.87,0.0,0.0,0.000,512747.3,512747.3,3779,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572040,894873.00
08/18/2016 22:00,2,0.000,ALERT,212.61,296.96,60.012,1471572004,"201051344001025","219011344069620",0.00,23.80,0,293.96,299.37,0.0,0.0,0.000,529258.1,529258.1,3765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572042,894874.00
08/18/2016 22:00,2,0.000,ALERT,212.83,299.07,60.002,1471572004,"201051344000458","219011344069620",0.00,24.50,0,296.66,301.77,0.0,0.0,0.000,526341.4,526341.4,3763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572044,894875.00
08/18/2016 22:00,2,0.000,ALERT,213.51,299.37,60.007,1471572004,"201051344000853","219011344069620",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,525520.2,525520.2,3763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572046,894876.00
08/18/2016 22:00,2,0.000,ALERT,212.83,297.57,59.996,1471572004,"201051344000685","219011344069620",0.00,23.80,0,293.96,298.77,0.0,0.0,0.000,528907.2,528907.2,3773,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572048,894877.00
08/18/2016 22:00,2,0.000,ALERT,212.61,296.96,60.007,1471572004,"201051344000917","219011344069620",0.00,24.50,0,293.06,298.17,0.0,0.0,0.000,525854.0,525854.0,3781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572050,894878.00
08/18/2016 22:00,2,0.000,ALERT,212.83,297.87,60.007,1471572004,"201051344001145","219011344069620",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,531053.9,531053.9,3781,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572052,894879.00
08/18/2016 22:00,2,0.000,ALERT,212.61,296.66,59.981,1471572004,"201051344000651","219011344069620",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,523905.1,523905.1,3761,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572053,894880.00
08/18/2016 22:00,2,0.000,ALERT,211.70,297.26,60.034,1471572004,"274151322000088","219011344069620",0.00,25.50,0,295.16,299.07,0.0,0.0,0.000,754018.1,754018.1,3736,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572055,894881.00
08/18/2016 22:00,2,0.000,ALERT,212.61,296.66,59.991,1471572004,"274151322000068","219011344069620",0.00,26.30,0,294.86,298.17,0.0,0.0,0.000,647592.2,647592.2,3794,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572057,894882.00
08/18/2016 22:00,2,0.000,ALERT,212.16,297.26,59.996,1471572004,"201051344001135","219011344069620",0.00,23.80,0,293.96,299.07,0.0,0.0,0.000,520048.7,520048.7,3759,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572059,894883.00
08/18/2016 22:00,2,0.000,ALERT,212.83,299.97,59.996,1471572004,"201051344000594","219011344069620",0.00,24.50,0,296.36,301.47,0.0,0.0,0.000,530731.9,530731.9,3766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572060,894884.00
08/18/2016 22:00,2,0.000,ALERT,212.61,297.26,60.028,1471572004,"201051344001203","219011344069620",0.00,24.00,0,293.96,300.27,0.0,0.0,0.000,528034.0,528034.0,3771,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572062,894885.00
08/18/2016 22:00,2,0.000,ALERT,211.93,298.17,59.986,1471572004,"274151322000054","219011344069620",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,769660.5,769660.5,3733,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572064,894886.00
08/18/2016 22:00,2,0.000,ALERT,213.29,299.37,59.986,1471572004,"201051344000867","219011344069620",0.00,24.50,0,296.06,301.47,0.0,0.0,0.000,518041.1,518041.1,3765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572066,894887.00
08/18/2016 22:00,2,0.000,ALERT,212.61,297.26,60.002,1471572004,"201051344001093","219011344069620",0.00,24.30,0,294.56,298.47,0.0,0.0,0.000,525280.7,525280.7,3782,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572068,894888.00
08/18/2016 22:00,2,0.000,ALERT,212.83,299.37,59.986,1471572004,"201051344000900","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,534522.2,534522.2,3777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572069,894889.00
08/18/2016 22:00,2,0.000,ALERT,213.51,299.37,59.991,1471572004,"201051344000648","219011344069620",0.00,23.80,0,296.06,301.47,0.0,0.0,0.000,523961.9,523961.9,3761,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572071,894890.00
08/18/2016 22:00,2,0.000,ALERT,213.06,299.97,59.986,1471572004,"201051344000569","219011344069620",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,534781.1,534781.1,3763,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572073,894891.00
08/18/2016 22:00,2,0.000,ALERT,213.06,299.67,59.986,1471572004,"201051344000983","219011344069620",0.00,24.00,0,296.96,301.77,0.0,0.0,0.000,526986.6,526986.6,3757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572075,894892.00
08/18/2016 22:00,2,0.000,ALERT,213.06,299.07,60.002,1471572004,"201051344001158","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,519361.1,519361.1,3767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572077,894893.00
08/18/2016 22:00,2,0.000,ALERT,213.51,299.97,59.991,1471572004,"201051344000576","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,526770.0,526770.0,3766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572078,894894.00
08/18/2016 22:00,2,0.000,ALERT,212.38,297.26,60.007,1471572004,"274151322000087","219011344069620",0.00,27.30,0,294.86,298.77,0.0,0.0,0.000,742146.5,742146.5,3782,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572080,894895.00
08/18/2016 22:15,2,0.000,ALERT,213.74,298.17,60.002,1471572903,"201051344000645","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,526292.7,526292.7,3767,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572905,894896.00
08/18/2016 22:15,2,0.000,ALERT,212.61,297.87,59.991,1471572903,"274151322000085","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,769875.1,769875.1,3734,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572907,894897.00
08/18/2016 22:15,2,0.000,ALERT,213.74,298.17,59.996,1471572903,"201051344000633","219011344069620",0.00,23.50,0,295.46,300.87,0.0,0.0,0.000,517782.0,517782.0,3763,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572909,894898.00
08/18/2016 22:15,2,0.000,ALERT,213.06,298.47,59.996,1471572903,"201051344000469","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,520104.7,520104.7,3779,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572911,894899.00
08/18/2016 22:15,2,0.000,ALERT,212.38,296.66,60.018,1471572903,"201051344000646","219011344069620",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,521131.1,521131.1,3762,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572913,894900.00
08/18/2016 22:15,2,0.000,ALERT,212.38,297.26,60.028,1471572903,"274151322000052","219011344069620",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,789856.2,789856.2,3732,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572915,894901.00
08/18/2016 22:15,2,0.000,ALERT,212.83,296.66,60.002,1471572903,"201051344000585","219011344069620",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,530326.2,530326.2,3759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572917,894902.00
08/18/2016 22:15,2,0.000,ALERT,212.61,296.96,60.034,1471572903,"201051344001230","219011344069620",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,524425.8,524425.8,3781,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572918,894903.00
