ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 22:15,2,0.000,ALERT,213.29,297.57,60.028,1471572903,"201051344000582","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,517184.9,517184.9,3761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572920,894904.00
08/18/2016 22:15,2,0.000,ALERT,212.61,296.66,60.002,1471572903,"201051344000955","219011344069620",0.00,23.80,0,295.16,298.77,0.0,0.0,0.000,530857.6,530857.6,3769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572922,894905.00
08/18/2016 22:15,2,0.000,ALERT,212.83,296.66,59.991,1471572903,"274151322000094","219011344069620",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,647365.5,647365.5,3801,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572924,894906.00
08/18/2016 22:15,2,0.000,ALERT,213.06,299.07,60.018,1471572903,"201051344000579","219011344069620",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,534332.5,534332.5,3773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572925,894907.00
08/18/2016 22:15,2,0.000,ALERT,212.61,297.26,59.996,1471572903,"201051344000890","219011344069620",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,528106.8,528106.8,3763,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572927,894908.00
08/18/2016 22:15,2,0.000,ALERT,213.06,296.96,60.002,1471572903,"201051344000438","219011344069620",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,529634.2,529634.2,3770,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572929,894909.00
08/18/2016 22:15,2,0.000,ALERT,213.06,296.36,60.002,1471572903,"201051344000417","219011344069620",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,521063.1,521063.1,3765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572931,894910.00
08/18/2016 22:15,2,0.000,ALERT,212.38,298.17,60.002,1471572903,"274151322000083","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,782710.9,782710.9,3743,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572933,894911.00
08/18/2016 22:15,2,0.000,ALERT,213.06,296.96,60.002,1471572903,"274151322000076","219011344069620",0.00,25.00,0,295.16,299.37,0.0,0.0,0.000,834981.5,834981.5,3745,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572934,894912.00
08/18/2016 22:15,2,0.000,ALERT,213.06,299.37,59.965,1471572903,"201051344000868","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,518962.6,518962.6,3769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572936,894913.00
08/18/2016 22:15,2,0.000,ALERT,212.38,298.47,59.991,1471572903,"274151322000095","219011344069620",0.00,24.80,0,296.36,299.97,0.0,0.0,0.000,826550.5,826550.5,3751,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572938,894914.00
08/18/2016 22:15,2,0.000,ALERT,213.06,298.77,60.002,1471572903,"201051344000988","219011344069620",0.00,23.80,0,294.86,300.57,0.0,0.0,0.000,512747.3,512747.3,3781,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572940,894915.00
08/18/2016 22:15,2,0.000,ALERT,212.61,296.36,60.012,1471572903,"201051344001025","219011344069620",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,529258.1,529258.1,3767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572942,894916.00
08/18/2016 22:15,2,0.000,ALERT,213.06,299.07,60.007,1471572903,"201051344000458","219011344069620",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,526341.4,526341.4,3765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572943,894917.00
08/18/2016 22:15,2,0.000,ALERT,213.74,298.77,59.996,1471572903,"201051344000853","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,525520.2,525520.2,3765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572945,894918.00
08/18/2016 22:15,2,0.000,ALERT,213.29,296.96,60.002,1471572903,"201051344000685","219011344069620",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,528907.2,528907.2,3775,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572947,894919.00
08/18/2016 22:15,2,0.000,ALERT,212.83,296.36,59.991,1471572903,"201051344000917","219011344069620",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,525854.0,525854.0,3783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572949,894920.00
08/18/2016 22:15,2,0.000,ALERT,213.06,297.26,59.996,1471572903,"201051344001145","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,531053.9,531053.9,3783,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572951,894921.00
08/18/2016 22:15,2,0.000,ALERT,213.06,296.06,59.965,1471572903,"201051344000651","219011344069620",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,523905.1,523905.1,3763,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572953,894922.00
08/18/2016 22:15,2,0.000,ALERT,212.16,297.26,59.954,1471572903,"274151322000088","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,754018.1,754018.1,3738,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572954,894923.00
08/18/2016 22:15,2,0.000,ALERT,213.06,296.36,60.007,1471572903,"274151322000068","219011344069620",0.00,25.50,0,294.56,298.47,0.0,0.0,0.000,647592.2,647592.2,3796,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572956,894924.00
08/18/2016 22:15,2,0.000,ALERT,212.61,296.96,60.023,1471572903,"201051344001135","219011344069620",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,520048.7,520048.7,3761,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572958,894925.00
08/18/2016 22:15,2,0.000,ALERT,213.06,299.67,59.991,1471572903,"201051344000594","219011344069620",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,530731.9,530731.9,3768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572960,894926.00
08/18/2016 22:15,2,0.000,ALERT,213.06,296.66,60.023,1471572903,"201051344001203","219011344069620",0.00,23.80,0,295.16,300.57,0.0,0.0,0.000,528034.0,528034.0,3773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572962,894927.00
08/18/2016 22:15,2,0.000,ALERT,212.38,297.26,59.991,1471572903,"274151322000054","219011344069620",0.00,25.50,0,295.16,299.67,0.0,0.0,0.000,769660.5,769660.5,3735,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572963,894928.00
08/18/2016 22:15,2,0.000,ALERT,213.29,298.47,60.034,1471572903,"201051344000867","219011344069620",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,518041.1,518041.1,3767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572965,894929.00
08/18/2016 22:15,2,0.000,ALERT,212.83,296.96,60.018,1471572903,"201051344001093","219011344069620",0.00,24.00,0,295.16,298.77,0.0,0.0,0.000,525280.7,525280.7,3784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572967,894930.00
08/18/2016 22:15,2,0.000,ALERT,213.06,298.47,59.996,1471572903,"201051344000900","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,534522.2,534522.2,3779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572969,894931.00
08/18/2016 22:15,2,0.000,ALERT,213.51,298.17,60.002,1471572903,"201051344000648","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,523961.9,523961.9,3763,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572971,894932.00
08/18/2016 22:15,2,0.000,ALERT,213.29,299.07,59.996,1471572903,"201051344000569","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,534781.1,534781.1,3765,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572973,894933.00
08/18/2016 22:15,2,0.000,ALERT,213.29,299.07,60.012,1471572903,"201051344000983","219011344069620",0.00,23.80,0,297.57,301.47,0.0,0.0,0.000,526986.6,526986.6,3759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572975,894934.00
08/18/2016 22:15,2,0.000,ALERT,213.29,298.47,60.007,1471572903,"201051344001158","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,519361.1,519361.1,3769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572976,894935.00
08/18/2016 22:15,2,0.000,ALERT,213.51,299.07,60.007,1471572903,"201051344000576","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,526770.0,526770.0,3768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471572978,894936.00
08/18/2016 22:15,2,0.000,ALERT,212.83,296.96,60.007,1471572903,"274151322000087","219011344069620",0.00,26.30,0,294.86,299.07,0.0,0.0,0.000,742146.5,742146.5,3784,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471572980,894937.00
08/18/2016 22:30,2,0.000,ALERT,213.51,298.77,60.002,1471573804,"201051344000645","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,526292.7,526292.7,3769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573806,894938.00
08/18/2016 22:30,2,0.000,ALERT,212.16,297.57,60.007,1471573804,"274151322000085","219011344069620",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,769875.1,769875.1,3736,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573808,894939.00
08/18/2016 22:30,2,0.000,ALERT,213.51,298.47,59.986,1471573804,"201051344000633","219011344069620",0.00,23.30,0,295.16,300.57,0.0,0.0,0.000,517782.0,517782.0,3765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573810,894940.00
08/18/2016 22:30,2,0.000,ALERT,213.06,298.77,60.018,1471573804,"201051344000469","219011344069620",0.00,22.80,0,295.76,300.87,0.0,0.0,0.000,520104.7,520104.7,3781,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573811,894941.00
08/18/2016 22:30,2,0.000,ALERT,212.16,296.36,60.018,1471573804,"201051344000646","219011344069620",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,521131.1,521131.1,3764,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573813,894942.00
08/18/2016 22:30,2,0.000,ALERT,212.16,296.96,59.996,1471573804,"274151322000052","219011344069620",0.00,24.80,0,294.26,299.67,0.0,0.0,0.000,789856.2,789856.2,3734,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573815,894943.00
08/18/2016 22:30,2,0.000,ALERT,212.83,297.26,60.002,1471573804,"201051344000585","219011344069620",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,530326.2,530326.2,3761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573817,894944.00
08/18/2016 22:30,2,0.000,ALERT,212.61,297.26,60.002,1471573804,"201051344001230","219011344069620",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,524425.8,524425.8,3783,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573819,894945.00
08/18/2016 22:30,2,0.000,ALERT,213.06,297.57,59.975,1471573804,"201051344000582","219011344069620",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,517184.9,517184.9,3763,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573821,894946.00
08/18/2016 22:30,2,0.000,ALERT,212.38,296.96,60.002,1471573804,"201051344000955","219011344069620",0.00,23.50,0,294.86,298.17,0.0,0.0,0.000,530857.6,530857.6,3771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573822,894947.00
08/18/2016 22:30,2,0.000,ALERT,212.61,297.26,59.991,1471573804,"274151322000094","219011344069620",0.00,24.80,0,294.26,299.07,0.0,0.0,0.000,647365.5,647365.5,3803,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573824,894948.00
08/18/2016 22:30,2,0.000,ALERT,213.06,299.67,60.034,1471573804,"201051344000579","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,534332.5,534332.5,3775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573826,894949.00
08/18/2016 22:30,2,0.000,ALERT,212.83,297.57,59.996,1471573804,"201051344000890","219011344069620",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,528106.8,528106.8,3765,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573828,894950.00
08/18/2016 22:30,2,0.000,ALERT,212.83,296.96,59.996,1471573804,"201051344000438","219011344069620",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,529634.2,529634.2,3772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573830,894951.00
08/18/2016 22:30,2,0.000,ALERT,212.83,296.36,59.996,1471573804,"201051344000417","219011344069620",0.00,23.50,0,294.26,297.57,0.0,0.0,0.000,521063.1,521063.1,3767,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573832,894952.00
08/18/2016 22:30,2,0.000,ALERT,212.16,298.47,59.981,1471573804,"274151322000083","219011344069620",0.00,24.30,0,295.16,299.67,0.0,0.0,0.000,782710.9,782710.9,3745,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573834,894953.00
08/18/2016 22:30,2,0.000,ALERT,212.83,296.96,59.991,1471573804,"274151322000076","219011344069620",0.00,24.80,0,294.56,299.37,0.0,0.0,0.000,834981.5,834981.5,3747,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573835,894954.00
08/18/2016 22:30,2,0.000,ALERT,213.06,299.37,59.975,1471573804,"201051344000868","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,518962.6,518962.6,3771,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573837,894955.00
08/18/2016 22:30,2,0.000,ALERT,212.38,298.47,59.965,1471573804,"274151322000095","219011344069620",0.00,24.50,0,296.06,299.97,0.0,0.0,0.000,826550.5,826550.5,3753,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573839,894956.00
08/18/2016 22:30,2,0.000,ALERT,212.83,299.07,59.986,1471573804,"201051344000988","219011344069620",0.00,23.50,0,294.56,300.87,0.0,0.0,0.000,512747.3,512747.3,3783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573841,894957.00
08/18/2016 22:30,2,0.000,ALERT,212.61,296.06,59.981,1471573804,"201051344001025","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,529258.1,529258.1,3769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573843,894958.00
08/18/2016 22:30,2,0.000,ALERT,213.06,298.77,59.981,1471573804,"201051344000458","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,526341.4,526341.4,3767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573844,894959.00
08/18/2016 22:30,2,0.000,ALERT,213.51,299.07,59.981,1471573804,"201051344000853","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,525520.2,525520.2,3767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573846,894960.00
08/18/2016 22:30,2,0.000,ALERT,213.06,296.96,59.975,1471573804,"201051344000685","219011344069620",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,528907.2,528907.2,3777,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573848,894961.00
08/18/2016 22:30,2,0.000,ALERT,212.83,296.36,59.986,1471573804,"201051344000917","219011344069620",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,525854.0,525854.0,3785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573850,894962.00
08/18/2016 22:30,2,0.000,ALERT,213.06,296.96,59.986,1471573804,"201051344001145","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,531053.9,531053.9,3785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573852,894963.00
08/18/2016 22:30,2,0.000,ALERT,212.83,295.76,59.986,1471573804,"201051344000651","219011344069620",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,523905.1,523905.1,3765,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573853,894964.00
08/18/2016 22:30,2,0.000,ALERT,211.93,296.96,59.975,1471573804,"274151322000088","219011344069620",0.00,24.80,0,294.56,299.07,0.0,0.0,0.000,754018.1,754018.1,3740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573855,894965.00
08/18/2016 22:30,2,0.000,ALERT,212.83,296.36,59.975,1471573804,"274151322000068","219011344069620",0.00,25.30,0,294.26,298.17,0.0,0.0,0.000,647592.2,647592.2,3798,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573857,894966.00
08/18/2016 22:30,2,0.000,ALERT,212.38,296.66,59.981,1471573804,"201051344001135","219011344069620",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,520048.7,520048.7,3763,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573859,894967.00
08/18/2016 22:30,2,0.000,ALERT,212.83,299.37,59.986,1471573804,"201051344000594","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,530731.9,530731.9,3770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573861,894968.00
08/18/2016 22:30,2,0.000,ALERT,212.83,296.66,60.002,1471573804,"201051344001203","219011344069620",0.00,23.30,0,294.86,300.27,0.0,0.0,0.000,528034.0,528034.0,3775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573863,894969.00
08/18/2016 22:30,2,0.000,ALERT,212.38,297.57,59.975,1471573804,"274151322000054","219011344069620",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,769660.5,769660.5,3737,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573864,894970.00
08/18/2016 22:30,2,0.000,ALERT,213.29,299.07,59.991,1471573804,"201051344000867","219011344069620",0.00,23.80,0,296.36,301.47,0.0,0.0,0.000,518041.1,518041.1,3769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573866,894971.00
08/18/2016 22:30,2,0.000,ALERT,212.61,296.66,59.991,1471573804,"201051344001093","219011344069620",0.00,23.80,0,294.86,298.47,0.0,0.0,0.000,525280.7,525280.7,3786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573868,894972.00
08/18/2016 22:30,2,0.000,ALERT,213.06,299.37,59.959,1471573804,"201051344000900","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,534522.2,534522.2,3781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573870,894973.00
08/18/2016 22:30,2,0.000,ALERT,213.29,298.47,59.986,1471573804,"201051344000648","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,523961.9,523961.9,3765,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573872,894974.00
08/18/2016 22:30,2,0.000,ALERT,213.06,299.67,59.986,1471573804,"201051344000569","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,534781.1,534781.1,3767,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573874,894975.00
08/18/2016 22:30,2,0.000,ALERT,213.06,299.37,59.991,1471573804,"201051344000983","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,526986.6,526986.6,3761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573876,894976.00
08/18/2016 22:30,2,0.000,ALERT,213.06,298.77,59.996,1471573804,"201051344001158","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,519361.1,519361.1,3771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573877,894977.00
08/18/2016 22:30,2,0.000,ALERT,213.51,299.37,59.965,1471573804,"201051344000576","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,526770.0,526770.0,3770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471573879,894978.00
08/18/2016 22:30,2,0.000,ALERT,212.38,296.66,59.975,1471573804,"274151322000087","219011344069620",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,742146.5,742146.5,3786,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471573881,894979.00
08/18/2016 22:45,2,0.000,ALERT,213.06,298.17,59.970,1471574703,"201051344000645","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,526292.7,526292.7,3771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574705,894980.00
08/18/2016 22:45,2,0.000,ALERT,211.93,296.36,59.965,1471574703,"274151322000085","219011344069620",0.00,24.30,0,294.86,299.67,0.0,0.0,0.000,769875.1,769875.1,3738,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574707,894981.00
08/18/2016 22:45,2,0.000,ALERT,213.06,297.57,59.986,1471574703,"201051344000633","219011344069620",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,517782.0,517782.0,3767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574709,894982.00
08/18/2016 22:45,2,0.000,ALERT,212.83,298.17,59.970,1471574703,"201051344000469","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,520104.7,520104.7,3783,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574710,894983.00
08/18/2016 22:45,2,0.000,ALERT,212.16,296.36,59.970,1471574703,"201051344000646","219011344069620",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,521131.1,521131.1,3766,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574712,894984.00
08/18/2016 22:45,2,0.000,ALERT,211.70,296.66,59.970,1471574703,"274151322000052","219011344069620",0.00,24.30,0,294.56,299.97,0.0,0.0,0.000,789856.2,789856.2,3736,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574714,894985.00
08/18/2016 22:45,2,0.000,ALERT,212.61,296.66,59.970,1471574703,"201051344000585","219011344069620",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,530326.2,530326.2,3763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574716,894986.00
08/18/2016 22:45,2,0.000,ALERT,212.38,296.66,59.949,1471574703,"201051344001230","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,524425.8,524425.8,3785,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574718,894987.00
08/18/2016 22:45,2,0.000,ALERT,212.83,296.96,59.959,1471574703,"201051344000582","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,517184.9,517184.9,3765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574719,894988.00
08/18/2016 22:45,2,0.000,ALERT,212.16,296.36,59.970,1471574703,"201051344000955","219011344069620",0.00,22.80,0,294.86,298.17,0.0,0.0,0.000,530857.6,530857.6,3773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574721,894989.00
08/18/2016 22:45,2,0.000,ALERT,211.93,295.76,59.970,1471574703,"274151322000094","219011344069620",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,647365.5,647365.5,3805,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574723,894990.00
08/18/2016 22:45,2,0.000,ALERT,212.61,298.77,59.970,1471574703,"201051344000579","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,534332.5,534332.5,3777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574725,894991.00
08/18/2016 22:45,2,0.000,ALERT,212.38,296.66,59.975,1471574703,"201051344000890","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,528106.8,528106.8,3767,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574727,894992.00
08/18/2016 22:45,2,0.000,ALERT,212.61,296.36,59.975,1471574703,"201051344000438","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,529634.2,529634.2,3774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574729,894993.00
08/18/2016 22:45,2,0.000,ALERT,212.61,295.46,59.981,1471574703,"201051344000417","219011344069620",0.00,22.80,0,294.26,297.57,0.0,0.0,0.000,521063.1,521063.1,3769,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574730,894994.00
08/18/2016 22:45,2,0.000,ALERT,211.70,296.66,59.970,1471574703,"274151322000083","219011344069620",0.00,24.00,0,295.16,299.97,0.0,0.0,0.000,782710.9,782710.9,3747,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574732,894995.00
08/18/2016 22:45,2,0.000,ALERT,212.38,295.76,59.965,1471574703,"274151322000076","219011344069620",0.00,24.30,0,294.56,299.97,0.0,0.0,0.000,834981.5,834981.5,3749,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574734,894996.00
08/18/2016 22:45,2,0.000,ALERT,212.61,298.77,59.996,1471574703,"201051344000868","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,518962.6,518962.6,3773,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574736,894997.00
08/18/2016 22:45,2,0.000,ALERT,211.70,296.96,59.965,1471574703,"274151322000095","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,826550.5,826550.5,3755,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574738,894998.00
08/18/2016 22:45,2,0.000,ALERT,212.61,298.17,59.954,1471574703,"201051344000988","219011344069620",0.00,22.80,0,294.86,301.17,0.0,0.0,0.000,512747.3,512747.3,3785,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574740,894999.00
08/18/2016 22:45,2,0.000,ALERT,212.16,295.46,59.981,1471574703,"201051344001025","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,529258.1,529258.1,3771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574742,895000.00
08/18/2016 22:45,2,0.000,ALERT,212.38,298.17,59.970,1471574703,"201051344000458","219011344069620",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,526341.4,526341.4,3769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574744,895001.00
08/18/2016 22:45,2,0.000,ALERT,213.29,298.17,59.975,1471574703,"201051344000853","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,525520.2,525520.2,3769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574745,895002.00
08/18/2016 22:45,2,0.000,ALERT,212.61,296.06,59.981,1471574703,"201051344000685","219011344069620",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,528907.2,528907.2,3779,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574747,895003.00
08/18/2016 22:45,2,0.000,ALERT,212.61,295.76,59.975,1471574703,"201051344000917","219011344069620",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,525854.0,525854.0,3787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574749,895004.00
08/18/2016 22:45,2,0.000,ALERT,212.61,296.66,59.975,1471574703,"201051344001145","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,531053.9,531053.9,3787,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574751,895005.00
08/18/2016 22:45,2,0.000,ALERT,212.61,295.46,60.018,1471574703,"201051344000651","219011344069620",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,523905.1,523905.1,3767,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574753,895006.00
08/18/2016 22:45,2,0.000,ALERT,211.25,295.76,60.018,1471574703,"274151322000088","219011344069620",0.00,24.30,0,294.56,299.67,0.0,0.0,0.000,754018.1,754018.1,3742,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574754,895007.00
08/18/2016 22:45,2,0.000,ALERT,212.38,295.16,59.970,1471574703,"274151322000068","219011344069620",0.00,24.50,0,294.26,298.77,0.0,0.0,0.000,647592.2,647592.2,3800,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574756,895008.00
08/18/2016 22:45,2,0.000,ALERT,212.16,296.06,59.933,1471574703,"201051344001135","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,520048.7,520048.7,3765,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574758,895009.00
08/18/2016 22:45,2,0.000,ALERT,212.38,298.77,59.959,1471574703,"201051344000594","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,530731.9,530731.9,3772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574760,895010.00
08/18/2016 22:45,2,0.000,ALERT,212.38,296.06,59.959,1471574703,"201051344001203","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,528034.0,528034.0,3777,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574762,895011.00
08/18/2016 22:45,2,0.000,ALERT,211.70,296.06,59.970,1471574703,"274151322000054","219011344069620",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,769660.5,769660.5,3739,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574764,895012.00
08/18/2016 22:45,2,0.000,ALERT,212.83,298.17,59.975,1471574703,"201051344000867","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,518041.1,518041.1,3771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574765,895013.00
08/18/2016 22:45,2,0.000,ALERT,212.38,296.36,59.981,1471574703,"201051344001093","219011344069620",0.00,23.00,0,294.86,298.17,0.0,0.0,0.000,525280.7,525280.7,3788,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574767,895014.00
08/18/2016 22:45,2,0.000,ALERT,212.61,298.47,59.981,1471574703,"201051344000900","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,534522.2,534522.2,3783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574769,895015.00
08/18/2016 22:45,2,0.000,ALERT,213.06,297.87,59.928,1471574703,"201051344000648","219011344069620",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,523961.9,523961.9,3767,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574771,895016.00
08/18/2016 22:45,2,0.000,ALERT,212.61,298.77,59.986,1471574703,"201051344000569","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,534781.1,534781.1,3769,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471574773,895017.00
08/18/2016 22:45,2,0.000,ALERT,212.61,298.77,59.986,1471574703,"201051344000983","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,526986.6,526986.6,3763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574775,895018.00
08/18/2016 22:45,2,0.000,ALERT,212.61,297.87,59.954,1471574703,"201051344001158","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,519361.1,519361.1,3773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574776,895019.00
08/18/2016 22:45,2,0.000,ALERT,213.29,298.77,60.034,1471574703,"201051344000576","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,526770.0,526770.0,3772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574778,895020.00
08/18/2016 22:45,2,0.000,ALERT,211.93,296.06,59.996,1471574703,"274151322000087","219011344069620",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,742146.5,742146.5,3788,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471574780,895021.00
08/18/2016 23:00,2,0.000,ALERT,213.51,298.47,60.049,1471575603,"201051344000645","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,526292.7,526292.7,3773,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575605,895022.00
08/18/2016 23:00,2,0.000,ALERT,212.16,296.36,60.012,1471575603,"274151322000085","219011344069620",0.00,23.80,0,293.96,297.57,0.0,0.0,0.000,769875.1,769875.1,3740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575607,895023.00
08/18/2016 23:00,2,0.000,ALERT,213.74,298.47,60.034,1471575603,"201051344000633","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,517782.0,517782.0,3769,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575609,895024.00
08/18/2016 23:00,2,0.000,ALERT,213.06,298.47,60.018,1471575603,"201051344000469","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,520104.7,520104.7,3785,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575611,895025.00
08/18/2016 23:00,2,0.000,ALERT,212.38,296.66,60.012,1471575603,"201051344000646","219011344069620",0.00,22.30,0,293.66,297.57,0.0,0.0,0.000,521131.1,521131.1,3768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575613,895026.00
08/18/2016 23:00,2,0.000,ALERT,211.93,295.76,59.970,1471575603,"274151322000052","219011344069620",0.00,23.80,0,293.96,297.87,0.0,0.0,0.000,789856.2,789856.2,3738,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575614,895027.00
08/18/2016 23:00,2,0.000,ALERT,212.83,296.96,60.007,1471575603,"201051344000585","219011344069620",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,530326.2,530326.2,3765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575616,895028.00
08/18/2016 23:00,2,0.000,ALERT,212.61,297.26,60.023,1471575603,"201051344001230","219011344069620",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,524425.8,524425.8,3787,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575618,895029.00
08/18/2016 23:00,2,0.000,ALERT,213.06,297.26,60.034,1471575603,"201051344000582","219011344069620",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,517184.9,517184.9,3767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575620,895030.00
08/18/2016 23:00,2,0.000,ALERT,212.38,296.36,60.018,1471575603,"201051344000955","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,530857.6,530857.6,3775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575622,895031.00
08/18/2016 23:00,2,0.000,ALERT,212.16,295.46,59.996,1471575603,"274151322000094","219011344069620",0.00,23.50,0,293.66,296.96,0.0,0.0,0.000,647365.5,647365.5,3807,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575623,895032.00
08/18/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1471575603,"201051344000579","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,534332.5,534332.5,3779,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575625,895033.00
08/18/2016 23:00,2,0.000,ALERT,212.61,297.26,60.012,1471575603,"201051344000890","219011344069620",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,528106.8,528106.8,3769,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575627,895034.00
08/18/2016 23:00,2,0.000,ALERT,212.83,296.66,60.023,1471575603,"201051344000438","219011344069620",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,529634.2,529634.2,3776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575629,895035.00
08/18/2016 23:00,2,0.000,ALERT,212.83,296.06,60.012,1471575603,"201051344000417","219011344069620",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,521063.1,521063.1,3771,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575631,895036.00
08/18/2016 23:00,2,0.000,ALERT,212.16,296.66,59.996,1471575603,"274151322000083","219011344069620",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,782710.9,782710.9,3749,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575633,895037.00
08/18/2016 23:00,2,0.000,ALERT,212.61,296.06,60.002,1471575603,"274151322000076","219011344069620",0.00,23.80,0,293.96,297.87,0.0,0.0,0.000,834981.5,834981.5,3751,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575635,895038.00
08/18/2016 23:00,2,0.000,ALERT,213.06,299.37,60.012,1471575603,"201051344000868","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,518962.6,518962.6,3775,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575637,895039.00
08/18/2016 23:00,2,0.000,ALERT,211.93,297.26,60.002,1471575603,"274151322000095","219011344069620",0.00,23.30,0,295.16,298.47,0.0,0.0,0.000,826550.5,826550.5,3757,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575638,895040.00
08/18/2016 23:00,2,0.000,ALERT,213.06,298.77,60.007,1471575603,"201051344000988","219011344069620",0.00,22.50,0,293.66,299.67,0.0,0.0,0.000,512747.3,512747.3,3787,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575640,895041.00
08/18/2016 23:00,2,0.000,ALERT,212.61,296.06,60.002,1471575603,"201051344001025","219011344069620",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,529258.1,529258.1,3773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575642,895042.00
08/18/2016 23:00,2,0.000,ALERT,213.06,299.07,60.007,1471575603,"201051344000458","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,526341.4,526341.4,3771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575644,895043.00
08/18/2016 23:00,2,0.000,ALERT,213.74,298.77,60.007,1471575603,"201051344000853","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,525520.2,525520.2,3771,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575646,895044.00
08/18/2016 23:00,2,0.000,ALERT,213.06,296.66,60.002,1471575603,"201051344000685","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,528907.2,528907.2,3781,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575648,895045.00
08/18/2016 23:00,2,0.000,ALERT,212.83,296.36,60.034,1471575603,"201051344000917","219011344069620",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,525854.0,525854.0,3789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575649,895046.00
08/18/2016 23:00,2,0.000,ALERT,212.83,296.96,60.012,1471575603,"201051344001145","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,531053.9,531053.9,3789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575651,895047.00
08/18/2016 23:00,2,0.000,ALERT,212.83,296.06,60.012,1471575603,"201051344000651","219011344069620",0.00,21.50,0,293.96,297.26,0.0,0.0,0.000,523905.1,523905.1,3769,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575653,895048.00
