ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2016 23:00,2,0.000,ALERT,211.70,296.06,60.007,1471575603,"274151322000088","219011344069620",0.00,23.80,0,294.26,297.57,0.0,0.0,0.000,754018.1,754018.1,3744,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575655,895049.00
08/18/2016 23:00,2,0.000,ALERT,212.61,295.46,60.002,1471575603,"274151322000068","219011344069620",0.00,24.00,0,293.66,296.66,0.0,0.0,0.000,647592.2,647592.2,3802,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575657,895050.00
08/18/2016 23:00,2,0.000,ALERT,212.38,296.66,60.002,1471575603,"201051344001135","219011344069620",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,520048.7,520048.7,3767,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575658,895051.00
08/18/2016 23:00,2,0.000,ALERT,213.06,299.67,60.007,1471575603,"201051344000594","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,530731.9,530731.9,3774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575660,895052.00
08/18/2016 23:00,2,0.000,ALERT,212.61,296.36,59.996,1471575603,"201051344001203","219011344069620",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,528034.0,528034.0,3779,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575662,895053.00
08/18/2016 23:00,2,0.000,ALERT,211.93,296.36,59.996,1471575603,"274151322000054","219011344069620",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,769660.5,769660.5,3741,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575664,895054.00
08/18/2016 23:00,2,0.000,ALERT,213.29,298.47,60.002,1471575603,"201051344000867","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,518041.1,518041.1,3773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575665,895055.00
08/18/2016 23:00,2,0.000,ALERT,212.61,296.96,59.996,1471575603,"201051344001093","219011344069620",0.00,22.80,0,294.56,297.87,0.0,0.0,0.000,525280.7,525280.7,3790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575667,895056.00
08/18/2016 23:00,2,0.000,ALERT,213.06,298.47,60.007,1471575603,"201051344000900","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,534522.2,534522.2,3785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575669,895057.00
08/18/2016 23:00,2,0.000,ALERT,213.29,298.17,59.996,1471575603,"201051344000648","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,523961.9,523961.9,3769,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575671,895058.00
08/18/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1471575603,"201051344000569","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,534781.1,534781.1,3771,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575673,895059.00
08/18/2016 23:00,2,0.000,ALERT,213.06,299.07,59.996,1471575603,"201051344000983","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,526986.6,526986.6,3765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575675,895060.00
08/18/2016 23:00,2,0.000,ALERT,213.06,298.17,59.996,1471575603,"201051344001158","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,519361.1,519361.1,3775,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575677,895061.00
08/18/2016 23:00,2,0.000,ALERT,213.51,299.07,59.996,1471575603,"201051344000576","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,526770.0,526770.0,3774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471575679,895062.00
08/18/2016 23:00,2,0.000,ALERT,212.16,295.46,59.986,1471575603,"274151322000087","219011344069620",0.00,24.30,0,293.96,297.26,0.0,0.0,0.000,742146.5,742146.5,3790,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471575680,895063.00
08/18/2016 23:15,2,0.000,ALERT,212.83,297.26,59.970,1471576503,"201051344000645","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,526292.7,526292.7,3775,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576505,895064.00
08/18/2016 23:15,2,0.000,ALERT,211.48,295.76,59.959,1471576503,"274151322000085","219011344069620",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,769875.1,769875.1,3742,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576507,895065.00
08/18/2016 23:15,2,0.000,ALERT,213.06,297.26,59.917,1471576503,"201051344000633","219011344069620",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,517782.0,517782.0,3771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576509,895066.00
08/18/2016 23:15,2,0.000,ALERT,212.38,297.57,59.954,1471576503,"201051344000469","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,520104.7,520104.7,3787,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576510,895067.00
08/18/2016 23:15,2,0.000,ALERT,212.16,296.66,59.981,1471576503,"201051344000646","219011344069620",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,521131.1,521131.1,3770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576512,895068.00
08/18/2016 23:15,2,0.000,ALERT,211.25,294.86,60.023,1471576503,"274151322000052","219011344069620",0.00,23.50,0,293.06,297.87,0.0,0.0,0.000,789856.2,789856.2,3740,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576514,895069.00
08/18/2016 23:15,2,0.000,ALERT,212.83,296.96,59.965,1471576503,"201051344000585","219011344069620",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,530326.2,530326.2,3767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576516,895070.00
08/18/2016 23:15,2,0.000,ALERT,212.61,296.96,59.970,1471576503,"201051344001230","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,524425.8,524425.8,3789,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576518,895071.00
08/18/2016 23:15,2,0.000,ALERT,213.06,297.26,60.002,1471576503,"201051344000582","219011344069620",0.00,22.00,0,295.46,298.47,0.0,0.0,0.000,517184.9,517184.9,3769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576519,895072.00
08/18/2016 23:15,2,0.000,ALERT,212.38,296.36,59.975,1471576503,"201051344000955","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,530857.6,530857.6,3777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576521,895073.00
08/18/2016 23:15,2,0.000,ALERT,211.48,294.86,59.970,1471576503,"274151322000094","219011344069620",0.00,23.30,0,293.06,297.26,0.0,0.0,0.000,647365.5,647365.5,3809,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576523,895074.00
08/18/2016 23:15,2,0.000,ALERT,212.38,297.87,59.975,1471576503,"201051344000579","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,534332.5,534332.5,3781,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576525,895075.00
08/18/2016 23:15,2,0.000,ALERT,212.61,297.26,59.965,1471576503,"201051344000890","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,528106.8,528106.8,3771,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576527,895076.00
08/18/2016 23:15,2,0.000,ALERT,212.83,296.96,59.970,1471576503,"201051344000438","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,529634.2,529634.2,3778,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576528,895077.00
08/18/2016 23:15,2,0.000,ALERT,212.83,296.06,59.970,1471576503,"201051344000417","219011344069620",0.00,22.30,0,293.96,297.57,0.0,0.0,0.000,521063.1,521063.1,3773,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576531,895078.00
08/18/2016 23:15,2,0.000,ALERT,211.48,295.76,59.965,1471576503,"274151322000083","219011344069620",0.00,23.30,0,293.36,298.17,0.0,0.0,0.000,782710.9,782710.9,3751,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576532,895079.00
08/18/2016 23:15,2,0.000,ALERT,211.93,295.76,59.986,1471576503,"274151322000076","219011344069620",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,834981.5,834981.5,3753,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576534,895080.00
08/18/2016 23:15,2,0.000,ALERT,212.38,298.17,59.965,1471576503,"201051344000868","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,518962.6,518962.6,3777,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576536,895081.00
08/18/2016 23:15,2,0.000,ALERT,211.48,296.36,59.944,1471576503,"274151322000095","219011344069620",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,826550.5,826550.5,3759,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576538,895082.00
08/18/2016 23:15,2,0.000,ALERT,212.61,297.57,59.986,1471576503,"201051344000988","219011344069620",0.00,22.30,0,293.96,300.27,0.0,0.0,0.000,512747.3,512747.3,3789,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576540,895083.00
08/18/2016 23:15,2,0.000,ALERT,212.61,296.06,59.981,1471576503,"201051344001025","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,529258.1,529258.1,3775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576541,895084.00
08/18/2016 23:15,2,0.000,ALERT,212.61,297.87,59.975,1471576503,"201051344000458","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,526341.4,526341.4,3773,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576543,895085.00
08/18/2016 23:15,2,0.000,ALERT,213.06,297.87,59.986,1471576503,"201051344000853","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,525520.2,525520.2,3773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576545,895086.00
08/18/2016 23:15,2,0.000,ALERT,213.06,296.96,60.028,1471576503,"201051344000685","219011344069620",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,528907.2,528907.2,3783,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576547,895087.00
08/18/2016 23:15,2,0.000,ALERT,212.83,296.06,59.965,1471576503,"201051344000917","219011344069620",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,525854.0,525854.0,3791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576549,895088.00
08/18/2016 23:15,2,0.000,ALERT,213.06,297.26,59.975,1471576503,"201051344001145","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,531053.9,531053.9,3791,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576551,895089.00
08/18/2016 23:15,2,0.000,ALERT,212.83,296.06,60.007,1471576503,"201051344000651","219011344069620",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,523905.1,523905.1,3771,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576552,895090.00
08/18/2016 23:15,2,0.000,ALERT,211.03,295.76,59.959,1471576503,"274151322000088","219011344069620",0.00,23.50,0,293.06,297.87,0.0,0.0,0.000,754018.1,754018.1,3746,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576554,895091.00
08/18/2016 23:15,2,0.000,ALERT,212.16,294.56,59.970,1471576503,"274151322000068","219011344069620",0.00,24.00,0,292.76,296.96,0.0,0.0,0.000,647592.2,647592.2,3804,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576556,895092.00
08/18/2016 23:15,2,0.000,ALERT,212.38,296.96,59.975,1471576503,"201051344001135","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,520048.7,520048.7,3769,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576558,895093.00
08/18/2016 23:15,2,0.000,ALERT,212.38,298.77,59.975,1471576503,"201051344000594","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,530731.9,530731.9,3776,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576560,895094.00
08/18/2016 23:15,2,0.000,ALERT,212.83,296.66,59.949,1471576503,"201051344001203","219011344069620",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,528034.0,528034.0,3781,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576561,895095.00
08/18/2016 23:15,2,0.000,ALERT,211.25,296.36,59.922,1471576503,"274151322000054","219011344069620",0.00,23.80,0,293.36,298.17,0.0,0.0,0.000,769660.5,769660.5,3743,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576563,895096.00
08/18/2016 23:15,2,0.000,ALERT,212.83,297.57,59.954,1471576503,"201051344000867","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,518041.1,518041.1,3775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471576565,895097.00
08/18/2016 23:15,2,0.000,ALERT,212.61,296.66,60.012,1471576503,"201051344001093","219011344069620",0.00,22.50,0,294.86,298.17,0.0,0.0,0.000,525280.7,525280.7,3792,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576567,895098.00
08/18/2016 23:15,2,0.000,ALERT,212.38,297.57,59.954,1471576503,"201051344000900","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,534522.2,534522.2,3787,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576569,895099.00
08/18/2016 23:15,2,0.000,ALERT,212.83,296.96,59.965,1471576503,"201051344000648","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,523961.9,523961.9,3771,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576570,895100.00
08/18/2016 23:15,2,0.000,ALERT,212.38,298.17,60.002,1471576503,"201051344000569","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,534781.1,534781.1,3773,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576572,895101.00
08/18/2016 23:15,2,0.000,ALERT,212.61,298.17,59.959,1471576503,"201051344000983","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,526986.6,526986.6,3767,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576574,895102.00
08/18/2016 23:15,2,0.000,ALERT,212.38,297.26,59.970,1471576503,"201051344001158","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,519361.1,519361.1,3777,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576576,895103.00
08/18/2016 23:15,2,0.000,ALERT,213.06,298.47,59.938,1471576503,"201051344000576","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,526770.0,526770.0,3776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576578,895104.00
08/18/2016 23:15,2,0.000,ALERT,211.48,295.16,59.954,1471576503,"274151322000087","219011344069620",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,742146.5,742146.5,3792,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471576580,895105.00
08/18/2016 23:30,2,0.000,ALERT,213.74,298.77,60.002,1471577404,"201051344000645","219011344069620",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,526292.7,526292.7,3777,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577406,895106.00
08/18/2016 23:30,2,0.000,ALERT,211.93,296.06,60.002,1471577404,"274151322000085","219011344069620",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,769875.1,769875.1,3744,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577408,895107.00
08/18/2016 23:30,2,0.000,ALERT,213.74,298.47,59.991,1471577404,"201051344000633","219011344069620",0.00,21.80,0,293.96,299.67,0.0,0.0,0.000,517782.0,517782.0,3773,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577410,895108.00
08/18/2016 23:30,2,0.000,ALERT,213.06,298.77,59.991,1471577404,"201051344000469","219011344069620",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,520104.7,520104.7,3789,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577412,895109.00
08/18/2016 23:30,2,0.000,ALERT,212.61,297.26,60.002,1471577404,"201051344000646","219011344069620",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,521131.1,521131.1,3772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577414,895110.00
08/18/2016 23:30,2,0.000,ALERT,211.70,296.96,59.996,1471577404,"274151322000052","219011344069620",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,789856.2,789856.2,3742,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577416,895111.00
08/18/2016 23:30,2,0.000,ALERT,213.29,297.57,60.028,1471577404,"201051344000585","219011344069620",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,530326.2,530326.2,3769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471577417,895112.00
08/18/2016 23:30,2,0.000,ALERT,213.06,297.87,60.002,1471577404,"201051344001230","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,524425.8,524425.8,3791,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577419,895113.00
08/18/2016 23:30,2,0.000,ALERT,213.51,298.17,60.007,1471577404,"201051344000582","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,517184.9,517184.9,3771,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577421,895114.00
08/18/2016 23:30,2,0.000,ALERT,212.61,297.26,59.991,1471577404,"201051344000955","219011344069620",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,530857.6,530857.6,3779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577423,895115.00
08/18/2016 23:30,2,0.000,ALERT,212.16,295.46,60.007,1471577404,"274151322000094","219011344069620",0.00,23.30,0,293.66,296.96,0.0,0.0,0.000,647365.5,647365.5,3811,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577424,895116.00
08/18/2016 23:30,2,0.000,ALERT,213.06,299.37,59.986,1471577404,"201051344000579","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,534332.5,534332.5,3783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577426,895117.00
08/18/2016 23:30,2,0.000,ALERT,213.06,297.87,59.986,1471577404,"201051344000890","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,528106.8,528106.8,3773,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577428,895118.00
08/18/2016 23:30,2,0.000,ALERT,213.06,297.26,59.991,1471577404,"201051344000438","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,529634.2,529634.2,3780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577430,895119.00
08/18/2016 23:30,2,0.000,ALERT,213.06,296.36,59.991,1471577404,"201051344000417","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,521063.1,521063.1,3775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577432,895120.00
08/18/2016 23:30,2,0.000,ALERT,211.93,296.96,59.981,1471577404,"274151322000083","219011344069620",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,782710.9,782710.9,3753,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471577433,895121.00
08/18/2016 23:30,2,0.000,ALERT,212.38,295.76,59.986,1471577404,"274151322000076","219011344069620",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,834981.5,834981.5,3755,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577435,895122.00
08/18/2016 23:30,2,0.000,ALERT,213.06,299.37,59.986,1471577404,"201051344000868","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,518962.6,518962.6,3779,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577437,895123.00
08/18/2016 23:30,2,0.000,ALERT,211.70,296.66,59.981,1471577404,"274151322000095","219011344069620",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,826550.5,826550.5,3761,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577439,895124.00
08/18/2016 23:30,2,0.000,ALERT,212.83,298.47,59.986,1471577404,"201051344000988","219011344069620",0.00,22.30,0,293.66,299.97,0.0,0.0,0.000,512747.3,512747.3,3791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577441,895125.00
08/18/2016 23:30,2,0.000,ALERT,212.83,296.36,59.938,1471577404,"201051344001025","219011344069620",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,529258.1,529258.1,3777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471577443,895126.00
08/18/2016 23:30,2,0.000,ALERT,212.83,298.47,59.981,1471577404,"201051344000458","219011344069620",0.00,22.80,0,295.76,301.17,0.0,0.0,0.000,526341.4,526341.4,3775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577445,895127.00
08/18/2016 23:30,2,0.000,ALERT,213.51,298.77,59.991,1471577404,"201051344000853","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,525520.2,525520.2,3775,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577446,895128.00
08/18/2016 23:30,2,0.000,ALERT,213.29,296.96,59.991,1471577404,"201051344000685","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,528907.2,528907.2,3785,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577448,895129.00
08/18/2016 23:30,2,0.000,ALERT,213.06,296.96,59.959,1471577404,"201051344000917","219011344069620",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,525854.0,525854.0,3793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577450,895130.00
08/18/2016 23:30,2,0.000,ALERT,213.29,297.57,59.949,1471577404,"201051344001145","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,531053.9,531053.9,3793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471577452,895131.00
08/18/2016 23:30,2,0.000,ALERT,213.29,296.66,60.002,1471577404,"201051344000651","219011344069620",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,523905.1,523905.1,3773,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471577454,895132.00
08/18/2016 23:30,2,0.000,ALERT,211.48,296.36,59.996,1471577404,"274151322000088","219011344069620",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,754018.1,754018.1,3748,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577456,895133.00
08/18/2016 23:30,2,0.000,ALERT,212.38,295.16,60.002,1471577404,"274151322000068","219011344069620",0.00,24.00,0,293.36,296.66,0.0,0.0,0.000,647592.2,647592.2,3806,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577457,895134.00
08/18/2016 23:30,2,0.000,ALERT,212.61,296.96,60.002,1471577404,"201051344001135","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,520048.7,520048.7,3771,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577459,895135.00
08/18/2016 23:30,2,0.000,ALERT,212.83,299.37,60.007,1471577404,"201051344000594","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,530731.9,530731.9,3778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577461,895136.00
08/18/2016 23:30,2,0.000,ALERT,213.06,296.96,60.007,1471577404,"201051344001203","219011344069620",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,528034.0,528034.0,3783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577463,895137.00
08/18/2016 23:30,2,0.000,ALERT,211.93,296.06,59.996,1471577404,"274151322000054","219011344069620",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,769660.5,769660.5,3745,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577465,895138.00
08/18/2016 23:30,2,0.000,ALERT,213.29,298.47,60.007,1471577404,"201051344000867","219011344069620",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,518041.1,518041.1,3777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471577466,895139.00
08/18/2016 23:30,2,0.000,ALERT,213.06,297.26,59.986,1471577404,"201051344001093","219011344069620",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,525280.7,525280.7,3794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577468,895140.00
08/18/2016 23:30,2,0.000,ALERT,213.06,298.77,60.018,1471577404,"201051344000900","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,534522.2,534522.2,3789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577470,895141.00
08/18/2016 23:30,2,0.000,ALERT,213.51,298.47,60.012,1471577404,"201051344000648","219011344069620",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,523961.9,523961.9,3773,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577472,895142.00
08/18/2016 23:30,2,0.000,ALERT,213.06,299.37,60.012,1471577404,"201051344000569","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,534781.1,534781.1,3775,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577474,895143.00
08/18/2016 23:30,2,0.000,ALERT,213.06,299.37,59.965,1471577404,"201051344000983","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,526986.6,526986.6,3769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577475,895144.00
08/18/2016 23:30,2,0.000,ALERT,213.06,298.77,60.007,1471577404,"201051344001158","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,519361.1,519361.1,3779,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577477,895145.00
08/18/2016 23:30,2,0.000,ALERT,213.51,299.37,59.965,1471577404,"201051344000576","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,526770.0,526770.0,3778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577479,895146.00
08/18/2016 23:30,2,0.000,ALERT,211.93,296.36,59.986,1471577404,"274151322000087","219011344069620",0.00,24.00,0,293.66,297.26,0.0,0.0,0.000,742146.5,742146.5,3794,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471577481,895147.00
08/18/2016 23:45,2,0.000,ALERT,213.51,299.37,60.044,1471578304,"201051344000645","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,526292.7,526292.7,3779,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578306,895148.00
08/18/2016 23:45,2,0.000,ALERT,212.16,297.26,59.965,1471578304,"274151322000085","219011344069620",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,769875.1,769875.1,3746,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578307,895149.00
08/18/2016 23:45,2,0.000,ALERT,213.74,299.07,60.012,1471578304,"201051344000633","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,517782.0,517782.0,3775,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578309,895150.00
08/18/2016 23:45,2,0.000,ALERT,213.06,299.07,60.007,1471578304,"201051344000469","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,520104.7,520104.7,3791,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578311,895151.00
08/18/2016 23:45,2,0.000,ALERT,212.61,296.96,60.007,1471578304,"201051344000646","219011344069620",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,521131.1,521131.1,3774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578313,895152.00
08/18/2016 23:45,2,0.000,ALERT,211.70,297.87,60.002,1471578304,"274151322000052","219011344069620",0.00,23.50,0,293.96,298.77,0.0,0.0,0.000,789856.2,789856.2,3744,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578315,895153.00
08/18/2016 23:45,2,0.000,ALERT,213.06,297.57,60.012,1471578304,"201051344000585","219011344069620",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,530326.2,530326.2,3771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578317,895154.00
08/18/2016 23:45,2,0.000,ALERT,212.83,297.57,60.002,1471578304,"201051344001230","219011344069620",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,524425.8,524425.8,3793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578319,895155.00
08/18/2016 23:45,2,0.000,ALERT,213.29,298.17,59.986,1471578304,"201051344000582","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,517184.9,517184.9,3773,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578320,895156.00
08/18/2016 23:45,2,0.000,ALERT,212.61,297.26,60.039,1471578304,"201051344000955","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,530857.6,530857.6,3781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578322,895157.00
08/18/2016 23:45,2,0.000,ALERT,212.16,296.66,59.996,1471578304,"274151322000094","219011344069620",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,647365.5,647365.5,3813,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578324,895158.00
08/18/2016 23:45,2,0.000,ALERT,213.06,299.97,60.012,1471578304,"201051344000579","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,534332.5,534332.5,3785,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578326,895159.00
08/18/2016 23:45,2,0.000,ALERT,212.61,297.57,60.002,1471578304,"201051344000890","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,528106.8,528106.8,3775,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578328,895160.00
08/18/2016 23:45,2,0.000,ALERT,213.06,297.26,60.012,1471578304,"201051344000438","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,529634.2,529634.2,3782,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578330,895161.00
08/18/2016 23:45,2,0.000,ALERT,213.06,296.66,60.018,1471578304,"201051344000417","219011344069620",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,521063.1,521063.1,3777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578331,895162.00
08/18/2016 23:45,2,0.000,ALERT,212.16,297.57,59.996,1471578304,"274151322000083","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,782710.9,782710.9,3755,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578333,895163.00
08/18/2016 23:45,2,0.000,ALERT,212.61,297.57,60.002,1471578304,"274151322000076","219011344069620",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,834981.5,834981.5,3757,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578335,895164.00
08/18/2016 23:45,2,0.000,ALERT,213.06,299.97,60.012,1471578304,"201051344000868","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,518962.6,518962.6,3781,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578337,895165.00
08/18/2016 23:45,2,0.000,ALERT,211.93,297.87,60.002,1471578304,"274151322000095","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,826550.5,826550.5,3763,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578339,895166.00
08/18/2016 23:45,2,0.000,ALERT,213.06,299.37,60.012,1471578304,"201051344000988","219011344069620",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,512747.3,512747.3,3793,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578340,895167.00
08/18/2016 23:45,2,0.000,ALERT,212.83,296.66,60.012,1471578304,"201051344001025","219011344069620",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,529258.1,529258.1,3779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578342,895168.00
08/18/2016 23:45,2,0.000,ALERT,213.06,299.67,59.981,1471578304,"201051344000458","219011344069620",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,526341.4,526341.4,3777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578344,895169.00
08/18/2016 23:45,2,0.000,ALERT,213.96,299.67,60.018,1471578304,"201051344000853","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,525520.2,525520.2,3777,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578346,895170.00
08/18/2016 23:45,2,0.000,ALERT,213.29,297.57,60.018,1471578304,"201051344000685","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,528907.2,528907.2,3787,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578348,895171.00
08/18/2016 23:45,2,0.000,ALERT,213.06,296.96,60.018,1471578304,"201051344000917","219011344069620",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,525854.0,525854.0,3795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578349,895172.00
08/18/2016 23:45,2,0.000,ALERT,213.29,297.87,60.028,1471578304,"201051344001145","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,531053.9,531053.9,3795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578351,895173.00
08/18/2016 23:45,2,0.000,ALERT,213.29,296.96,60.023,1471578304,"201051344000651","219011344069620",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,523905.1,523905.1,3775,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578353,895174.00
08/18/2016 23:45,2,0.000,ALERT,211.70,296.96,60.028,1471578304,"274151322000088","219011344069620",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,754018.1,754018.1,3750,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578355,895175.00
08/18/2016 23:45,2,0.000,ALERT,212.61,296.06,60.012,1471578304,"274151322000068","219011344069620",0.00,24.00,0,293.66,297.57,0.0,0.0,0.000,647592.2,647592.2,3808,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578357,895176.00
08/18/2016 23:45,2,0.000,ALERT,212.83,297.57,60.023,1471578304,"201051344001135","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,520048.7,520048.7,3773,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578359,895177.00
08/18/2016 23:45,2,0.000,ALERT,213.06,300.27,60.018,1471578304,"201051344000594","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,530731.9,530731.9,3780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578360,895178.00
08/18/2016 23:45,2,0.000,ALERT,213.29,297.57,60.034,1471578304,"201051344001203","219011344069620",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,528034.0,528034.0,3785,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578362,895179.00
08/18/2016 23:45,2,0.000,ALERT,212.16,297.26,60.018,1471578304,"274151322000054","219011344069620",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,769660.5,769660.5,3747,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578364,895180.00
08/18/2016 23:45,2,0.000,ALERT,213.51,299.37,60.012,1471578304,"201051344000867","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,518041.1,518041.1,3779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578366,895181.00
08/18/2016 23:45,2,0.000,ALERT,213.06,297.57,60.023,1471578304,"201051344001093","219011344069620",0.00,22.80,0,295.46,298.77,0.0,0.0,0.000,525280.7,525280.7,3796,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578368,895182.00
08/18/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1471578304,"201051344000900","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,534522.2,534522.2,3791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578369,895183.00
08/18/2016 23:45,2,0.000,ALERT,213.51,299.07,60.018,1471578304,"201051344000648","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,523961.9,523961.9,3775,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578371,895184.00
08/18/2016 23:45,2,0.000,ALERT,213.51,300.27,60.018,1471578304,"201051344000569","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,534781.1,534781.1,3777,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578373,895185.00
08/18/2016 23:45,2,0.000,ALERT,213.29,299.97,60.023,1471578304,"201051344000983","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,526986.6,526986.6,3771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578375,895186.00
08/18/2016 23:45,2,0.000,ALERT,213.29,299.37,60.018,1471578304,"201051344001158","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,519361.1,519361.1,3781,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471578377,895187.00
08/18/2016 23:45,2,0.000,ALERT,213.74,300.27,60.018,1471578304,"201051344000576","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,526770.0,526770.0,3780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578379,895188.00
08/18/2016 23:45,2,0.000,ALERT,212.16,296.66,60.012,1471578304,"274151322000087","219011344069620",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,742146.5,742146.5,3796,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471578380,895189.00
